Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,7.45,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.45,7.4,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,7.35,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,7.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,1,7,15,46.0,4.5,0.8,6.6,5.0,0.0,0.0
2018,1,1,7,30,92.0,9.0,0.8,6.9,10.0,46.87,0.0
2018,1,1,7,45,213.5,19.0,0.8,7.25,35.0,136.53,0.0
2018,1,1,8,0,335.0,29.0,0.8,7.6,60.0,231.1,172.98
2018,1,1,8,15,392.0,38.5,0.85,8.0,92.5,284.9,231.56
2018,1,1,8,30,449.0,48.0,0.9,8.4,125.0,342.48,283.46
2018,1,1,8,45,429.5,62.0,1.0,8.8,151.0,361.51,301.84
2018,1,1,9,0,410.0,76.0,1.1,9.2,177.0,375.33,314.76
2018,1,1,9,15,428.5,86.5,1.15,9.65,207.0,410.16,343.63
2018,1,1,9,30,447.0,97.0,1.2,10.1,237.0,444.42,370.94
2018,1,1,9,45,465.0,105.5,1.25,10.6,265.0,474.97,394.56
2018,1,1,10,0,483.0,114.0,1.3,11.1,293.0,504.45,416.79
2018,1,1,10,15,488.0,123.5,1.3,11.5,315.5,524.24,430.78
2018,1,1,10,30,493.0,133.0,1.3,11.9,338.0,542.17,443.13
2018,1,1,10,45,509.0,137.0,1.3,12.25,358.0,559.84,455.52
2018,1,1,11,0,525.0,141.0,1.3,12.6,378.0,575.63,466.32
2018,1,1,11,15,527.5,145.5,1.3,12.95,390.0,579.8,468.11
2018,1,1,11,30,530.0,150.0,1.3,13.3,402.0,581.84,468.4
2018,1,1,11,45,505.0,158.5,1.25,13.6,401.5,566.06,454.65
2018,1,1,12,0,480.0,167.0,1.2,13.9,401.0,548.67,439.9
2018,1,1,12,15,470.0,169.5,1.15,14.15,398.0,533.95,427.62
2018,1,1,12,30,460.0,172.0,1.1,14.4,395.0,517.78,414.2
2018,1,1,12,45,480.0,164.0,1.05,14.65,393.5,508.82,406.76
2018,1,1,13,0,500.0,156.0,1.0,14.9,392.0,497.29,397.14
2018,1,1,13,15,537.5,141.5,0.95,15.0,388.0,486.64,388.47
2018,1,1,13,30,575.0,127.0,0.9,15.1,384.0,475.81,379.15
2018,1,1,13,45,537.0,128.0,0.9,15.25,358.5,429.67,342.35
2018,1,1,14,0,499.0,129.0,0.9,15.4,333.0,388.49,309.05
2018,1,1,14,15,459.5,125.0,0.85,15.2,303.0,343.16,272.23
2018,1,1,14,30,420.0,121.0,0.8,15.0,273.0,300.12,236.69
2018,1,1,14,45,414.0,109.5,0.75,14.85,247.5,264.36,205.98
2018,1,1,15,0,408.0,98.0,0.7,14.7,222.0,228.5,174.47
2018,1,1,15,15,402.5,85.5,0.7,14.7,194.0,191.85,141.76
2018,1,1,15,30,397.0,73.0,0.7,14.7,166.0,155.31,108.98
2018,1,1,15,45,347.0,62.5,0.75,13.7,133.0,114.0,75.15
2018,1,1,16,0,297.0,52.0,0.8,12.7,100.0,77.8,47.33
2018,1,1,16,15,224.0,40.0,0.85,12.35,70.0,44.54,25.08
2018,1,1,16,30,151.0,28.0,0.9,12.0,40.0,22.0,10.43
2018,1,1,16,45,96.0,16.5,0.95,11.65,22.5,15.73,0.0
2018,1,1,17,0,41.0,5.0,1.0,11.3,5.0,4.77,0.0
2018,1,1,17,15,20.5,2.5,1.05,11.05,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,2,7,15,26.0,4.0,1.95,6.95,4.0,0.0,0.0
2018,1,2,7,30,52.0,8.0,2.0,7.3,8.0,29.24,0.0
2018,1,2,7,45,90.0,20.0,2.05,7.65,26.0,81.21,0.0
2018,1,2,8,0,128.0,32.0,2.1,8.0,44.0,120.32,88.66
2018,1,2,8,15,207.5,44.5,2.15,8.35,75.0,192.15,156.81
2018,1,2,8,30,287.0,57.0,2.2,8.7,106.0,258.89,216.47
2018,1,2,8,45,329.0,68.5,2.3,9.05,138.5,306.5,258.8
2018,1,2,9,0,371.0,80.0,2.4,9.4,171.0,355.87,301.49
2018,1,2,9,15,325.0,98.5,2.35,9.85,187.5,357.01,301.89
2018,1,2,9,30,279.0,117.0,2.3,10.3,204.0,342.31,288.98
2018,1,2,9,45,223.5,135.0,2.25,10.7,209.5,329.25,276.63
2018,1,2,10,0,168.0,153.0,2.2,11.1,215.0,301.23,251.87
2018,1,2,10,15,135.5,163.5,2.2,11.5,216.0,289.72,241.07
2018,1,2,10,30,103.0,174.0,2.2,11.9,217.0,277.06,229.18
2018,1,2,10,45,74.0,171.0,2.15,12.25,202.5,237.99,196.02
2018,1,2,11,0,45.0,168.0,2.1,12.6,188.0,210.67,172.38
2018,1,2,11,15,29.5,166.0,2.05,12.9,179.5,195.0,158.72
2018,1,2,11,30,14.0,164.0,2.0,13.2,171.0,170.94,138.17
2018,1,2,11,45,26.5,181.0,1.95,13.45,194.0,197.56,160.17
2018,1,2,12,0,39.0,198.0,1.9,13.7,217.0,233.86,189.61
2018,1,2,12,15,30.0,188.5,1.9,13.85,203.0,214.8,173.65
2018,1,2,12,30,21.0,179.0,1.9,14.0,189.0,188.52,152.01
2018,1,2,12,45,10.5,147.0,1.9,14.1,152.0,147.67,118.34
2018,1,2,13,0,0.0,115.0,1.9,14.2,115.0,108.51,85.79
2018,1,2,13,15,0.0,121.5,1.85,14.2,121.5,114.89,91.23
2018,1,2,13,30,0.0,128.0,1.8,14.2,128.0,121.28,96.61
2018,1,2,13,45,0.5,122.0,1.8,14.15,122.0,115.56,91.99
2018,1,2,14,0,1.0,116.0,1.8,14.1,116.0,109.87,87.4
2018,1,2,14,15,1.0,100.0,1.7,13.9,100.0,94.26,74.51
2018,1,2,14,30,1.0,84.0,1.6,13.7,84.0,78.86,61.69
2018,1,2,14,45,0.5,74.0,1.5,13.5,74.0,69.14,53.59
2018,1,2,15,0,0.0,64.0,1.4,13.3,64.0,59.55,45.51
2018,1,2,15,15,0.0,61.5,1.4,13.3,61.5,57.21,43.51
2018,1,2,15,30,0.0,59.0,1.4,13.3,59.0,54.83,41.36
2018,1,2,15,45,0.0,48.0,1.25,12.1,48.0,44.57,32.57
2018,1,2,16,0,0.0,37.0,1.1,10.9,37.0,34.38,23.69
2018,1,2,16,15,0.0,27.0,1.15,10.5,27.0,25.07,15.29
2018,1,2,16,30,0.0,17.0,1.2,10.1,17.0,15.77,6.28
2018,1,2,16,45,3.0,9.5,1.25,9.7,9.5,9.05,0.0
2018,1,2,17,0,6.0,2.0,1.3,9.3,2.0,1.91,0.0
2018,1,2,17,15,3.0,1.0,1.3,9.25,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,3,7,15,2.5,1.0,1.8,6.65,1.0,0.0,0.0
2018,1,3,7,30,5.0,2.0,1.7,6.8,2.0,3.98,0.0
2018,1,3,7,45,2.5,4.0,1.65,7.0,4.0,4.89,0.0
2018,1,3,8,0,0.0,6.0,1.6,7.2,6.0,5.55,0.0
2018,1,3,8,15,0.0,7.5,1.55,7.45,7.5,6.94,0.26
2018,1,3,8,30,0.0,9.0,1.5,7.7,9.0,8.33,1.58
2018,1,3,8,45,0.0,10.5,1.45,7.95,10.5,9.72,2.86
2018,1,3,9,0,0.0,12.0,1.4,8.2,12.0,11.11,4.12
2018,1,3,9,15,0.0,26.5,1.45,8.4,26.5,24.58,15.96
2018,1,3,9,30,0.0,41.0,1.5,8.6,41.0,38.07,27.74
2018,1,3,9,45,0.0,68.0,1.5,8.75,68.0,63.3,49.61
2018,1,3,10,0,0.0,95.0,1.5,8.9,95.0,91.1,73.4
2018,1,3,10,15,0.0,76.5,1.65,9.05,76.5,71.35,56.28
2018,1,3,10,30,0.0,58.0,1.8,9.2,58.0,53.93,41.19
2018,1,3,10,45,0.0,60.0,1.9,9.35,60.0,55.8,42.73
2018,1,3,11,0,0.0,62.0,2.0,9.5,62.0,57.67,44.25
2018,1,3,11,15,0.0,47.0,2.1,9.55,47.0,43.69,32.17
2018,1,3,11,30,0.0,32.0,2.2,9.6,32.0,29.72,20.1
2018,1,3,11,45,0.0,40.5,2.3,9.7,40.5,37.64,26.9
2018,1,3,12,0,0.0,49.0,2.4,9.8,49.0,45.56,33.69
2018,1,3,12,15,0.0,52.0,2.5,9.8,52.0,48.35,36.08
2018,1,3,12,30,0.0,55.0,2.6,9.8,55.0,51.15,38.48
2018,1,3,12,45,0.0,51.5,2.65,9.8,51.5,47.88,35.69
2018,1,3,13,0,0.0,48.0,2.7,9.8,48.0,44.62,32.91
2018,1,3,13,15,0.0,42.0,2.8,9.85,42.0,39.03,28.12
2018,1,3,13,30,0.0,36.0,2.9,9.9,36.0,33.44,23.32
2018,1,3,13,45,0.0,41.0,2.95,9.9,41.0,38.09,27.38
2018,1,3,14,0,0.0,46.0,3.0,9.9,46.0,42.74,31.44
2018,1,3,14,15,0.0,42.5,2.9,9.95,42.5,39.48,28.66
2018,1,3,14,30,0.0,39.0,2.8,10.0,39.0,36.21,25.87
2018,1,3,14,45,0.0,42.0,2.75,10.0,42.0,39.0,28.33
2018,1,3,15,0,0.0,45.0,2.7,10.0,45.0,41.8,30.78
2018,1,3,15,15,0.0,41.0,2.7,10.0,41.0,38.07,27.53
2018,1,3,15,30,0.0,37.0,2.7,10.0,37.0,34.35,24.23
2018,1,3,15,45,0.0,30.5,2.2,9.55,30.5,28.3,18.89
2018,1,3,16,0,0.0,24.0,1.7,9.1,24.0,22.26,13.5
2018,1,3,16,15,0.0,18.5,1.7,9.0,18.5,17.15,8.79
2018,1,3,16,30,0.0,13.0,1.7,8.9,13.0,12.05,3.72
2018,1,3,16,45,0.0,7.5,1.7,8.8,7.5,7.15,0.0
2018,1,3,17,0,0.0,2.0,1.7,8.7,2.0,1.91,0.0
2018,1,3,17,15,0.0,1.0,1.75,8.8,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,4,7,15,1.0,0.5,1.95,8.8,0.5,0.0,0.0
2018,1,4,7,30,2.0,1.0,2.0,9.1,1.0,1.78,0.0
2018,1,4,7,45,1.0,2.5,2.1,9.4,2.5,2.8,0.0
2018,1,4,8,0,0.0,4.0,2.2,9.7,4.0,3.7,0.0
2018,1,4,8,15,0.0,12.5,2.15,10.0,12.5,11.57,4.12
2018,1,4,8,30,0.0,21.0,2.1,10.3,21.0,19.47,11.07
2018,1,4,8,45,0.0,33.5,2.1,10.55,33.5,31.09,21.26
2018,1,4,9,0,0.0,46.0,2.1,10.8,46.0,42.74,31.42
2018,1,4,9,15,25.0,78.5,2.05,11.25,86.5,98.69,80.15
2018,1,4,9,30,50.0,111.0,2.0,11.7,127.0,155.11,128.35
2018,1,4,9,45,154.0,123.5,2.0,12.15,179.5,253.42,212.41
2018,1,4,10,0,258.0,136.0,2.0,12.6,232.0,356.53,297.51
2018,1,4,10,15,170.5,151.5,2.1,13.1,217.0,300.31,248.98
2018,1,4,10,30,83.0,167.0,2.2,13.6,202.0,241.85,198.65
2018,1,4,10,45,50.5,163.0,2.3,14.15,184.5,210.61,171.82
2018,1,4,11,0,18.0,159.0,2.4,14.7,167.0,170.38,137.42
2018,1,4,11,15,53.0,179.5,2.5,15.0,204.5,228.48,185.71
2018,1,4,11,30,88.0,200.0,2.6,15.3,242.0,276.88,225.15
2018,1,4,11,45,60.5,192.0,2.75,15.6,221.0,244.72,198.06
2018,1,4,12,0,33.0,184.0,2.9,15.9,200.0,213.5,171.87
2018,1,4,12,15,25.0,179.0,2.9,16.0,191.0,192.25,154.37
2018,1,4,12,30,17.0,174.0,2.9,16.1,182.0,180.5,144.56
2018,1,4,12,45,22.0,169.5,2.95,16.15,180.0,178.39,143.01
2018,1,4,13,0,27.0,165.0,3.0,16.2,178.0,182.39,146.42
2018,1,4,13,15,24.5,155.0,3.0,16.2,166.5,168.81,135.32
2018,1,4,13,30,22.0,145.0,3.0,16.2,155.0,150.84,120.62
2018,1,4,13,45,22.0,135.0,3.0,16.15,144.5,143.98,115.1
2018,1,4,14,0,22.0,125.0,3.0,16.1,134.0,132.53,105.72
2018,1,4,14,15,66.0,112.0,2.85,15.95,137.0,138.36,110.72
2018,1,4,14,30,110.0,99.0,2.7,15.8,140.0,143.91,114.83
2018,1,4,14,45,400.5,80.5,2.55,15.6,208.0,233.07,183.56
2018,1,4,15,0,691.0,62.0,2.4,15.4,276.0,288.37,218.63
2018,1,4,15,15,382.0,62.5,2.4,15.4,178.5,168.65,124.43
2018,1,4,15,30,73.0,63.0,2.4,15.4,81.0,76.06,56.04
2018,1,4,15,45,168.0,50.5,2.05,14.45,81.5,75.47,51.02
2018,1,4,16,0,263.0,38.0,1.7,13.5,82.0,63.64,36.79
2018,1,4,16,15,297.0,33.5,1.7,13.05,70.0,44.95,22.76
2018,1,4,16,30,331.0,29.0,1.7,12.6,58.0,23.66,12.84
2018,1,4,16,45,191.0,17.5,1.65,12.15,32.0,14.45,0.0
2018,1,4,17,0,51.0,6.0,1.6,11.7,6.0,5.72,0.0
2018,1,4,17,15,25.5,3.0,1.65,11.55,3.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,5,7,15,14.5,2.0,1.75,11.35,2.0,0.0,0.0
2018,1,5,7,30,29.0,4.0,1.8,11.6,4.0,15.83,0.0
2018,1,5,7,45,114.5,12.5,1.9,11.85,21.5,82.92,0.0
2018,1,5,8,0,200.0,21.0,2.0,12.1,39.0,153.13,112.39
2018,1,5,8,15,100.0,23.5,2.0,12.25,32.5,99.91,78.46
2018,1,5,8,30,0.0,26.0,2.0,12.4,26.0,24.12,14.88
2018,1,5,8,45,0.0,32.0,2.0,12.6,32.0,29.7,19.87
2018,1,5,9,0,0.0,38.0,2.0,12.8,38.0,35.28,24.76
2018,1,5,9,15,2.0,55.5,1.95,12.9,56.0,52.93,40.0
2018,1,5,9,30,4.0,73.0,1.9,13.0,74.0,71.86,56.21
2018,1,5,9,45,2.0,86.5,1.85,13.1,87.0,84.19,66.52
2018,1,5,10,0,0.0,100.0,1.8,13.2,100.0,96.44,76.68
2018,1,5,10,15,0.0,97.5,1.75,13.25,97.5,93.01,73.63
2018,1,5,10,30,0.0,95.0,1.7,13.3,95.0,89.92,70.91
2018,1,5,10,45,6.0,85.5,1.7,13.4,88.0,84.52,66.47
2018,1,5,11,0,12.0,76.0,1.7,13.5,81.0,83.33,65.61
2018,1,5,11,15,47.5,114.0,1.65,13.5,136.5,150.12,122.43
2018,1,5,11,30,83.0,152.0,1.6,13.5,192.0,228.02,186.82
2018,1,5,11,45,54.0,164.0,1.6,13.55,190.0,207.97,169.11
2018,1,5,12,0,25.0,176.0,1.6,13.6,188.0,190.03,153.49
2018,1,5,12,15,23.5,153.0,1.65,13.55,164.5,170.86,137.9
2018,1,5,12,30,22.0,130.0,1.7,13.5,141.0,144.16,116.02
2018,1,5,12,45,15.5,130.0,1.75,13.45,137.5,133.82,107.37
2018,1,5,13,0,9.0,130.0,1.8,13.4,134.0,129.13,103.39
2018,1,5,13,15,7.5,104.0,1.75,13.3,107.5,102.22,81.06
2018,1,5,13,30,6.0,78.0,1.7,13.2,81.0,76.08,59.21
2018,1,5,13,45,10.0,79.5,1.7,13.05,84.0,79.43,62.21
2018,1,5,14,0,14.0,81.0,1.7,12.9,87.0,84.58,66.67
2018,1,5,14,15,26.0,103.0,1.65,12.7,113.0,111.1,89.11
2018,1,5,14,30,38.0,125.0,1.6,12.5,139.0,136.54,110.33
2018,1,5,14,45,19.0,98.0,1.55,12.3,105.0,100.67,80.27
2018,1,5,15,0,0.0,71.0,1.5,12.1,71.0,66.13,51.33
2018,1,5,15,15,0.0,50.0,1.5,12.1,50.0,46.46,34.51
2018,1,5,15,30,0.0,29.0,1.5,12.1,29.0,26.9,17.62
2018,1,5,15,45,0.0,23.0,1.45,11.6,23.0,21.32,12.75
2018,1,5,16,0,0.0,17.0,1.4,11.1,17.0,15.75,7.84
2018,1,5,16,15,0.0,12.5,1.5,10.95,12.5,11.57,4.08
2018,1,5,16,30,0.0,8.0,1.6,10.8,8.0,7.4,0.28
2018,1,5,16,45,7.5,5.5,1.65,10.6,5.5,5.19,0.0
2018,1,5,17,0,15.0,3.0,1.7,10.4,3.0,2.86,0.0
2018,1,5,17,15,7.5,1.5,1.85,10.3,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,6,7,15,12.0,2.5,1.55,6.95,2.5,0.0,0.0
2018,1,6,7,30,24.0,5.0,1.6,7.4,5.0,14.71,0.0
2018,1,6,7,45,32.5,16.0,1.65,7.85,18.0,35.93,0.0
2018,1,6,8,0,41.0,27.0,1.7,8.3,31.0,58.25,40.21
2018,1,6,8,15,303.5,34.0,1.75,8.6,85.0,231.85,190.03
2018,1,6,8,30,566.0,41.0,1.8,8.9,139.0,395.5,329.13
2018,1,6,8,45,577.5,49.0,1.85,9.2,171.0,435.95,364.92
2018,1,6,9,0,589.0,57.0,1.9,9.5,203.0,470.19,394.76
2018,1,6,9,15,641.5,61.0,1.9,9.85,243.5,525.23,439.84
2018,1,6,9,30,694.0,65.0,1.9,10.2,284.0,576.65,480.52
2018,1,6,9,45,692.0,74.0,1.9,10.55,312.0,604.08,500.42
2018,1,6,10,0,690.0,83.0,1.9,10.9,340.0,624.58,514.73
2018,1,6,10,15,774.5,74.0,1.95,11.2,383.0,680.31,555.95
2018,1,6,10,30,859.0,65.0,2.0,11.5,426.0,732.86,593.71
2018,1,6,10,45,871.5,65.5,2.1,11.8,448.0,747.04,603.02
2018,1,6,11,0,884.0,66.0,2.2,12.1,470.0,758.1,610.41
2018,1,6,11,15,892.0,66.5,2.2,12.3,485.5,762.47,612.47
2018,1,6,11,30,900.0,67.0,2.2,12.5,501.0,763.46,612.22
2018,1,6,11,45,905.0,66.5,2.15,12.7,508.5,757.55,606.7
2018,1,6,12,0,910.0,66.0,2.1,12.9,516.0,748.21,598.88
2018,1,6,12,15,909.0,67.0,2.05,13.0,516.5,732.95,587.1
2018,1,6,12,30,908.0,68.0,2.0,13.1,517.0,714.45,573.11
2018,1,6,12,45,903.0,68.0,1.9,13.2,509.0,688.97,553.7
2018,1,6,13,0,898.0,68.0,1.8,13.3,501.0,660.66,531.01
2018,1,6,13,15,891.5,67.5,1.75,13.3,486.5,628.21,505.24
2018,1,6,13,30,885.0,67.0,1.7,13.3,472.0,593.35,477.18
2018,1,6,13,45,874.5,65.5,1.6,13.25,450.0,552.98,444.15
2018,1,6,14,0,864.0,64.0,1.5,13.2,428.0,510.91,409.09
2018,1,6,14,15,840.5,63.0,1.55,13.05,397.5,463.22,369.6
2018,1,6,14,30,817.0,62.0,1.6,12.9,367.0,413.63,327.45
2018,1,6,14,45,799.0,59.0,1.6,12.75,334.5,364.18,283.98
2018,1,6,15,0,781.0,56.0,1.6,12.6,302.0,314.78,239.37
2018,1,6,15,15,746.5,52.5,1.6,12.6,264.0,260.68,190.45
2018,1,6,15,30,712.0,49.0,1.6,12.6,226.0,208.87,143.44
2018,1,6,15,45,658.0,45.5,1.45,11.5,186.0,156.44,98.37
2018,1,6,16,0,604.0,42.0,1.3,10.4,146.0,109.11,60.68
2018,1,6,16,15,514.0,35.5,1.35,9.95,107.0,62.31,30.25
2018,1,6,16,30,424.0,29.0,1.4,9.5,68.0,23.43,13.47
2018,1,6,16,45,263.0,19.0,1.45,9.05,39.0,15.72,0.0
2018,1,6,17,0,102.0,9.0,1.5,8.6,10.0,8.58,0.0
2018,1,6,17,15,51.0,4.5,1.5,8.45,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,7,7,15,11.0,3.0,1.9,5.05,3.0,0.0,0.0
2018,1,7,7,30,22.0,6.0,1.9,5.2,6.0,14.83,0.0
2018,1,7,7,45,13.5,18.5,1.9,5.4,18.5,27.16,0.0
2018,1,7,8,0,5.0,31.0,1.9,5.6,31.0,35.74,22.7
2018,1,7,8,15,14.0,47.0,1.9,5.7,49.0,63.38,48.63
2018,1,7,8,30,23.0,63.0,1.9,5.8,67.0,86.63,69.83
2018,1,7,8,45,28.5,78.0,1.85,5.95,84.0,106.5,87.79
2018,1,7,9,0,34.0,93.0,1.8,6.1,101.0,126.62,105.68
2018,1,7,9,15,22.0,100.5,1.85,6.3,106.0,125.08,104.18
2018,1,7,9,30,10.0,108.0,1.9,6.5,111.0,115.54,95.57
2018,1,7,9,45,19.0,123.5,1.95,6.7,130.0,138.0,115.02
2018,1,7,10,0,28.0,139.0,2.0,6.9,149.0,170.41,142.64
2018,1,7,10,15,18.0,125.0,2.0,7.25,131.5,135.99,112.66
2018,1,7,10,30,8.0,111.0,2.0,7.6,114.0,112.59,92.14
2018,1,7,10,45,4.0,98.5,2.05,7.95,100.0,96.16,77.76
2018,1,7,11,0,0.0,86.0,2.1,8.3,86.0,80.34,63.89
2018,1,7,11,15,0.0,88.0,2.0,8.7,88.0,82.22,65.35
2018,1,7,11,30,0.0,90.0,1.9,9.1,90.0,84.12,66.81
2018,1,7,11,45,0.0,91.0,1.85,9.45,91.0,85.05,67.46
2018,1,7,12,0,0.0,92.0,1.8,9.8,92.0,85.99,68.14
2018,1,7,12,15,0.0,90.0,1.75,10.05,90.0,84.01,66.39
2018,1,7,12,30,0.0,88.0,1.7,10.3,88.0,82.06,64.68
2018,1,7,12,45,0.0,90.0,1.65,10.55,90.0,84.01,66.29
2018,1,7,13,0,0.0,92.0,1.6,10.8,92.0,85.95,67.9
2018,1,7,13,15,0.0,100.5,1.5,10.85,100.5,94.2,74.92
2018,1,7,13,30,0.0,109.0,1.4,10.9,109.0,102.48,81.95
2018,1,7,13,45,0.0,103.5,1.3,10.95,103.5,97.12,77.48
2018,1,7,14,0,0.0,98.0,1.2,11.0,98.0,91.8,73.08
2018,1,7,14,15,0.5,100.5,1.1,10.8,100.5,94.45,75.5
2018,1,7,14,30,1.0,103.0,1.0,10.6,103.0,97.04,77.84
2018,1,7,14,45,1.0,98.0,0.9,10.4,98.0,92.15,73.82
2018,1,7,15,0,1.0,93.0,0.8,10.2,93.0,87.25,69.76
2018,1,7,15,15,0.5,83.0,0.8,10.2,83.0,77.49,61.44
2018,1,7,15,30,0.0,73.0,0.8,10.2,73.0,67.83,53.09
2018,1,7,15,45,0.0,59.0,0.9,9.55,59.0,54.68,41.71
2018,1,7,16,0,0.0,45.0,1.0,8.9,45.0,41.68,30.29
2018,1,7,16,15,0.0,33.5,1.05,8.75,33.5,31.06,20.72
2018,1,7,16,30,0.0,22.0,1.1,8.6,22.0,20.42,11.3
2018,1,7,16,45,7.0,13.0,1.1,8.45,13.0,12.22,0.0
2018,1,7,17,0,14.0,4.0,1.1,8.3,4.0,3.81,0.0
2018,1,7,17,15,7.0,2.0,1.1,8.2,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,8,7,15,2.5,0.5,2.2,8.2,0.5,0.0,0.0
2018,1,8,7,30,5.0,1.0,2.3,8.4,1.0,3.02,0.0
2018,1,8,7,45,2.5,3.5,2.4,8.55,3.5,4.42,0.0
2018,1,8,8,0,0.0,6.0,2.5,8.7,6.0,5.55,0.0
2018,1,8,8,15,0.0,7.5,2.6,8.9,7.5,6.94,0.23
2018,1,8,8,30,0.0,9.0,2.7,9.1,9.0,8.33,1.54
2018,1,8,8,45,0.0,10.5,2.85,9.35,10.5,9.72,2.81
2018,1,8,9,0,0.0,12.0,3.0,9.6,12.0,11.11,4.05
2018,1,8,9,15,0.0,15.0,3.05,9.75,15.0,13.9,6.5
2018,1,8,9,30,0.0,18.0,3.1,9.9,18.0,16.69,8.93
2018,1,8,9,45,0.0,24.5,3.15,10.1,24.5,22.73,14.17
2018,1,8,10,0,0.0,31.0,3.2,10.3,31.0,28.77,19.38
2018,1,8,10,15,0.0,29.5,3.1,10.4,29.5,27.38,18.13
2018,1,8,10,30,0.0,28.0,3.0,10.5,28.0,25.99,16.88
2018,1,8,10,45,0.0,25.5,2.95,10.6,25.5,23.67,14.84
2018,1,8,11,0,0.0,23.0,2.9,10.7,23.0,21.35,12.81
2018,1,8,11,15,0.0,28.5,2.9,10.8,28.5,26.47,17.19
2018,1,8,11,30,0.0,34.0,2.9,10.9,34.0,31.59,21.56
2018,1,8,11,45,0.0,34.5,2.9,11.0,34.5,32.05,21.94
2018,1,8,12,0,0.0,35.0,2.9,11.1,35.0,32.52,22.32
2018,1,8,12,15,0.0,33.5,2.85,11.2,33.5,31.12,21.11
2018,1,8,12,30,0.0,32.0,2.8,11.3,32.0,29.73,19.91
2018,1,8,12,45,0.0,34.0,2.75,11.4,34.0,31.59,21.5
2018,1,8,13,0,0.0,36.0,2.7,11.5,36.0,33.45,23.1
2018,1,8,13,15,0.0,37.0,2.6,11.55,37.0,34.37,23.91
2018,1,8,13,30,0.0,38.0,2.5,11.6,38.0,35.3,24.73
2018,1,8,13,45,0.5,37.0,2.35,11.6,37.0,34.64,24.21
2018,1,8,14,0,1.0,36.0,2.2,11.6,36.0,33.94,23.65
2018,1,8,14,15,1.0,40.0,2.15,11.55,40.0,37.62,26.86
2018,1,8,14,30,1.0,44.0,2.1,11.5,44.0,41.3,30.07
2018,1,8,14,45,0.5,40.5,2.05,11.4,40.5,37.8,27.11
2018,1,8,15,0,0.0,37.0,2.0,11.3,37.0,34.35,24.18
2018,1,8,15,15,0.0,35.5,2.0,11.3,35.5,32.95,22.97
2018,1,8,15,30,0.0,34.0,2.0,11.3,34.0,31.55,21.72
2018,1,8,15,45,0.0,27.0,2.0,11.05,27.0,25.04,16.02
2018,1,8,16,0,0.0,20.0,2.0,10.8,20.0,18.54,10.27
2018,1,8,16,15,0.0,15.0,2.0,10.75,15.0,13.89,6.09
2018,1,8,16,30,0.0,10.0,2.0,10.7,10.0,9.26,2.05
2018,1,8,16,45,0.0,6.0,2.0,10.6,6.0,5.55,0.0
2018,1,8,17,0,0.0,2.0,2.0,10.5,2.0,1.91,0.0
2018,1,8,17,15,0.0,1.0,2.0,10.5,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,9,7,15,8.0,3.0,1.65,9.95,3.0,0.0,0.0
2018,1,9,7,30,16.0,6.0,1.8,10.2,6.0,12.34,0.0
2018,1,9,7,45,8.5,18.0,1.95,10.45,18.0,23.92,0.0
2018,1,9,8,0,1.0,30.0,2.1,10.7,30.0,31.93,19.31
2018,1,9,8,15,7.5,46.5,2.25,10.85,47.5,53.59,39.43
2018,1,9,8,30,14.0,63.0,2.4,11.0,65.0,74.89,58.42
2018,1,9,8,45,29.0,79.5,2.5,11.15,86.0,108.81,88.14
2018,1,9,9,0,44.0,96.0,2.6,11.3,107.0,137.08,112.85
2018,1,9,9,15,39.5,97.0,2.55,11.4,108.0,131.88,108.55
2018,1,9,9,30,35.0,98.0,2.5,11.5,109.0,127.93,105.13
2018,1,9,9,45,17.5,70.5,2.45,11.6,76.0,82.51,65.97
2018,1,9,10,0,0.0,43.0,2.4,11.7,43.0,39.94,28.86
2018,1,9,10,15,19.5,95.5,2.25,11.75,104.0,110.91,90.03
2018,1,9,10,30,39.0,148.0,2.1,11.8,165.0,185.46,152.66
2018,1,9,10,45,51.5,156.0,1.95,11.8,179.5,202.89,166.98
2018,1,9,11,0,64.0,164.0,1.8,11.8,194.0,220.3,181.31
2018,1,9,11,15,39.5,162.0,1.85,11.85,180.5,197.8,161.79
2018,1,9,11,30,15.0,160.0,1.9,11.9,167.0,167.2,135.66
2018,1,9,11,45,9.5,141.5,1.95,11.95,146.0,143.04,115.47
2018,1,9,12,0,4.0,123.0,2.0,12.0,125.0,119.72,95.86
2018,1,9,12,15,2.0,97.0,2.05,12.0,98.0,92.27,72.85
2018,1,9,12,30,0.0,71.0,2.1,12.0,71.0,66.08,50.73
2018,1,9,12,45,1.5,99.0,2.2,12.0,99.5,93.75,74.18
2018,1,9,13,0,3.0,127.0,2.3,12.0,128.0,122.21,98.1
2018,1,9,13,15,21.5,137.0,2.3,12.0,147.0,148.17,120.2
2018,1,9,13,30,40.0,147.0,2.3,12.0,166.0,168.24,137.19
2018,1,9,13,45,53.0,136.5,2.35,11.95,160.0,162.68,132.76
2018,1,9,14,0,66.0,126.0,2.4,11.9,154.0,156.19,127.45
2018,1,9,14,15,37.5,111.5,2.35,11.85,127.0,125.14,101.18
2018,1,9,14,30,9.0,97.0,2.3,11.8,100.0,94.66,75.48
2018,1,9,14,45,65.5,97.5,2.3,11.7,118.5,120.94,97.24
2018,1,9,15,0,122.0,98.0,2.3,11.6,137.0,136.1,108.46
2018,1,9,15,15,228.0,90.5,2.3,11.6,153.0,153.33,118.86
2018,1,9,15,30,334.0,83.0,2.3,11.6,169.0,158.57,117.28
2018,1,9,15,45,260.5,73.0,2.35,11.25,133.0,115.85,82.14
2018,1,9,16,0,187.0,63.0,2.4,10.9,97.0,80.56,54.79
2018,1,9,16,15,141.5,48.5,2.45,10.7,70.5,52.11,33.39
2018,1,9,16,30,96.0,34.0,2.5,10.5,44.0,28.91,18.59
2018,1,9,16,45,59.0,21.0,2.6,10.35,26.0,17.47,0.0
2018,1,9,17,0,22.0,8.0,2.7,10.2,8.0,7.63,0.0
2018,1,9,17,15,11.0,4.0,2.8,10.05,4.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,10,7,15,10.0,3.0,2.05,7.65,3.0,0.0,0.0
2018,1,10,7,30,20.0,6.0,2.0,7.9,6.0,13.99,0.0
2018,1,10,7,45,12.0,18.0,1.95,8.15,18.0,25.44,0.0
2018,1,10,8,0,4.0,30.0,1.9,8.4,30.0,33.3,20.69
2018,1,10,8,15,15.5,46.0,1.95,8.6,48.5,62.1,47.09
2018,1,10,8,30,27.0,62.0,2.0,8.8,67.0,86.96,69.45
2018,1,10,8,45,31.5,78.5,2.0,8.95,85.5,108.69,88.8
2018,1,10,9,0,36.0,95.0,2.0,9.1,104.0,130.4,107.83
2018,1,10,9,15,102.5,110.5,2.1,9.2,142.0,202.49,170.72
2018,1,10,9,30,169.0,126.0,2.2,9.3,180.0,267.76,226.78
2018,1,10,9,45,144.5,142.5,2.25,9.4,192.0,271.92,229.2
2018,1,10,10,0,120.0,159.0,2.3,9.5,204.0,274.5,230.31
2018,1,10,10,15,152.5,170.5,2.35,9.6,232.5,311.72,261.4
2018,1,10,10,30,185.0,182.0,2.4,9.7,261.0,349.23,292.18
2018,1,10,10,45,136.0,182.5,2.5,9.8,242.0,310.9,259.23
2018,1,10,11,0,87.0,183.0,2.6,9.9,223.0,260.45,216.42
2018,1,10,11,15,111.5,191.0,2.5,10.0,244.5,298.04,247.55
2018,1,10,11,30,136.0,199.0,2.4,10.1,266.0,323.47,268.22
2018,1,10,11,45,80.0,190.5,2.35,10.2,230.0,257.65,212.76
2018,1,10,12,0,24.0,182.0,2.3,10.3,194.0,195.56,160.02
2018,1,10,12,15,12.5,156.5,2.2,10.4,163.0,159.68,129.98
2018,1,10,12,30,1.0,131.0,2.1,10.5,132.0,125.17,100.83
2018,1,10,12,45,6.0,139.5,2.05,10.6,142.5,136.93,110.87
2018,1,10,13,0,11.0,148.0,2.0,10.7,153.0,148.43,120.57
2018,1,10,13,15,35.0,169.5,1.9,10.8,186.0,190.7,156.11
2018,1,10,13,30,59.0,191.0,1.8,10.9,219.0,225.86,185.17
2018,1,10,13,45,59.0,178.0,1.7,11.0,204.5,209.17,171.23
2018,1,10,14,0,59.0,165.0,1.6,11.1,190.0,192.61,157.5
2018,1,10,14,15,67.5,143.0,1.55,11.15,170.0,171.05,139.62
2018,1,10,14,30,76.0,121.0,1.5,11.2,150.0,152.98,124.35
2018,1,10,14,45,215.5,98.5,1.4,11.2,171.0,182.52,147.07
2018,1,10,15,0,355.0,76.0,1.3,11.2,192.0,198.11,155.52
2018,1,10,15,15,500.5,67.0,1.3,11.2,209.0,212.63,160.34
2018,1,10,15,30,646.0,58.0,1.3,11.2,226.0,209.03,147.76
2018,1,10,15,45,366.0,52.0,1.05,10.8,144.0,116.7,78.28
2018,1,10,16,0,86.0,46.0,0.8,10.4,62.0,53.45,36.34
2018,1,10,16,15,188.0,37.5,0.8,10.2,60.5,45.52,26.28
2018,1,10,16,30,290.0,29.0,0.8,10.0,59.0,26.16,13.6
2018,1,10,16,45,179.5,19.5,0.8,9.85,35.0,15.63,0.28
2018,1,10,17,0,69.0,10.0,0.8,9.7,11.0,9.53,0.0
2018,1,10,17,15,34.5,5.0,0.8,9.65,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,11,7,15,25.5,3.0,0.5,9.3,3.5,0.0,0.0
2018,1,11,7,30,51.0,6.0,0.6,9.4,7.0,26.82,0.0
2018,1,11,7,45,42.5,18.0,0.65,9.55,20.0,49.25,0.0
2018,1,11,8,0,34.0,30.0,0.7,9.7,33.0,59.73,41.63
2018,1,11,8,15,33.5,47.0,0.8,9.95,51.5,73.26,56.4
2018,1,11,8,30,33.0,64.0,0.9,10.2,70.0,93.37,74.54
2018,1,11,8,45,59.0,82.0,1.05,10.45,95.5,130.5,107.15
2018,1,11,9,0,85.0,100.0,1.2,10.7,121.0,178.75,148.64
2018,1,11,9,15,98.5,111.0,1.25,10.9,139.5,200.45,167.19
2018,1,11,9,30,112.0,122.0,1.3,11.1,158.0,222.91,186.11
2018,1,11,9,45,59.0,121.5,1.35,11.3,140.5,172.5,142.72
2018,1,11,10,0,6.0,121.0,1.4,11.5,123.0,123.72,100.15
2018,1,11,10,15,9.0,133.0,1.35,11.75,136.5,137.99,112.05
2018,1,11,10,30,12.0,145.0,1.3,12.0,150.0,152.33,123.74
2018,1,11,10,45,21.5,159.0,1.25,12.25,168.5,173.87,141.48
2018,1,11,11,0,31.0,173.0,1.2,12.5,187.0,205.65,167.33
2018,1,11,11,15,85.5,196.5,1.15,12.7,238.0,273.35,223.08
2018,1,11,11,30,140.0,220.0,1.1,12.9,289.0,351.67,285.38
2018,1,11,11,45,152.0,223.5,1.0,13.1,299.5,361.25,291.8
2018,1,11,12,0,164.0,227.0,0.9,13.3,310.0,370.1,298.02
2018,1,11,12,15,150.0,226.0,0.95,13.35,302.0,354.03,285.09
2018,1,11,12,30,136.0,225.0,1.0,13.4,294.0,338.06,272.37
2018,1,11,12,45,145.0,221.0,1.0,13.5,293.5,334.59,269.76
2018,1,11,13,0,154.0,217.0,1.0,13.6,293.0,330.34,266.41
2018,1,11,13,15,259.0,198.0,1.05,13.55,321.5,376.81,304.51
2018,1,11,13,30,364.0,179.0,1.1,13.5,350.0,407.77,329.34
2018,1,11,13,45,397.0,165.5,1.15,13.5,344.5,403.59,325.48
2018,1,11,14,0,430.0,152.0,1.2,13.5,339.0,388.56,313.05
2018,1,11,14,15,464.5,134.5,1.15,13.35,324.5,366.55,294.4
2018,1,11,14,30,499.0,117.0,1.1,13.2,310.0,340.66,271.8
2018,1,11,14,45,607.5,90.5,1.1,13.1,305.0,332.93,261.68
2018,1,11,15,0,716.0,64.0,1.1,13.0,300.0,311.22,238.15
2018,1,11,15,15,650.0,64.5,1.1,13.0,259.0,254.18,188.47
2018,1,11,15,30,584.0,65.0,1.1,13.0,218.0,203.13,144.07
2018,1,11,15,45,484.0,61.0,0.9,12.25,173.5,147.6,98.69
2018,1,11,16,0,384.0,57.0,0.7,11.5,129.0,101.06,63.09
2018,1,11,16,15,262.5,47.5,0.75,11.05,91.0,60.0,35.52
