Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,20,45,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.25,5.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.85,5.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.8,4.85,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.7,4.25,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.7,3.95,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.65,3.85,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.6,3.55,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.6,3.45,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.55,3.25,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.45,3.15,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.4,3.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.35,3.35,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,12,6,45,33.5,3.0,2.25,4.0,2.5,0.0,0.0
2018,2,12,7,0,67.0,6.0,2.2,4.3,5.0,0.0,0.0
2018,2,12,7,15,246.0,16.0,2.35,4.95,32.5,115.81,0.0
2018,2,12,7,30,425.0,26.0,2.5,5.6,60.0,242.86,166.84
2018,2,12,7,45,531.5,31.5,2.6,6.25,103.5,327.85,267.91
2018,2,12,8,0,638.0,37.0,2.7,6.9,147.0,417.55,349.65
2018,2,12,8,15,697.5,41.5,2.85,7.35,195.0,485.6,410.63
2018,2,12,8,30,757.0,46.0,3.0,7.8,243.0,556.53,471.38
2018,2,12,8,45,794.5,49.0,3.1,8.25,290.0,607.38,513.02
2018,2,12,9,0,832.0,52.0,3.2,8.7,337.0,663.59,556.17
2018,2,12,9,15,855.5,55.0,3.15,9.05,380.0,709.27,589.4
2018,2,12,9,30,879.0,58.0,3.1,9.4,423.0,753.42,620.59
2018,2,12,9,45,893.5,61.5,3.1,9.7,461.5,789.19,645.17
2018,2,12,10,0,908.0,65.0,3.1,10.0,500.0,822.28,667.44
2018,2,12,10,15,921.0,66.5,3.05,10.3,532.5,848.68,684.21
2018,2,12,10,30,934.0,68.0,3.0,10.6,565.0,871.92,698.58
2018,2,12,10,45,943.0,68.5,2.95,10.85,590.5,887.18,707.26
2018,2,12,11,0,952.0,69.0,2.9,11.1,616.0,898.85,713.49
2018,2,12,11,15,957.5,70.0,2.9,11.3,634.0,904.44,716.02
2018,2,12,11,30,963.0,71.0,2.9,11.5,652.0,906.22,716.03
2018,2,12,11,45,965.0,72.0,2.85,11.65,662.5,901.18,711.12
2018,2,12,12,0,967.0,73.0,2.8,11.8,673.0,892.3,703.72
2018,2,12,12,15,966.0,73.5,2.75,11.9,674.5,876.59,691.76
2018,2,12,12,30,965.0,74.0,2.7,12.0,676.0,857.23,677.4
2018,2,12,12,45,961.5,74.5,2.7,12.1,670.0,832.37,659.58
2018,2,12,13,0,958.0,75.0,2.7,12.2,664.0,804.17,639.43
2018,2,12,13,15,954.0,74.0,2.7,12.2,650.0,770.76,615.7
2018,2,12,13,30,950.0,73.0,2.7,12.2,636.0,734.39,589.7
2018,2,12,13,45,933.5,75.0,2.7,12.2,612.0,690.35,556.55
2018,2,12,14,0,917.0,77.0,2.7,12.2,588.0,644.6,520.52
2018,2,12,14,15,906.0,75.0,2.65,12.15,559.0,596.32,481.71
2018,2,12,14,30,895.0,73.0,2.6,12.1,530.0,546.53,440.68
2018,2,12,14,45,889.0,69.5,2.6,12.05,497.5,496.29,398.25
2018,2,12,15,0,883.0,66.0,2.6,12.0,465.0,444.56,353.21
2018,2,12,15,15,691.5,91.5,2.6,12.0,387.0,349.9,274.94
2018,2,12,15,30,500.0,117.0,2.6,12.0,309.0,271.53,210.67
2018,2,12,15,45,438.0,108.0,2.35,11.5,261.5,216.27,163.43
2018,2,12,16,0,376.0,99.0,2.1,11.0,214.0,167.46,122.13
2018,2,12,16,15,479.5,76.5,2.05,10.25,198.5,139.0,92.17
2018,2,12,16,30,583.0,54.0,2.0,9.5,183.0,96.31,53.65
2018,2,12,16,45,553.0,44.5,1.95,8.75,143.5,49.57,26.77
2018,2,12,17,0,523.0,35.0,1.9,8.0,104.0,29.67,20.66
2018,2,12,17,15,362.0,26.5,2.0,7.7,65.0,21.3,11.17
2018,2,12,17,30,201.0,18.0,2.1,7.4,26.0,17.16,0.0
2018,2,12,17,45,100.5,9.0,2.25,7.15,13.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.75,5.1,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.7,4.45,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.7,4.15,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.8,3.35,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.85,3.05,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.8,2.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.75,2.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.65,2.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.55,2.2,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.5,2.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.5,2.45,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,2,13,6,45,32.0,3.5,2.5,3.1,3.0,0.0,0.0
2018,2,13,7,0,64.0,7.0,2.5,3.4,6.0,0.0,0.0
2018,2,13,7,15,236.5,17.5,2.6,4.05,34.0,113.91,0.0
2018,2,13,7,30,409.0,28.0,2.7,4.7,62.0,247.61,177.59
2018,2,13,7,45,514.5,35.5,2.85,5.3,107.0,324.31,267.13
2018,2,13,8,0,620.0,43.0,3.0,5.9,152.0,415.85,350.45
2018,2,13,8,15,680.5,47.5,2.95,6.5,200.0,484.57,411.43
2018,2,13,8,30,741.0,52.0,2.9,7.1,248.0,555.93,471.74
2018,2,13,8,45,779.0,56.0,2.85,7.75,295.5,613.76,518.11
2018,2,13,9,0,817.0,60.0,2.8,8.4,343.0,671.73,561.29
2018,2,13,9,15,845.0,62.5,2.7,9.0,387.0,720.05,595.34
2018,2,13,9,30,873.0,65.0,2.6,9.6,431.0,760.48,622.36
2018,2,13,9,45,893.5,66.0,2.45,10.2,470.0,797.6,645.83
2018,2,13,10,0,914.0,67.0,2.3,10.8,509.0,832.39,666.91
2018,2,13,10,15,925.5,69.0,2.2,11.2,541.5,858.3,682.02
2018,2,13,10,30,937.0,71.0,2.1,11.6,574.0,880.99,694.67
2018,2,13,10,45,945.5,72.0,1.95,12.0,599.5,896.46,701.57
2018,2,13,11,0,954.0,73.0,1.8,12.4,625.0,908.32,705.91
2018,2,13,11,15,959.5,74.0,1.65,12.65,643.5,913.87,706.24
2018,2,13,11,30,965.0,75.0,1.5,12.9,662.0,915.6,704.01
2018,2,13,11,45,967.5,75.5,1.35,13.15,672.0,910.32,697.08
2018,2,13,12,0,970.0,76.0,1.2,13.4,682.0,901.19,687.69
2018,2,13,12,15,971.0,76.0,1.1,13.55,684.5,886.42,675.68
2018,2,13,12,30,972.0,76.0,1.0,13.7,687.0,867.93,661.36
2018,2,13,12,45,969.5,75.5,0.9,13.9,680.5,842.49,642.36
2018,2,13,13,0,967.0,75.0,0.8,14.1,674.0,813.65,621.25
2018,2,13,13,15,962.5,74.5,0.75,14.2,660.0,780.11,598.04
2018,2,13,13,30,958.0,74.0,0.7,14.3,646.0,743.59,572.78
2018,2,13,13,45,950.0,73.5,0.65,14.35,624.0,701.98,543.0
2018,2,13,14,0,942.0,73.0,0.6,14.4,602.0,658.03,509.96
2018,2,13,14,15,931.0,72.0,0.6,14.35,573.5,609.71,473.77
2018,2,13,14,30,920.0,71.0,0.6,14.3,545.0,559.79,435.27
2018,2,13,14,45,904.0,70.0,0.6,14.25,509.5,506.11,392.66
2018,2,13,15,0,888.0,69.0,0.6,14.2,474.0,451.82,348.09
2018,2,13,15,15,866.0,66.0,0.6,14.2,432.5,392.97,298.51
2018,2,13,15,30,844.0,63.0,0.6,14.2,391.0,333.77,247.19
2018,2,13,15,45,812.0,60.5,0.6,13.6,345.5,274.02,195.05
2018,2,13,16,0,780.0,58.0,0.6,13.0,300.0,216.7,144.65
2018,2,13,16,15,732.5,53.5,0.75,12.35,252.0,157.94,95.56
2018,2,13,16,30,685.0,49.0,0.9,11.7,204.0,104.15,55.36
2018,2,13,16,45,608.5,43.0,1.0,11.05,156.5,53.43,28.15
2018,2,13,17,0,532.0,37.0,1.1,10.4,109.0,31.53,22.15
2018,2,13,17,15,380.0,28.0,1.15,10.05,69.0,22.57,12.49
2018,2,13,17,30,228.0,19.0,1.2,9.7,29.0,18.11,0.0
2018,2,13,17,45,114.0,9.5,1.3,9.35,14.5,9.05,0.0
2018,2,13,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.0,1.2,5.75,3.0,0.0,0.0
2018,2,14,7,0,55.0,6.0,1.2,5.8,6.0,5.72,0.0
2018,2,14,7,15,173.5,18.0,1.2,6.35,31.0,88.89,0.0
2018,2,14,7,30,292.0,30.0,1.2,6.9,56.0,197.88,144.24
2018,2,14,7,45,433.0,38.0,1.25,7.45,103.0,293.24,238.98
2018,2,14,8,0,574.0,46.0,1.3,8.0,150.0,400.84,332.41
2018,2,14,8,15,612.5,53.5,1.4,8.4,193.0,457.47,382.1
2018,2,14,8,30,651.0,61.0,1.5,8.8,236.0,515.63,430.99
2018,2,14,8,45,513.5,91.5,1.55,9.2,245.0,482.46,403.63
2018,2,14,9,0,376.0,122.0,1.6,9.6,254.0,434.64,363.57
2018,2,14,9,15,299.5,138.5,1.75,10.1,252.0,394.66,330.32
2018,2,14,9,30,223.0,155.0,1.9,10.6,250.0,362.08,301.87
2018,2,14,9,45,117.0,157.0,2.05,11.05,207.0,270.24,224.3
2018,2,14,10,0,11.0,159.0,2.2,11.5,164.0,164.93,133.82
2018,2,14,10,15,21.0,171.5,2.3,11.9,182.5,185.64,151.08
2018,2,14,10,30,31.0,184.0,2.4,12.3,201.0,217.04,176.59
2018,2,14,10,45,128.0,224.5,2.5,12.7,298.5,357.87,292.23
2018,2,14,11,0,225.0,265.0,2.6,13.1,396.0,486.76,393.8
2018,2,14,11,15,284.0,264.0,2.65,13.3,434.5,546.74,439.67
2018,2,14,11,30,343.0,263.0,2.7,13.5,473.0,592.24,474.52
2018,2,14,11,45,375.5,257.5,2.8,13.7,491.0,608.26,486.71
2018,2,14,12,0,408.0,252.0,2.9,13.9,509.0,622.34,497.59
2018,2,14,12,15,380.0,252.5,2.95,13.9,492.5,591.05,473.25
2018,2,14,12,30,352.0,253.0,3.0,13.9,476.0,559.22,448.65
2018,2,14,12,45,635.5,171.0,3.1,13.9,569.0,696.91,558.76
2018,2,14,13,0,919.0,89.0,3.2,13.9,662.0,795.75,632.99
2018,2,14,13,15,864.5,104.0,3.3,13.75,634.0,748.04,598.41
2018,2,14,13,30,810.0,119.0,3.4,13.6,606.0,695.58,559.67
2018,2,14,13,45,712.0,140.5,3.55,13.45,558.0,623.62,504.02
2018,2,14,14,0,614.0,162.0,3.7,13.3,510.0,553.94,449.15
2018,2,14,14,15,753.5,119.0,3.8,13.05,525.0,561.27,455.77
2018,2,14,14,30,893.0,76.0,3.9,12.8,540.0,553.05,448.36
2018,2,14,14,45,885.5,72.0,4.0,12.5,506.5,501.5,404.9
2018,2,14,15,0,878.0,68.0,4.1,12.2,473.0,448.63,359.09
2018,2,14,15,15,856.5,66.0,4.1,12.2,432.5,390.77,307.37
2018,2,14,15,30,835.0,64.0,4.1,12.2,392.0,333.71,255.1
2018,2,14,15,45,805.5,61.0,4.1,11.3,347.0,274.49,201.23
2018,2,14,16,0,776.0,58.0,4.1,10.4,302.0,217.44,149.15
2018,2,14,16,15,730.5,53.5,3.9,9.75,254.5,159.07,98.42
2018,2,14,16,30,685.0,49.0,3.7,9.1,207.0,105.42,57.02
2018,2,14,16,45,608.0,43.5,3.5,8.45,159.5,54.95,29.17
2018,2,14,17,0,531.0,38.0,3.3,7.8,112.0,29.52,20.66
2018,2,14,17,15,378.5,29.0,3.3,7.5,71.0,23.34,13.6
2018,2,14,17,30,226.0,20.0,3.3,7.2,30.0,16.95,0.0
2018,2,14,17,45,113.0,10.0,3.35,6.9,15.0,9.53,0.0
2018,2,14,18,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.45,6.4,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.45,6.3,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.3,6.15,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.15,5.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.35,4.25,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.25,3.85,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.35,3.8,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.45,3.8,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.6,3.75,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.65,3.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.65,3.15,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.75,3.05,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.8,2.95,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,15,6,45,39.5,3.5,3.05,3.55,3.5,0.0,0.0
2018,2,15,7,0,79.0,7.0,3.1,3.8,7.0,35.77,0.0
2018,2,15,7,15,269.0,18.0,3.3,4.35,39.0,146.41,0.0
2018,2,15,7,30,459.0,29.0,3.5,4.9,71.0,267.39,202.57
2018,2,15,7,45,562.0,35.0,3.7,5.45,117.5,351.5,291.72
2018,2,15,8,0,665.0,41.0,3.9,6.0,164.0,442.48,374.65
2018,2,15,8,15,724.0,45.5,3.95,6.55,214.0,512.23,436.83
2018,2,15,8,30,783.0,50.0,4.0,7.1,264.0,584.64,498.46
2018,2,15,8,45,823.0,53.0,4.05,7.65,313.0,644.33,546.44
2018,2,15,9,0,863.0,56.0,4.1,8.2,362.0,698.15,587.18
2018,2,15,9,15,889.5,58.0,4.05,8.75,407.5,745.97,621.46
2018,2,15,9,30,916.0,60.0,4.0,9.3,453.0,792.34,653.9
2018,2,15,9,45,934.5,61.5,4.0,9.85,493.0,829.8,679.07
2018,2,15,10,0,953.0,63.0,4.0,10.4,533.0,864.64,701.93
2018,2,15,10,15,965.5,64.5,3.95,10.8,566.5,891.57,718.8
2018,2,15,10,30,978.0,66.0,3.9,11.2,600.0,915.14,733.13
2018,2,15,10,45,987.5,66.0,3.85,11.65,626.0,930.71,741.51
2018,2,15,11,0,997.0,66.0,3.8,12.1,652.0,942.53,747.3
2018,2,15,11,15,1003.0,66.5,3.75,12.35,671.0,948.04,749.27
2018,2,15,11,30,1009.0,67.0,3.7,12.6,690.0,949.56,748.58
2018,2,15,11,45,1012.0,67.0,3.65,12.85,700.5,943.87,742.97
2018,2,15,12,0,1015.0,67.0,3.6,13.1,711.0,934.15,734.73
2018,2,15,12,15,1015.5,67.5,3.6,13.2,713.5,918.93,723.51
2018,2,15,12,30,1016.0,68.0,3.6,13.3,716.0,899.81,709.68
2018,2,15,12,45,1013.5,68.5,3.55,13.45,710.0,874.51,691.1
2018,2,15,13,0,1011.0,69.0,3.5,13.6,704.0,845.63,670.06
2018,2,15,13,15,1007.0,68.0,3.45,13.6,689.5,810.54,644.91
2018,2,15,13,30,1003.0,67.0,3.4,13.6,675.0,772.29,617.41
2018,2,15,13,45,995.5,66.5,3.35,13.65,652.5,729.3,585.83
2018,2,15,14,0,988.0,66.0,3.3,13.7,630.0,683.79,549.9
2018,2,15,14,15,977.0,64.5,3.25,13.6,599.5,632.9,509.35
2018,2,15,14,30,966.0,63.0,3.2,13.5,569.0,580.29,466.37
2018,2,15,14,45,951.0,62.0,3.1,13.4,532.5,524.82,419.76
2018,2,15,15,0,936.0,61.0,3.0,13.3,496.0,468.54,371.12
2018,2,15,15,15,915.0,59.5,3.0,13.3,454.0,408.95,318.55
2018,2,15,15,30,894.0,58.0,3.0,13.3,412.0,349.78,264.93
2018,2,15,15,45,865.0,54.5,2.5,12.5,365.0,287.25,208.16
2018,2,15,16,0,836.0,51.0,2.0,11.7,318.0,226.68,153.11
2018,2,15,16,15,792.5,48.0,1.95,10.8,269.0,164.66,99.7
2018,2,15,16,30,749.0,45.0,1.9,9.9,220.0,108.8,56.77
2018,2,15,16,45,678.0,40.0,1.85,9.0,171.0,54.9,26.97
2018,2,15,17,0,607.0,35.0,1.8,8.1,122.0,29.19,20.41
2018,2,15,17,15,464.5,28.0,1.8,7.75,79.5,24.34,14.74
2018,2,15,17,30,322.0,21.0,1.8,7.4,37.0,17.81,0.0
2018,2,15,17,45,161.0,10.5,1.85,7.1,18.5,10.01,0.0
2018,2,15,18,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,16,6,45,50.0,5.0,0.85,5.5,5.0,0.0,0.0
2018,2,16,7,0,100.0,10.0,0.8,5.6,10.0,46.56,0.0
2018,2,16,7,15,267.0,20.0,0.85,6.15,40.5,149.09,0.0
2018,2,16,7,30,434.0,30.0,0.9,6.7,71.0,266.07,201.89
2018,2,16,7,45,532.0,36.5,1.0,7.2,116.5,339.12,276.71
2018,2,16,8,0,630.0,43.0,1.1,7.7,162.0,426.91,353.86
2018,2,16,8,15,687.5,47.5,1.15,8.25,210.5,494.58,411.55
2018,2,16,8,30,745.0,52.0,1.2,8.8,259.0,564.81,468.63
2018,2,16,8,45,782.5,55.5,1.25,9.35,306.5,622.21,512.59
2018,2,16,9,0,820.0,59.0,1.3,9.9,354.0,679.7,554.11
2018,2,16,9,15,846.0,61.5,1.35,10.35,398.0,720.58,582.26
2018,2,16,9,30,872.0,64.0,1.4,10.8,442.0,766.07,613.27
2018,2,16,9,45,891.0,65.5,1.4,11.3,481.0,802.9,636.67
2018,2,16,10,0,910.0,67.0,1.4,11.8,520.0,837.3,658.02
2018,2,16,10,15,922.0,69.5,1.4,12.15,553.0,864.36,674.32
2018,2,16,10,30,934.0,72.0,1.4,12.5,586.0,888.16,688.35
2018,2,16,10,45,942.5,73.0,1.4,12.85,612.0,903.69,696.69
2018,2,16,11,0,951.0,74.0,1.4,13.2,638.0,915.6,702.73
2018,2,16,11,15,956.5,74.5,1.4,13.45,656.0,920.57,704.47
2018,2,16,11,30,962.0,75.0,1.4,13.7,674.0,921.71,703.87
2018,2,16,11,45,965.5,76.0,1.35,14.0,685.0,917.85,699.24
2018,2,16,12,0,969.0,77.0,1.3,14.3,696.0,910.11,692.21
2018,2,16,12,15,969.5,77.0,1.3,14.45,698.0,894.86,681.45
2018,2,16,12,30,970.0,77.0,1.3,14.6,700.0,875.88,668.39
2018,2,16,12,45,968.5,76.5,1.35,14.8,694.0,851.12,652.05
2018,2,16,13,0,967.0,76.0,1.4,15.0,688.0,822.91,633.36
2018,2,16,13,15,963.0,75.5,1.45,15.05,674.0,789.54,611.34
2018,2,16,13,30,959.0,75.0,1.5,15.1,660.0,753.15,587.02
2018,2,16,13,45,951.5,74.0,1.55,15.15,638.0,711.05,557.82
2018,2,16,14,0,944.0,73.0,1.6,15.2,616.0,666.58,524.69
2018,2,16,14,15,933.5,72.0,1.6,15.15,587.0,618.2,487.53
2018,2,16,14,30,923.0,71.0,1.6,15.1,558.0,568.16,448.01
2018,2,16,14,45,908.0,69.0,1.65,15.0,522.0,513.5,404.05
2018,2,16,15,0,893.0,67.0,1.7,14.9,486.0,458.15,357.98
2018,2,16,15,15,871.5,64.5,1.7,14.9,444.5,399.42,307.47
2018,2,16,15,30,850.0,62.0,1.7,14.9,403.0,341.27,256.0
2018,2,16,15,45,820.5,59.0,1.45,14.1,357.5,279.88,201.46
2018,2,16,16,0,791.0,56.0,1.2,13.3,312.0,221.76,149.49
2018,2,16,16,15,667.5,59.5,1.3,12.6,252.0,155.67,96.87
2018,2,16,16,30,544.0,63.0,1.4,11.9,192.0,105.02,61.41
2018,2,16,16,45,457.5,51.5,1.45,11.25,143.0,56.4,32.34
2018,2,16,17,0,371.0,40.0,1.5,10.6,94.0,30.75,21.62
2018,2,16,17,15,330.5,31.0,1.55,10.25,65.5,24.82,15.21
2018,2,16,17,30,290.0,22.0,1.6,9.9,37.0,18.62,0.0
2018,2,16,17,45,145.0,11.0,1.65,9.6,18.5,10.48,0.0
2018,2,16,18,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.45,7.25,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,2,17,6,45,47.5,4.5,0.4,7.5,5.0,0.0,0.0
2018,2,17,7,0,95.0,9.0,0.4,7.6,10.0,43.96,0.0
2018,2,17,7,15,258.0,20.5,0.4,8.05,42.0,147.84,0.0
2018,2,17,7,30,421.0,32.0,0.4,8.5,74.0,263.08,200.25
2018,2,17,7,45,518.0,38.5,0.4,8.95,119.0,341.25,275.03
2018,2,17,8,0,615.0,45.0,0.4,9.4,164.0,422.45,344.7
2018,2,17,8,15,673.5,50.5,0.45,10.0,213.0,491.56,401.81
2018,2,17,8,30,732.0,56.0,0.5,10.6,262.0,563.4,458.33
2018,2,17,8,45,770.0,59.0,0.5,11.2,309.0,620.29,499.95
2018,2,17,9,0,808.0,62.0,0.5,11.8,356.0,677.27,539.02
2018,2,17,9,15,835.0,64.0,0.5,12.45,399.5,724.37,569.52
2018,2,17,9,30,862.0,66.0,0.5,13.1,443.0,763.43,593.57
2018,2,17,9,45,882.0,67.0,0.5,13.7,482.0,800.25,615.7
2018,2,17,10,0,902.0,68.0,0.5,14.3,521.0,834.72,635.82
2018,2,17,10,15,915.0,70.0,0.45,14.7,554.0,861.89,650.24
2018,2,17,10,30,928.0,72.0,0.4,15.1,587.0,885.88,662.47
2018,2,17,10,45,937.0,72.5,0.35,15.5,612.5,901.19,668.98
2018,2,17,11,0,946.0,73.0,0.3,15.9,638.0,912.93,673.35
2018,2,17,11,15,951.5,73.5,0.4,16.2,656.0,917.91,676.92
2018,2,17,11,30,957.0,74.0,0.5,16.5,674.0,919.08,678.35
2018,2,17,11,45,960.0,74.5,0.55,16.85,684.5,914.24,674.9
2018,2,17,12,0,963.0,75.0,0.6,17.2,695.0,905.56,669.19
2018,2,17,12,15,964.0,74.5,0.75,17.3,697.0,890.22,661.85
2018,2,17,12,30,965.0,74.0,0.9,17.4,699.0,871.18,651.95
2018,2,17,12,45,963.5,73.5,1.0,17.5,692.5,846.52,637.27
2018,2,17,13,0,962.0,73.0,1.1,17.6,686.0,818.42,620.14
2018,2,17,13,15,957.0,73.0,1.2,17.55,672.0,785.0,599.46
2018,2,17,13,30,952.0,73.0,1.3,17.5,658.0,748.62,576.4
2018,2,17,13,45,945.0,71.5,1.4,17.4,636.0,706.52,548.66
2018,2,17,14,0,938.0,70.0,1.5,17.3,614.0,662.03,516.67
2018,2,17,14,15,927.5,69.0,1.55,17.1,585.0,613.86,480.65
2018,2,17,14,30,917.0,68.0,1.6,16.9,556.0,564.04,442.17
2018,2,17,14,45,901.5,66.0,1.7,16.7,520.0,509.37,398.86
2018,2,17,15,0,886.0,64.0,1.8,16.5,484.0,454.08,353.38
2018,2,17,15,15,865.5,62.5,1.8,16.5,443.5,397.04,304.38
2018,2,17,15,30,845.0,61.0,1.8,16.5,403.0,340.44,254.36
2018,2,17,15,45,815.0,58.0,1.8,15.5,357.5,279.04,200.58
2018,2,17,16,0,785.0,55.0,1.8,14.5,312.0,221.02,149.11
2018,2,17,16,15,739.5,51.5,1.85,13.65,264.0,162.65,99.39
2018,2,17,16,30,694.0,48.0,1.9,12.8,216.0,108.98,58.2
2018,2,17,16,45,622.0,43.0,1.9,11.95,168.5,57.99,29.37
2018,2,17,17,0,550.0,38.0,1.9,11.1,121.0,31.72,22.46
2018,2,17,17,15,414.5,30.0,2.05,10.65,79.5,23.75,14.47
2018,2,17,17,30,279.0,22.0,2.2,10.2,38.0,18.39,0.0
2018,2,17,17,45,139.5,11.0,2.35,9.8,19.0,10.48,0.0
2018,2,17,18,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.05,6.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,18,6,45,38.0,5.0,3.75,7.1,5.5,0.0,0.0
2018,2,18,7,0,76.0,10.0,3.9,7.3,11.0,38.0,0.0
2018,2,18,7,15,86.5,22.5,4.15,7.55,28.0,73.43,8.04
2018,2,18,7,30,97.0,35.0,4.4,7.8,45.0,103.01,78.53
2018,2,18,7,45,301.0,46.5,4.7,8.05,101.5,236.43,196.65
2018,2,18,8,0,505.0,58.0,5.0,8.3,158.0,381.8,324.13
2018,2,18,8,15,582.5,63.0,5.1,8.55,207.5,457.49,391.23
2018,2,18,8,30,660.0,68.0,5.2,8.8,257.0,537.53,460.02
2018,2,18,8,45,610.0,84.0,5.25,9.0,281.5,546.79,467.61
2018,2,18,9,0,560.0,100.0,5.3,9.2,306.0,550.01,469.39
2018,2,18,9,15,485.0,123.5,5.35,9.45,317.0,532.82,453.32
2018,2,18,9,30,410.0,147.0,5.4,9.7,328.0,514.43,435.74
2018,2,18,9,45,434.5,147.0,5.4,9.9,354.0,542.6,458.19
2018,2,18,10,0,459.0,147.0,5.4,10.1,380.0,570.15,479.69
2018,2,18,10,15,692.5,113.5,5.5,10.25,489.5,740.79,615.67
2018,2,18,10,30,926.0,80.0,5.6,10.4,599.0,896.79,733.48
2018,2,18,10,45,933.5,82.0,5.65,10.55,625.0,912.54,743.14
2018,2,18,11,0,941.0,84.0,5.7,10.7,651.0,924.65,750.96
2018,2,18,11,15,946.5,85.0,5.8,10.8,669.0,930.09,754.39
2018,2,18,11,30,952.0,86.0,5.9,10.9,687.0,931.72,755.18
2018,2,18,11,45,802.5,131.5,6.0,10.95,643.5,853.15,695.84
2018,2,18,12,0,653.0,177.0,6.1,11.0,600.0,769.54,632.1
2018,2,18,12,15,765.0,146.0,6.2,10.9,643.5,816.71,669.33
2018,2,18,12,30,877.0,115.0,6.3,10.8,687.0,853.7,698.09
2018,2,18,12,45,877.0,113.5,6.4,10.75,681.0,830.16,680.62
2018,2,18,13,0,877.0,112.0,6.5,10.7,675.0,803.38,660.92
2018,2,18,13,15,910.5,99.5,6.55,10.5,673.5,782.15,645.7
2018,2,18,13,30,944.0,87.0,6.6,10.3,672.0,760.64,630.25
2018,2,18,13,45,936.0,86.5,6.7,10.1,650.0,718.99,598.3
2018,2,18,14,0,928.0,86.0,6.8,9.9,628.0,675.02,562.58
2018,2,18,14,15,908.5,87.0,6.8,9.65,596.5,623.8,519.96
2018,2,18,14,30,889.0,88.0,6.8,9.4,565.0,572.76,476.47
2018,2,18,14,45,873.0,85.5,6.8,9.15,529.0,517.76,428.73
2018,2,18,15,0,857.0,83.0,6.8,8.9,493.0,462.29,379.3
2018,2,18,15,15,841.5,79.0,6.8,8.9,453.0,405.35,327.02
2018,2,18,15,30,826.0,75.0,6.8,8.9,413.0,348.5,273.63
2018,2,18,15,45,793.0,72.0,6.6,8.3,367.0,288.18,217.46
2018,2,18,16,0,760.0,69.0,6.4,7.7,321.0,230.5,163.73
2018,2,18,16,15,709.5,64.5,6.25,7.35,271.5,169.27,109.55
2018,2,18,16,30,659.0,60.0,6.1,7.0,222.0,115.37,66.61
2018,2,18,16,45,579.0,54.0,5.95,6.65,173.5,64.69,36.39
2018,2,18,17,0,499.0,48.0,5.8,6.3,125.0,37.97,28.57
2018,2,18,17,15,362.0,37.5,5.7,6.05,82.5,30.8,21.0
2018,2,18,17,30,225.0,27.0,5.6,5.8,40.0,23.4,2.57
2018,2,18,17,45,112.5,13.5,5.55,5.55,20.0,12.87,0.0
2018,2,18,18,0,0.0,0.0,5.5,5.3,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.45,5.2,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.4,5.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.35,4.95,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.3,4.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.25,4.7,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.2,4.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.15,4.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.1,4.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.05,4.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.0,4.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.95,4.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.9,4.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.8,3.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.7,3.8,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.6,3.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.55,3.65,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.5,3.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.3,3.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.25,3.3,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.2,3.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.15,3.15,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.1,3.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.1,3.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.1,2.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.1,2.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.1,2.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.1,2.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.1,2.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.15,2.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.2,2.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.2,2.65,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.2,2.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.25,2.6,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.3,2.6,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.25,2.55,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.15,2.4,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.1,2.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.05,2.2,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.0,2.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.9,1.9,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.95,2.1,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.0,2.3,0.0,0.0,0.0
2018,2,19,6,45,37.5,5.5,4.05,2.45,6.0,0.0,0.0
2018,2,19,7,0,75.0,11.0,4.1,2.6,12.0,38.76,0.0
2018,2,19,7,15,233.0,24.5,4.2,2.95,46.0,144.57,46.61
2018,2,19,7,30,391.0,38.0,4.3,3.3,80.0,256.6,206.79
2018,2,19,7,45,499.5,44.5,4.4,3.65,127.0,341.35,288.84
2018,2,19,8,0,608.0,51.0,4.5,4.0,174.0,434.13,373.29
2018,2,19,8,15,669.5,56.0,4.45,4.35,224.0,499.34,431.93
2018,2,19,8,30,731.0,61.0,4.4,4.7,274.0,573.0,494.97
2018,2,19,8,45,772.0,64.5,4.3,5.05,322.5,632.98,543.45
2018,2,19,9,0,813.0,68.0,4.2,5.4,371.0,693.2,589.42
2018,2,19,9,15,841.5,70.0,4.1,5.65,416.0,741.89,625.06
2018,2,19,9,30,870.0,72.0,4.0,5.9,461.0,789.16,658.68
2018,2,19,9,45,891.5,72.5,3.85,6.15,500.5,820.23,679.3
2018,2,19,10,0,913.0,73.0,3.7,6.4,540.0,855.6,702.86
2018,2,19,10,15,925.0,75.0,3.65,6.55,573.0,882.12,720.27
2018,2,19,10,30,937.0,77.0,3.6,6.7,606.0,905.38,735.23
2018,2,19,10,45,946.0,77.5,3.5,6.85,632.0,920.77,744.08
2018,2,19,11,0,955.0,78.0,3.4,7.0,658.0,932.52,750.38
2018,2,19,11,15,960.5,79.0,3.35,7.15,676.5,938.04,752.65
2018,2,19,11,30,966.0,80.0,3.3,7.3,695.0,939.68,752.32
2018,2,19,11,45,969.0,80.0,3.3,7.45,705.0,934.09,747.33
2018,2,19,12,0,972.0,80.0,3.3,7.6,715.0,924.61,739.77
2018,2,19,12,15,972.0,80.5,3.3,7.7,717.0,909.32,728.33
2018,2,19,12,30,972.0,81.0,3.3,7.8,719.0,890.29,714.35
2018,2,19,12,45,969.5,81.5,3.35,7.9,713.0,865.6,696.68
2018,2,19,13,0,967.0,82.0,3.4,8.0,707.0,837.48,676.52
2018,2,19,13,15,962.5,81.0,3.45,8.0,692.5,802.94,651.79
2018,2,19,13,30,958.0,80.0,3.5,8.0,678.0,765.4,624.71
2018,2,19,13,45,951.0,79.0,3.55,8.05,656.0,723.38,593.61
2018,2,19,14,0,944.0,78.0,3.6,8.1,634.0,678.93,558.21
2018,2,19,14,15,874.0,90.5,3.55,8.05,586.0,611.01,502.99
2018,2,19,14,30,804.0,103.0,3.5,8.0,538.0,544.25,447.86
2018,2,19,14,45,454.5,121.0,3.5,7.95,364.0,346.6,286.58
2018,2,19,15,0,105.0,139.0,3.5,7.9,190.0,179.45,147.48
2018,2,19,15,15,57.0,116.0,3.5,7.9,143.5,130.79,106.55
2018,2,19,15,30,9.0,93.0,3.5,7.9,97.0,89.39,71.82
2018,2,19,15,45,23.0,85.0,3.3,7.65,93.0,85.44,68.18
2018,2,19,16,0,37.0,77.0,3.1,7.4,89.0,79.41,62.38
2018,2,19,16,15,58.0,68.5,2.95,6.8,84.5,71.79,54.75
2018,2,19,16,30,79.0,60.0,2.8,6.2,80.0,61.76,45.2
2018,2,19,16,45,78.0,49.0,2.65,5.65,65.0,46.22,32.89
2018,2,19,17,0,77.0,38.0,2.5,5.1,50.0,31.07,22.57
2018,2,19,17,15,66.5,26.0,2.55,4.8,34.0,21.65,13.34
2018,2,19,17,30,56.0,14.0,2.6,4.5,18.0,11.92,0.01
2018,2,19,17,45,28.0,7.0,2.6,4.15,9.0,6.67,0.0
2018,2,19,18,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.6,3.65,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.55,2.95,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.45,2.65,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.35,2.35,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.2,1.85,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.15,1.75,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.1,1.65,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.1,1.35,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.05,0.8,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.95,0.2,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,-0.45,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.75,-0.55,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,-0.7,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.55,-0.3,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,20,6,45,77.0,6.5,1.45,0.5,8.0,0.0,0.0
2018,2,20,7,0,154.0,13.0,1.4,0.9,16.0,70.83,0.0
2018,2,20,7,15,319.5,23.0,1.35,1.45,51.5,183.13,83.34
2018,2,20,7,30,485.0,33.0,1.3,2.0,87.0,298.38,240.88
2018,2,20,7,45,498.5,42.0,1.25,2.55,122.0,339.35,284.7
2018,2,20,8,0,512.0,51.0,1.2,3.1,157.0,380.69,323.77
2018,2,20,8,15,299.5,82.0,1.1,3.7,148.0,305.52,261.39
2018,2,20,8,30,87.0,113.0,1.0,4.3,139.0,192.62,163.45
2018,2,20,8,45,68.0,129.5,0.9,4.9,152.0,189.22,160.26
2018,2,20,9,0,49.0,146.0,0.8,5.5,165.0,194.49,163.47
2018,2,20,9,15,111.5,171.0,0.8,5.9,220.0,283.24,238.17
2018,2,20,9,30,174.0,196.0,0.8,6.3,275.0,363.57,303.16
2018,2,20,9,45,351.5,180.5,0.85,6.7,356.5,503.1,415.74
2018,2,20,10,0,529.0,165.0,0.9,7.1,438.0,652.41,529.58
2018,2,20,10,15,727.0,122.5,1.0,7.35,522.5,785.01,625.56
2018,2,20,10,30,925.0,80.0,1.1,7.6,607.0,901.52,705.51
2018,2,20,10,45,932.5,82.0,1.2,7.85,633.0,917.29,714.58
2018,2,20,11,0,940.0,84.0,1.3,8.1,659.0,929.41,722.69
2018,2,20,11,15,945.0,84.5,1.35,8.2,676.5,933.81,725.25
2018,2,20,11,30,950.0,85.0,1.4,8.3,694.0,934.41,725.45
2018,2,20,11,45,952.0,85.5,1.45,8.45,704.0,928.57,721.3
2018,2,20,12,0,954.0,86.0,1.5,8.6,714.0,918.91,714.72
2018,2,20,12,15,955.0,86.5,1.55,8.65,716.5,904.62,705.35
2018,2,20,12,30,956.0,87.0,1.6,8.7,719.0,886.61,693.51
2018,2,20,12,45,955.0,86.5,1.7,8.75,713.0,862.25,677.86
2018,2,20,13,0,954.0,86.0,1.8,8.8,707.0,834.44,659.7
2018,2,20,13,15,949.0,85.0,1.85,8.8,692.0,799.81,636.09
2018,2,20,13,30,944.0,84.0,1.9,8.8,677.0,762.25,610.19
2018,2,20,13,45,936.5,82.5,2.0,8.75,654.5,719.76,580.55
2018,2,20,14,0,929.0,81.0,2.1,8.7,632.0,674.93,546.66
2018,2,20,14,15,917.5,80.0,2.15,8.6,602.5,626.15,508.48
2018,2,20,14,30,906.0,79.0,2.2,8.5,573.0,575.83,467.91
2018,2,20,14,45,741.0,111.5,2.25,8.4,498.5,482.09,391.83
2018,2,20,15,0,576.0,144.0,2.3,8.3,424.0,397.92,322.71
2018,2,20,15,15,387.5,159.5,2.3,8.3,341.0,305.57,247.01
2018,2,20,15,30,199.0,175.0,2.3,8.3,258.0,229.16,185.3
2018,2,20,15,45,115.0,147.0,2.35,7.8,194.0,167.0,134.75
2018,2,20,16,0,31.0,119.0,2.4,7.3,130.0,115.09,93.29
2018,2,20,16,15,53.5,106.5,2.3,6.8,121.5,104.29,83.08
2018,2,20,16,30,76.0,94.0,2.2,6.3,113.0,89.43,69.34
2018,2,20,16,45,57.0,76.5,2.15,5.8,89.0,68.6,52.84
2018,2,20,17,0,38.0,59.0,2.1,5.3,65.0,50.57,40.21
2018,2,20,17,15,30.5,39.5,2.1,5.0,43.5,34.62,24.82
2018,2,20,17,30,23.0,20.0,2.1,4.7,22.0,17.62,4.34
2018,2,20,17,45,21.5,11.5,2.1,4.4,12.0,10.96,0.0
2018,2,20,18,0,20.0,3.0,2.1,4.1,2.0,0.0,0.0
2018,2,20,18,15,10.0,1.5,2.1,3.9,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.9,2.65,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,3.95,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.65,3.9,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.75,3.7,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,21,6,45,30.0,5.5,1.45,3.2,6.0,0.0,0.0
2018,2,21,7,0,60.0,11.0,1.5,3.3,12.0,33.4,0.0
2018,2,21,7,15,243.0,23.5,1.6,3.55,49.0,153.0,82.6
2018,2,21,7,30,426.0,36.0,1.7,3.8,86.0,274.42,222.46
2018,2,21,7,45,471.0,46.0,1.8,4.05,125.5,330.8,277.99
2018,2,21,8,0,516.0,56.0,1.9,4.3,165.0,390.46,332.72
2018,2,21,8,15,622.0,58.0,1.9,4.75,221.5,480.87,410.25
2018,2,21,8,30,728.0,60.0,1.9,5.2,278.0,574.3,487.08
2018,2,21,8,45,767.0,63.0,1.9,5.6,326.0,632.35,531.67
2018,2,21,9,0,806.0,66.0,1.9,6.0,374.0,690.53,574.42
2018,2,21,9,15,834.0,68.5,1.9,6.45,419.0,739.39,608.68
2018,2,21,9,30,862.0,71.0,1.9,6.9,464.0,786.86,641.11
2018,2,21,9,45,882.5,72.0,1.9,7.35,503.5,817.63,660.63
2018,2,21,10,0,903.0,73.0,1.9,7.8,543.0,852.77,683.2
2018,2,21,10,15,915.5,75.0,1.8,8.15,576.5,879.62,698.63
2018,2,21,10,30,928.0,77.0,1.7,8.5,610.0,903.26,711.62
2018,2,21,10,45,936.0,78.5,1.6,8.8,636.0,918.93,719.03
2018,2,21,11,0,944.0,80.0,1.5,9.1,662.0,930.96,723.96
2018,2,21,11,15,950.0,81.0,1.35,9.35,681.0,936.87,724.08
2018,2,21,11,30,956.0,82.0,1.2,9.6,700.0,938.94,721.62
2018,2,21,11,45,958.0,83.0,1.1,9.8,710.0,933.63,715.24
2018,2,21,12,0,960.0,84.0,1.0,10.0,720.0,924.47,706.49
2018,2,21,12,15,959.5,84.5,1.05,10.1,722.0,908.81,696.52
2018,2,21,12,30,959.0,85.0,1.1,10.2,724.0,889.46,684.17
2018,2,21,12,45,956.0,85.5,1.15,10.35,717.5,864.5,667.9
2018,2,21,13,0,953.0,86.0,1.2,10.5,711.0,836.18,649.3
2018,2,21,13,15,947.0,86.0,1.25,10.5,696.5,801.84,626.73
2018,2,21,13,30,941.0,86.0,1.3,10.5,682.0,764.63,601.94
2018,2,21,13,45,932.5,85.0,1.35,10.5,659.0,722.0,572.67
2018,2,21,14,0,924.0,84.0,1.4,10.5,636.0,677.11,539.33
2018,2,21,14,15,910.5,83.5,1.45,10.4,606.0,627.75,501.81
2018,2,21,14,30,897.0,83.0,1.5,10.3,576.0,577.03,462.03
2018,2,21,14,45,878.5,82.0,1.5,10.2,539.5,522.61,417.76
2018,2,21,15,0,860.0,81.0,1.5,10.1,503.0,467.0,371.16
2018,2,21,15,15,838.0,78.0,1.5,10.1,461.0,408.09,320.38
2018,2,21,15,30,816.0,75.0,1.5,10.1,419.0,349.95,268.75
2018,2,21,15,45,779.0,73.0,1.55,9.65,372.5,289.66,215.11
2018,2,21,16,0,742.0,71.0,1.6,9.2,326.0,232.47,163.71
2018,2,21,16,15,696.0,66.0,1.65,8.6,277.0,172.04,111.34
2018,2,21,16,30,650.0,61.0,1.7,8.0,228.0,118.53,68.8
2018,2,21,16,45,586.0,53.5,1.75,7.4,180.0,67.16,36.89
2018,2,21,17,0,522.0,46.0,1.8,6.8,132.0,35.43,26.42
2018,2,21,17,15,402.0,36.0,1.9,6.4,89.0,28.65,19.58
2018,2,21,17,30,282.0,26.0,2.0,6.0,46.0,21.6,8.05
2018,2,21,17,45,152.0,14.5,2.1,5.6,24.0,13.82,0.0
2018,2,21,18,0,22.0,3.0,2.2,5.2,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,2.25,5.0,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.3,3.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.3,3.55,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.3,3.25,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.15,2.6,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.15,2.3,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.25,2.35,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.4,2.45,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.55,2.55,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.65,2.65,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.75,2.8,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
