Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,12,15,986.5,81.5,0.5,10.5,788.0,956.56,712.74
2018,3,4,12,30,984.0,83.0,0.5,10.6,789.0,935.43,699.03
2018,3,4,12,45,978.5,84.5,0.55,10.7,781.5,908.16,682.46
2018,3,4,13,0,973.0,86.0,0.6,10.8,774.0,877.52,663.63
2018,3,4,13,15,969.5,85.0,0.6,10.8,759.0,842.54,641.04
2018,3,4,13,30,966.0,84.0,0.6,10.8,744.0,804.47,616.24
2018,3,4,13,45,959.5,83.0,0.65,10.85,721.0,761.38,588.48
2018,3,4,14,0,953.0,82.0,0.7,10.9,698.0,715.79,557.6
2018,3,4,14,15,943.5,80.5,0.75,10.8,667.5,665.58,521.43
2018,3,4,14,30,934.0,79.0,0.8,10.7,637.0,613.6,482.65
2018,3,4,14,45,920.5,77.5,0.85,10.65,600.0,558.04,439.59
2018,3,4,15,0,907.0,76.0,0.9,10.6,563.0,501.63,394.16
2018,3,4,15,15,888.5,74.0,0.9,10.6,520.0,442.09,344.2
2018,3,4,15,30,870.0,72.0,0.9,10.6,477.0,381.29,291.57
2018,3,4,15,45,844.0,69.0,1.0,10.25,429.5,318.97,237.0
2018,3,4,16,0,818.0,66.0,1.1,9.9,382.0,258.46,182.77
2018,3,4,16,15,780.0,62.0,1.15,9.3,331.0,196.97,128.74
2018,3,4,16,30,742.0,58.0,1.2,8.7,280.0,139.37,81.28
2018,3,4,16,45,682.5,53.5,1.2,8.1,228.5,84.26,44.67
2018,3,4,17,0,623.0,49.0,1.2,7.5,177.0,36.18,27.37
2018,3,4,17,15,524.5,41.5,1.3,7.1,128.5,31.78,23.04
2018,3,4,17,30,426.0,34.0,1.4,6.7,80.0,27.32,18.06
2018,3,4,17,45,261.0,22.5,1.55,6.25,46.0,18.7,0.75
2018,3,4,18,0,96.0,11.0,1.7,5.8,12.0,10.48,0.0
2018,3,4,18,15,48.0,5.5,1.7,5.65,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.65,1.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.7,1.35,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.85,0.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.95,0.4,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.05,0.2,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.15,0.1,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.2,0.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.25,0.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,2.45,0.75,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,2.6,1.3,3.0,0.0,0.0
2018,3,5,6,45,182.0,16.5,2.75,1.85,28.5,81.95,0.0
2018,3,5,7,0,340.0,29.0,2.9,2.4,54.0,195.18,124.75
2018,3,5,7,15,461.5,37.0,3.0,2.85,100.0,285.08,233.92
2018,3,5,7,30,583.0,45.0,3.1,3.3,146.0,381.48,322.97
2018,3,5,7,45,652.5,50.5,3.2,3.75,198.0,451.6,387.21
2018,3,5,8,0,722.0,56.0,3.3,4.2,250.0,531.61,456.83
2018,3,5,8,15,766.0,60.0,3.3,4.8,302.0,597.0,511.18
2018,3,5,8,30,810.0,64.0,3.3,5.4,354.0,663.64,562.94
2018,3,5,8,45,839.5,66.5,3.35,5.95,403.5,718.49,603.39
2018,3,5,9,0,869.0,69.0,3.4,6.5,453.0,772.59,642.21
2018,3,5,9,15,890.0,71.0,3.35,7.05,498.0,811.32,667.93
2018,3,5,9,30,911.0,73.0,3.3,7.6,543.0,854.57,696.59
2018,3,5,9,45,927.0,74.5,3.25,8.15,583.0,890.64,719.37
2018,3,5,10,0,943.0,76.0,3.2,8.7,623.0,923.89,739.81
2018,3,5,10,15,954.5,77.0,3.15,9.15,656.5,949.42,754.77
2018,3,5,10,30,966.0,78.0,3.1,9.6,690.0,971.51,767.25
2018,3,5,10,45,973.5,79.0,3.0,10.05,716.0,986.3,774.16
2018,3,5,11,0,981.0,80.0,2.9,10.5,742.0,997.23,778.47
2018,3,5,11,15,985.5,80.5,2.8,10.8,760.0,1000.88,778.26
2018,3,5,11,30,990.0,81.0,2.7,11.1,778.0,1000.49,775.47
2018,3,5,11,45,993.0,81.0,2.6,11.4,788.0,994.12,768.74
2018,3,5,12,0,996.0,81.0,2.5,11.7,798.0,983.72,759.47
2018,3,5,12,15,997.0,80.5,2.4,11.9,799.5,966.99,746.33
2018,3,5,12,30,998.0,80.0,2.3,12.1,801.0,946.37,730.73
2018,3,5,12,45,997.5,79.0,2.2,12.25,794.0,920.13,711.55
2018,3,5,13,0,997.0,78.0,2.1,12.4,787.0,890.25,689.98
2018,3,5,13,15,993.5,77.5,2.1,12.45,772.0,855.08,666.01
2018,3,5,13,30,990.0,77.0,2.1,12.5,757.0,816.71,639.71
2018,3,5,13,45,983.5,76.0,2.05,12.6,733.5,772.72,608.68
2018,3,5,14,0,977.0,75.0,2.0,12.7,710.0,726.15,575.07
2018,3,5,14,15,968.0,74.0,2.0,12.65,679.5,675.7,536.73
2018,3,5,14,30,959.0,73.0,2.0,12.6,649.0,623.37,495.86
2018,3,5,14,45,946.5,71.0,1.95,12.55,611.5,566.59,450.1
2018,3,5,15,0,934.0,69.0,1.9,12.5,574.0,508.83,402.12
2018,3,5,15,15,916.5,67.5,1.9,12.5,531.0,448.76,350.89
2018,3,5,15,30,899.0,66.0,1.9,12.5,488.0,388.79,298.07
2018,3,5,15,45,874.5,63.0,1.75,12.1,440.0,325.68,241.65
2018,3,5,16,0,850.0,60.0,1.6,11.7,392.0,264.09,185.79
2018,3,5,16,15,814.0,57.5,1.45,10.95,341.0,200.0,129.3
2018,3,5,16,30,778.0,55.0,1.3,10.2,290.0,141.89,81.32
2018,3,5,16,45,722.5,50.5,1.2,9.5,237.5,84.69,43.14
2018,3,5,17,0,667.0,46.0,1.1,8.8,185.0,36.7,27.71
2018,3,5,17,15,538.0,40.5,1.2,8.35,133.0,30.74,22.02
2018,3,5,17,30,409.0,35.0,1.3,7.9,81.0,28.06,18.75
2018,3,5,17,45,253.5,23.0,1.35,7.45,46.5,19.0,3.02
2018,3,5,18,0,98.0,11.0,1.4,7.0,12.0,10.48,0.0
2018,3,5,18,15,49.0,5.5,1.4,6.85,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.95,4.2,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.05,3.9,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.95,3.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.95,3.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.1,3.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,3,6,6,15,10.5,1.5,2.15,3.85,1.0,0.0,0.0
2018,3,6,6,30,21.0,3.0,2.2,4.4,2.0,0.0,0.0
2018,3,6,6,45,121.0,15.5,2.2,4.95,24.0,59.14,0.0
2018,3,6,7,0,221.0,28.0,2.2,5.5,46.0,147.76,99.54
2018,3,6,7,15,289.0,41.0,2.3,6.05,82.0,207.8,169.07
2018,3,6,7,30,357.0,54.0,2.4,6.6,118.0,272.59,228.92
2018,3,6,7,45,401.5,67.0,2.5,7.1,160.0,330.32,280.9
2018,3,6,8,0,446.0,80.0,2.6,7.6,202.0,391.41,333.83
2018,3,6,8,15,372.5,107.0,2.65,8.15,222.5,394.42,335.44
2018,3,6,8,30,299.0,134.0,2.7,8.7,243.0,377.07,319.6
2018,3,6,8,45,381.5,140.5,2.75,9.25,298.5,468.37,394.15
2018,3,6,9,0,464.0,147.0,2.8,9.8,354.0,552.19,460.29
2018,3,6,9,15,682.0,110.0,2.7,10.3,448.0,704.21,577.54
2018,3,6,9,30,900.0,73.0,2.6,10.8,542.0,848.09,679.78
2018,3,6,9,45,915.5,74.5,2.55,11.3,581.5,883.48,700.57
2018,3,6,10,0,931.0,76.0,2.5,11.8,621.0,916.08,720.05
2018,3,6,10,15,941.5,77.5,2.4,12.2,654.0,941.13,733.81
2018,3,6,10,30,952.0,79.0,2.3,12.6,687.0,962.73,745.09
2018,3,6,10,45,959.0,80.0,2.2,13.0,712.5,976.91,751.22
2018,3,6,11,0,966.0,81.0,2.1,13.4,738.0,987.28,754.85
2018,3,6,11,15,970.0,82.0,2.0,13.75,755.5,990.98,754.21
2018,3,6,11,30,974.0,83.0,1.9,14.1,773.0,990.72,751.09
2018,3,6,11,45,976.5,83.5,1.8,14.4,783.0,984.52,744.31
2018,3,6,12,0,979.0,84.0,1.7,14.7,793.0,974.34,735.1
2018,3,6,12,15,978.5,84.0,1.6,14.95,794.0,957.03,721.47
2018,3,6,12,30,978.0,84.0,1.5,15.2,795.0,935.94,705.54
2018,3,6,12,45,976.0,83.5,1.4,15.45,787.5,909.36,686.12
2018,3,6,13,0,974.0,83.0,1.3,15.7,780.0,879.28,664.5
2018,3,6,13,15,969.5,82.5,1.2,15.8,764.5,843.91,639.76
2018,3,6,13,30,965.0,82.0,1.1,15.9,749.0,805.5,612.99
2018,3,6,13,45,874.5,107.5,1.0,16.0,697.5,733.54,562.93
2018,3,6,14,0,784.0,133.0,0.9,16.1,646.0,661.55,509.56
2018,3,6,14,15,764.5,130.0,0.85,16.1,612.0,609.98,471.67
2018,3,6,14,30,745.0,127.0,0.8,16.1,578.0,557.35,431.87
2018,3,6,14,45,773.0,109.5,0.75,16.1,553.0,515.96,399.55
2018,3,6,15,0,801.0,92.0,0.7,16.1,528.0,469.92,362.26
2018,3,6,15,15,804.5,82.0,0.7,16.1,491.5,416.56,318.26
2018,3,6,15,30,808.0,72.0,0.7,16.1,455.0,361.46,271.21
2018,3,6,15,45,735.0,78.0,0.6,15.75,400.0,296.84,216.87
2018,3,6,16,0,662.0,84.0,0.5,15.4,345.0,236.94,166.4
2018,3,6,16,15,583.0,84.0,0.5,14.75,291.5,180.14,120.14
2018,3,6,16,30,504.0,84.0,0.5,14.1,238.0,132.39,83.85
2018,3,6,16,45,437.0,74.5,0.55,13.4,191.0,85.46,52.4
2018,3,6,17,0,370.0,65.0,0.6,12.7,144.0,48.39,37.68
2018,3,6,17,15,312.0,52.0,0.7,12.15,106.0,39.53,29.47
2018,3,6,17,30,254.0,39.0,0.8,11.6,68.0,30.29,20.47
2018,3,6,17,45,163.0,25.0,0.9,11.0,40.0,19.78,5.0
2018,3,6,18,0,72.0,11.0,1.0,10.4,12.0,10.48,0.0
2018,3,6,18,15,36.0,5.5,1.0,10.2,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,1.4,7.6,1.5,0.0,0.0
2018,3,7,6,30,15.0,3.0,1.4,7.6,3.0,0.0,0.0
2018,3,7,6,45,7.5,6.5,1.4,7.65,6.5,8.97,0.0
2018,3,7,7,0,0.0,10.0,1.4,7.7,10.0,9.26,1.34
2018,3,7,7,15,0.0,15.0,1.4,8.1,15.0,13.9,6.19
2018,3,7,7,30,0.0,20.0,1.4,8.5,20.0,18.54,10.45
2018,3,7,7,45,0.0,31.5,1.35,8.9,31.5,29.23,19.9
2018,3,7,8,0,0.0,43.0,1.3,9.3,43.0,39.94,29.28
2018,3,7,8,15,0.0,41.5,1.25,9.8,41.5,38.54,28.0
2018,3,7,8,30,0.0,40.0,1.2,10.3,40.0,37.15,26.68
2018,3,7,8,45,6.0,88.0,1.15,10.8,90.5,87.34,69.75
2018,3,7,9,0,12.0,136.0,1.1,11.3,141.0,141.78,115.21
2018,3,7,9,15,67.5,184.5,1.25,12.0,219.5,249.94,204.87
2018,3,7,9,30,123.0,233.0,1.4,12.7,298.0,366.74,297.54
2018,3,7,9,45,136.0,247.5,1.55,13.4,324.0,395.16,318.15
2018,3,7,10,0,149.0,262.0,1.7,14.1,350.0,423.6,339.08
2018,3,7,10,15,290.0,255.0,1.9,14.5,437.5,555.75,442.45
2018,3,7,10,30,431.0,248.0,2.1,14.9,525.0,690.77,543.53
2018,3,7,10,45,445.0,255.5,2.25,15.3,551.0,713.27,558.09
2018,3,7,11,0,459.0,263.0,2.4,15.7,577.0,733.83,572.18
2018,3,7,11,15,687.0,182.0,2.45,15.9,665.5,857.98,664.13
2018,3,7,11,30,915.0,101.0,2.5,16.1,754.0,959.56,732.47
2018,3,7,11,45,942.5,91.5,2.6,16.3,771.5,965.09,735.15
2018,3,7,12,0,970.0,82.0,2.7,16.5,789.0,966.36,736.04
2018,3,7,12,15,971.0,81.5,2.7,16.55,790.5,949.91,724.53
2018,3,7,12,30,972.0,81.0,2.7,16.6,792.0,929.66,710.7
2018,3,7,12,45,971.5,79.5,2.75,16.7,785.0,903.34,693.05
2018,3,7,13,0,971.0,78.0,2.8,16.8,778.0,873.48,672.97
2018,3,7,13,15,967.5,77.5,2.8,16.8,763.0,838.96,649.45
2018,3,7,13,30,964.0,77.0,2.8,16.8,748.0,801.34,623.66
2018,3,7,13,45,958.5,75.5,2.8,16.75,725.0,758.34,593.94
2018,3,7,14,0,953.0,74.0,2.8,16.7,702.0,712.78,561.77
2018,3,7,14,15,943.5,72.5,2.8,16.55,671.0,662.41,523.59
2018,3,7,14,30,934.0,71.0,2.8,16.4,640.0,610.29,483.02
2018,3,7,14,45,921.0,69.5,2.8,16.25,603.0,554.85,438.65
2018,3,7,15,0,908.0,68.0,2.8,16.1,566.0,498.52,392.14
2018,3,7,15,15,890.5,66.0,2.8,16.1,523.5,439.22,341.59
2018,3,7,15,30,873.0,64.0,2.8,16.1,481.0,380.09,289.66
2018,3,7,15,45,755.0,79.5,2.6,15.3,414.5,305.29,226.9
2018,3,7,16,0,637.0,95.0,2.4,14.5,348.0,241.63,173.84
2018,3,7,16,15,362.0,107.0,2.25,13.8,247.0,159.22,113.6
2018,3,7,16,30,87.0,119.0,2.1,13.1,146.0,113.07,86.9
2018,3,7,16,45,48.5,92.5,1.95,12.4,107.0,83.46,64.27
2018,3,7,17,0,10.0,66.0,1.8,11.7,68.0,59.21,47.51
2018,3,7,17,15,5.0,48.0,1.85,11.3,49.0,43.58,33.17
2018,3,7,17,30,0.0,30.0,1.9,10.9,30.0,27.76,18.43
2018,3,7,17,45,11.0,18.5,1.95,10.55,18.5,17.1,4.74
2018,3,7,18,0,22.0,7.0,2.0,10.2,7.0,6.67,0.0
2018,3,7,18,15,11.0,3.5,1.95,10.1,3.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,0.9,9.15,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,0.9,9.5,3.0,0.0,0.0
2018,3,8,6,45,20.0,12.5,0.9,9.8,14.0,19.37,0.0
2018,3,8,7,0,30.0,22.0,0.9,10.1,25.0,40.83,25.85
2018,3,8,7,15,43.0,35.0,0.9,10.35,42.0,63.01,47.73
2018,3,8,7,30,56.0,48.0,0.9,10.6,59.0,86.14,68.75
2018,3,8,7,45,37.5,55.5,0.9,10.85,63.5,77.68,62.03
2018,3,8,8,0,19.0,63.0,0.9,11.1,68.0,74.89,59.53
2018,3,8,8,15,9.5,64.0,0.95,11.4,66.5,65.89,51.57
2018,3,8,8,30,0.0,65.0,1.0,11.7,65.0,60.46,46.49
2018,3,8,8,45,0.0,81.0,1.05,12.0,81.0,75.69,59.26
2018,3,8,9,0,0.0,97.0,1.1,12.3,97.0,91.45,72.28
2018,3,8,9,15,33.0,144.0,1.1,12.5,161.5,174.64,142.2
2018,3,8,9,30,66.0,191.0,1.1,12.7,226.0,255.42,207.78
2018,3,8,9,45,113.5,229.5,1.1,12.95,295.0,354.08,285.65
2018,3,8,10,0,161.0,268.0,1.1,13.2,364.0,441.29,352.04
2018,3,8,10,15,219.0,279.5,1.1,13.45,417.5,506.69,401.01
2018,3,8,10,30,277.0,291.0,1.1,13.7,471.0,586.99,459.54
2018,3,8,10,45,314.5,296.0,1.1,13.95,507.5,626.65,487.15
2018,3,8,11,0,352.0,301.0,1.1,14.2,544.0,665.38,514.11
2018,3,8,11,15,356.0,292.0,1.15,14.5,543.0,656.05,506.8
2018,3,8,11,30,360.0,283.0,1.2,14.8,542.0,645.4,499.12
2018,3,8,11,45,301.5,311.5,1.25,15.05,530.0,617.62,476.93
2018,3,8,12,0,243.0,340.0,1.3,15.3,518.0,577.08,445.84
2018,3,8,12,15,237.0,334.5,1.35,15.45,508.5,558.96,432.91
2018,3,8,12,30,231.0,329.0,1.4,15.6,499.0,540.25,419.29
2018,3,8,12,45,445.5,260.0,1.5,15.7,584.0,659.13,511.45
2018,3,8,13,0,660.0,191.0,1.6,15.8,669.0,749.92,580.02
2018,3,8,13,15,779.5,147.5,1.6,15.75,701.5,771.78,595.94
2018,3,8,13,30,899.0,104.0,1.6,15.7,734.0,783.02,604.24
2018,3,8,13,45,889.5,104.0,1.65,15.6,710.5,740.81,575.72
2018,3,8,14,0,880.0,104.0,1.7,15.5,687.0,698.72,545.91
2018,3,8,14,15,804.0,121.0,1.7,15.35,636.0,627.75,492.73
2018,3,8,14,30,728.0,138.0,1.7,15.2,585.0,560.65,441.46
2018,3,8,14,45,793.0,112.5,1.65,15.05,573.0,531.68,418.3
2018,3,8,15,0,858.0,87.0,1.6,14.9,561.0,494.28,386.88
2018,3,8,15,15,789.5,94.0,1.6,14.9,504.5,424.14,329.29
2018,3,8,15,30,721.0,101.0,1.6,14.9,448.0,357.82,273.82
2018,3,8,15,45,732.0,89.0,1.55,14.4,411.5,305.98,227.65
2018,3,8,16,0,743.0,77.0,1.5,13.9,375.0,254.45,180.43
2018,3,8,16,15,731.0,70.0,1.45,13.3,331.5,199.07,131.09
2018,3,8,16,30,719.0,63.0,1.4,12.7,288.0,144.57,85.27
2018,3,8,16,45,617.5,61.5,1.3,12.1,230.5,87.11,47.54
2018,3,8,17,0,516.0,60.0,1.2,11.5,173.0,44.83,34.73
2018,3,8,17,15,400.0,50.0,1.3,11.0,124.0,38.58,28.84
2018,3,8,17,30,284.0,40.0,1.4,10.5,75.0,30.97,21.36
2018,3,8,17,45,180.0,26.0,1.45,10.0,44.5,20.5,7.94
2018,3,8,18,0,76.0,12.0,1.5,9.5,14.0,11.44,0.0
2018,3,8,18,15,38.0,6.0,1.55,9.25,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,9,6,15,28.5,3.5,1.5,7.0,3.5,0.0,0.0
2018,3,9,6,30,57.0,7.0,1.6,7.4,7.0,6.67,0.0
2018,3,9,6,45,152.5,19.0,1.7,7.75,30.5,91.3,0.0
2018,3,9,7,0,248.0,31.0,1.8,8.1,54.0,167.24,124.83
2018,3,9,7,15,261.5,44.0,1.9,8.5,82.0,199.81,162.75
2018,3,9,7,30,275.0,57.0,2.0,8.9,110.0,235.0,196.38
2018,3,9,7,45,207.5,68.5,2.15,9.25,115.0,210.04,177.38
2018,3,9,8,0,140.0,80.0,2.3,9.6,120.0,189.49,160.04
2018,3,9,8,15,123.0,118.5,2.25,10.05,158.5,220.0,185.2
2018,3,9,8,30,106.0,157.0,2.2,10.5,197.0,258.33,215.74
2018,3,9,8,45,113.5,178.5,2.15,10.95,226.5,291.18,241.82
2018,3,9,9,0,121.0,200.0,2.1,11.4,256.0,324.07,267.37
2018,3,9,9,15,132.0,220.5,2.05,11.85,287.0,358.52,293.75
2018,3,9,9,30,143.0,241.0,2.0,12.3,318.0,393.02,319.65
2018,3,9,9,45,108.5,247.5,1.9,12.7,308.0,357.55,289.31
2018,3,9,10,0,74.0,254.0,1.8,13.1,298.0,333.75,268.38
2018,3,9,10,15,178.5,271.0,1.8,13.4,385.5,460.32,368.82
2018,3,9,10,30,283.0,288.0,1.8,13.7,473.0,589.38,466.19
2018,3,9,10,45,380.0,275.5,1.8,14.0,533.5,664.17,521.34
2018,3,9,11,0,477.0,263.0,1.8,14.3,594.0,752.54,584.8
2018,3,9,11,15,469.5,273.5,1.85,14.4,606.0,754.26,584.31
2018,3,9,11,30,462.0,284.0,1.9,14.5,618.0,753.67,583.14
2018,3,9,11,45,393.0,309.5,1.9,14.6,596.0,699.41,542.14
2018,3,9,12,0,324.0,335.0,1.9,14.7,574.0,656.84,509.4
2018,3,9,12,15,334.5,332.5,1.9,14.75,580.0,654.58,508.11
2018,3,9,12,30,345.0,330.0,1.9,14.8,586.0,650.59,505.25
2018,3,9,12,45,339.5,329.0,1.9,14.8,579.0,632.9,492.23
2018,3,9,13,0,334.0,328.0,1.9,14.8,572.0,614.16,478.52
2018,3,9,13,15,410.5,295.5,1.9,14.8,589.0,626.37,489.55
2018,3,9,13,30,487.0,263.0,1.9,14.8,606.0,640.11,500.95
2018,3,9,13,45,524.5,240.0,1.9,14.75,599.0,621.38,487.83
2018,3,9,14,0,562.0,217.0,1.9,14.7,592.0,598.35,471.39
2018,3,9,14,15,545.5,211.5,1.9,14.6,562.5,554.2,437.95
2018,3,9,14,30,529.0,206.0,1.9,14.5,533.0,510.1,404.0
2018,3,9,14,45,420.5,220.5,1.85,14.4,471.0,436.56,346.11
2018,3,9,15,0,312.0,235.0,1.8,14.3,409.0,370.34,293.67
2018,3,9,15,15,299.5,217.5,1.8,14.3,374.0,328.66,260.07
2018,3,9,15,30,287.0,200.0,1.8,14.3,339.0,288.09,226.58
2018,3,9,15,45,312.5,174.5,1.75,13.8,312.5,253.47,196.76
2018,3,9,16,0,338.0,149.0,1.7,13.3,286.0,216.0,163.58
2018,3,9,16,15,370.0,126.0,1.65,12.8,258.0,177.66,128.89
2018,3,9,16,30,402.0,103.0,1.6,12.3,230.0,136.19,92.47
2018,3,9,16,45,371.5,87.5,1.5,11.75,189.0,93.12,61.18
2018,3,9,17,0,341.0,72.0,1.4,11.2,148.0,53.91,42.91
2018,3,9,17,15,288.0,57.5,1.4,10.9,110.0,43.55,33.29
2018,3,9,17,30,235.0,43.0,1.4,10.6,72.0,33.26,23.42
2018,3,9,17,45,152.5,28.0,1.4,10.25,43.5,22.06,9.9
2018,3,9,18,0,70.0,13.0,1.4,9.9,15.0,12.39,0.0
2018,3,9,18,15,35.0,6.5,1.4,9.75,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.8,7.95,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,8.1,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,0.55,8.3,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,0.4,8.5,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,0.45,8.7,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,0.5,8.9,8.0,7.4,0.81
2018,3,10,7,45,0.0,10.5,0.55,9.1,10.5,9.72,2.89
2018,3,10,8,0,0.0,13.0,0.6,9.3,13.0,12.04,4.94
2018,3,10,8,15,0.0,20.0,0.5,9.55,20.0,18.54,10.63
2018,3,10,8,30,0.0,27.0,0.4,9.8,27.0,25.05,16.27
2018,3,10,8,45,0.0,28.5,0.3,10.0,28.5,26.46,17.42
2018,3,10,9,0,0.0,30.0,0.2,10.2,30.0,27.86,18.57
2018,3,10,9,15,0.0,68.0,0.25,10.45,68.0,63.28,48.8
2018,3,10,9,30,0.0,106.0,0.3,10.7,106.0,99.71,79.09
2018,3,10,9,45,2.5,141.0,0.35,10.95,142.5,136.78,109.39
2018,3,10,10,0,5.0,176.0,0.4,11.2,179.0,174.37,139.53
2018,3,10,10,15,3.0,150.5,0.4,11.35,152.5,146.08,116.01
2018,3,10,10,30,1.0,125.0,0.4,11.5,126.0,118.72,93.5
2018,3,10,10,45,1.0,121.0,0.4,11.6,122.0,114.71,90.15
2018,3,10,11,0,1.0,117.0,0.4,11.7,118.0,110.77,86.79
2018,3,10,11,15,3.0,142.5,0.45,11.8,145.0,137.36,108.44
2018,3,10,11,30,5.0,168.0,0.5,11.9,172.0,164.05,129.81
2018,3,10,11,45,5.5,178.5,0.5,11.95,182.5,174.57,138.0
2018,3,10,12,0,6.0,189.0,0.5,12.0,193.0,185.01,146.2
2018,3,10,12,15,10.5,216.5,0.55,12.05,224.0,215.68,170.6
2018,3,10,12,30,15.0,244.0,0.6,12.1,255.0,246.1,194.49
2018,3,10,12,45,12.0,224.5,0.65,12.1,233.5,223.51,176.63
2018,3,10,13,0,9.0,205.0,0.7,12.1,212.0,201.32,159.28
2018,3,10,13,15,5.0,177.5,0.7,12.1,181.5,171.08,135.23
2018,3,10,13,30,1.0,150.0,0.7,12.1,151.0,141.44,111.46
2018,3,10,13,45,2.5,155.0,0.7,12.1,157.0,147.05,116.3
2018,3,10,14,0,4.0,160.0,0.7,12.1,163.0,152.49,120.88
2018,3,10,14,15,2.0,140.0,0.7,12.05,141.5,132.03,104.39
2018,3,10,14,30,0.0,120.0,0.7,12.0,120.0,111.92,88.13
2018,3,10,14,45,2.5,136.5,0.65,12.0,138.0,128.46,102.02
2018,3,10,15,0,5.0,153.0,0.6,12.0,156.0,144.5,115.32
2018,3,10,15,15,8.0,155.5,0.6,12.0,159.5,147.3,117.81
2018,3,10,15,30,11.0,158.0,0.6,12.0,163.0,149.52,119.84
2018,3,10,15,45,19.0,149.5,0.45,11.75,157.5,142.85,114.38
2018,3,10,16,0,27.0,141.0,0.3,11.5,152.0,134.0,106.94
2018,3,10,16,15,85.5,135.0,0.4,11.25,163.5,136.14,106.56
2018,3,10,16,30,144.0,129.0,0.5,11.0,175.0,128.57,97.72
2018,3,10,16,45,129.0,108.0,0.55,10.75,144.0,98.5,74.38
2018,3,10,17,0,114.0,87.0,0.6,10.5,113.0,70.64,57.99
2018,3,10,17,15,89.0,66.5,0.65,10.3,83.5,54.64,43.29
2018,3,10,17,30,64.0,46.0,0.7,10.1,54.0,38.62,28.26
2018,3,10,17,45,35.5,28.0,0.75,9.85,32.0,24.02,12.13
2018,3,10,18,0,7.0,10.0,0.8,9.6,10.0,9.53,0.0
2018,3,10,18,15,3.5,5.0,0.8,9.55,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,11,6,15,42.5,4.5,1.3,5.9,5.0,0.0,0.0
2018,3,11,6,30,85.0,9.0,1.3,6.4,10.0,36.55,0.0
2018,3,11,6,45,217.0,19.0,1.25,6.85,38.0,119.6,11.32
2018,3,11,7,0,349.0,29.0,1.2,7.3,66.0,210.57,162.95
2018,3,11,7,15,472.5,39.0,1.15,7.8,118.0,300.99,246.22
2018,3,11,7,30,596.0,49.0,1.1,8.3,170.0,403.84,334.63
2018,3,11,7,45,406.0,64.5,1.0,8.75,157.5,339.53,284.45
2018,3,11,8,0,216.0,80.0,0.9,9.2,145.0,238.02,200.59
2018,3,11,8,15,210.0,101.5,0.85,9.8,173.5,268.5,225.87
2018,3,11,8,30,204.0,123.0,0.8,10.4,202.0,297.48,248.24
2018,3,11,8,45,156.0,130.5,0.75,10.95,195.5,264.08,219.16
2018,3,11,9,0,108.0,138.0,0.7,11.5,189.0,238.49,196.35
2018,3,11,9,15,121.0,167.0,0.75,12.05,229.0,284.89,233.07
2018,3,11,9,30,134.0,196.0,0.8,12.6,269.0,331.38,268.59
2018,3,11,9,45,111.0,223.0,0.85,13.1,286.5,343.96,276.06
2018,3,11,10,0,88.0,250.0,0.9,13.6,304.0,341.11,271.9
2018,3,11,10,15,170.0,265.5,1.0,14.05,376.0,446.35,353.87
2018,3,11,10,30,252.0,281.0,1.1,14.5,448.0,553.55,433.65
2018,3,11,10,45,420.0,253.0,1.2,15.0,543.5,691.29,535.36
2018,3,11,11,0,588.0,225.0,1.3,15.5,639.0,816.25,624.08
2018,3,11,11,15,688.5,192.0,1.4,15.8,688.0,876.72,664.89
2018,3,11,11,30,789.0,159.0,1.5,16.1,737.0,928.22,698.79
2018,3,11,11,45,836.5,142.0,1.55,16.4,761.5,939.67,705.28
2018,3,11,12,0,884.0,125.0,1.6,16.7,786.0,951.74,712.78
2018,3,11,12,15,909.0,114.5,1.65,16.85,795.0,939.35,704.57
2018,3,11,12,30,934.0,104.0,1.7,17.0,804.0,929.94,698.73
2018,3,11,12,45,923.5,107.0,1.75,17.15,794.0,900.35,679.39
2018,3,11,13,0,913.0,110.0,1.8,17.3,784.0,867.81,658.17
2018,3,11,13,15,890.0,116.5,1.75,17.4,762.5,826.3,629.77
2018,3,11,13,30,867.0,123.0,1.7,17.5,741.0,786.98,602.83
2018,3,11,13,45,900.5,106.0,1.65,17.55,730.5,755.21,581.15
2018,3,11,14,0,934.0,89.0,1.6,17.6,720.0,721.96,557.76
2018,3,11,14,15,917.0,89.5,1.55,17.6,686.5,669.25,518.4
2018,3,11,14,30,900.0,90.0,1.5,17.6,653.0,615.5,477.47
2018,3,11,14,45,883.5,86.5,1.4,17.6,612.5,557.37,431.99
2018,3,11,15,0,867.0,83.0,1.3,17.6,572.0,498.86,384.94
2018,3,11,15,15,852.0,78.0,1.3,17.6,529.0,439.46,336.24
2018,3,11,15,30,837.0,73.0,1.3,17.6,486.0,378.32,284.56
2018,3,11,15,45,794.5,72.5,1.1,17.35,434.0,314.57,229.72
2018,3,11,16,0,752.0,72.0,0.9,17.1,382.0,254.6,177.52
2018,3,11,16,15,733.5,68.5,0.85,16.6,339.5,200.59,130.27
2018,3,11,16,30,715.0,65.0,0.8,16.1,297.0,148.2,86.97
2018,3,11,16,45,660.0,59.5,0.8,15.6,245.0,90.16,47.23
2018,3,11,17,0,605.0,54.0,0.8,15.1,193.0,41.56,31.37
2018,3,11,17,15,514.5,46.5,0.85,14.6,144.0,35.0,25.36
2018,3,11,17,30,424.0,39.0,0.9,14.1,95.0,30.71,21.03
2018,3,11,17,45,281.5,27.5,0.95,13.6,58.0,22.36,11.26
2018,3,11,18,0,139.0,16.0,1.0,13.1,21.0,15.25,0.0
2018,3,11,18,15,69.5,8.0,1.0,12.85,10.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,12,6,15,34.5,5.0,1.75,9.1,5.5,0.0,0.0
2018,3,12,6,30,69.0,10.0,1.8,9.5,11.0,32.42,0.0
2018,3,12,6,45,191.5,23.5,1.85,9.9,41.0,116.64,34.68
2018,3,12,7,0,314.0,37.0,1.9,10.3,71.0,204.42,158.55
2018,3,12,7,15,417.5,46.5,1.9,10.75,118.0,283.92,231.55
2018,3,12,7,30,521.0,56.0,1.9,11.2,165.0,373.18,309.15
2018,3,12,7,45,594.0,60.5,1.9,11.65,216.5,447.41,372.18
2018,3,12,8,0,667.0,65.0,1.9,12.1,268.0,526.76,436.69
2018,3,12,8,15,708.0,69.5,1.95,12.8,318.5,585.37,482.28
2018,3,12,8,30,749.0,74.0,2.0,13.5,369.0,649.01,528.52
2018,3,12,8,45,778.5,77.0,2.1,14.2,417.0,702.76,565.95
2018,3,12,9,0,808.0,80.0,2.2,14.9,465.0,755.88,602.06
2018,3,12,9,15,827.5,82.0,2.35,15.4,508.0,798.49,630.67
2018,3,12,9,30,847.0,84.0,2.5,15.9,551.0,839.14,657.58
2018,3,12,9,45,861.5,86.0,2.6,16.4,589.0,865.73,673.93
2018,3,12,10,0,876.0,88.0,2.7,16.9,627.0,896.85,693.5
2018,3,12,10,15,856.0,100.5,2.8,17.1,649.5,913.77,703.88
2018,3,12,10,30,836.0,113.0,2.9,17.3,672.0,918.71,706.18
2018,3,12,10,45,856.0,110.5,2.95,17.5,700.5,939.48,719.29
2018,3,12,11,0,876.0,108.0,3.0,17.7,729.0,948.98,724.59
2018,3,12,11,15,844.0,124.5,3.05,17.8,734.5,943.87,720.37
2018,3,12,11,30,812.0,141.0,3.1,17.9,740.0,926.74,708.17
2018,3,12,11,45,725.5,172.5,3.15,18.0,712.5,877.24,673.66
2018,3,12,12,0,639.0,204.0,3.2,18.1,685.0,820.55,633.98
2018,3,12,12,15,367.0,270.5,3.25,18.15,547.0,629.98,490.63
2018,3,12,12,30,95.0,337.0,3.3,18.2,409.0,420.46,327.52
2018,3,12,12,45,51.5,263.0,3.3,18.25,302.0,302.8,237.28
2018,3,12,13,0,8.0,189.0,3.3,18.3,195.0,184.96,143.95
2018,3,12,13,15,14.5,201.5,3.35,18.2,212.0,201.57,157.71
2018,3,12,13,30,21.0,214.0,3.4,18.1,229.0,222.35,174.47
2018,3,12,13,45,29.5,237.0,3.4,18.05,257.5,249.05,195.83
2018,3,12,14,0,38.0,260.0,3.4,18.0,286.0,274.53,216.11
2018,3,12,14,15,19.5,188.5,3.4,17.85,202.0,188.58,148.14
2018,3,12,14,30,1.0,117.0,3.4,17.7,118.0,109.69,84.65
2018,3,12,14,45,10.5,143.5,3.4,17.55,149.5,139.2,109.09
2018,3,12,15,0,20.0,170.0,3.4,17.4,181.0,167.31,132.12
2018,3,12,15,15,19.5,144.0,3.4,17.4,154.0,142.08,111.79
2018,3,12,15,30,19.0,118.0,3.4,17.4,127.0,116.39,90.93
2018,3,12,15,45,13.5,101.0,3.25,16.9,107.0,97.81,75.98
2018,3,12,16,0,8.0,84.0,3.1,16.4,87.0,80.02,61.58
2018,3,12,16,15,14.5,80.5,2.95,15.9,85.5,76.74,58.8
2018,3,12,16,30,21.0,77.0,2.8,15.4,84.0,72.88,55.43
2018,3,12,16,45,17.0,76.0,2.65,14.95,81.0,69.19,52.74
2018,3,12,17,0,13.0,75.0,2.5,14.5,78.0,66.86,53.88
2018,3,12,17,15,7.5,56.0,2.55,14.15,57.5,50.41,38.98
2018,3,12,17,30,2.0,37.0,2.6,13.8,37.0,33.89,23.83
2018,3,12,17,45,5.5,23.0,2.65,13.45,23.0,21.3,10.88
2018,3,12,18,0,9.0,9.0,2.7,13.1,9.0,8.58,0.0
2018,3,12,18,15,4.5,4.5,2.75,13.0,4.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,2.95,11.25,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.9,11.2,2.0,1.91,0.0
2018,3,13,6,45,0.0,4.0,2.9,11.2,4.0,3.7,0.0
2018,3,13,7,0,0.0,6.0,2.9,11.2,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,2.9,11.15,7.5,6.94,0.27
2018,3,13,7,30,0.0,9.0,2.9,11.1,9.0,8.33,1.55
2018,3,13,7,45,0.0,10.5,2.9,11.05,10.5,9.72,2.8
2018,3,13,8,0,0.0,12.0,2.9,11.0,12.0,11.12,4.03
2018,3,13,8,15,0.0,15.0,2.95,11.0,15.0,13.91,6.44
2018,3,13,8,30,0.0,18.0,3.0,11.0,18.0,16.7,8.83
2018,3,13,8,45,0.0,21.0,3.05,10.95,21.0,19.49,11.21
2018,3,13,9,0,0.0,24.0,3.1,10.9,24.0,22.28,13.57
2018,3,13,9,15,0.0,28.0,3.15,11.05,28.0,26.01,16.7
2018,3,13,9,30,0.0,32.0,3.2,11.2,32.0,29.74,19.81
2018,3,13,9,45,0.0,49.5,3.3,11.3,49.5,46.06,33.61
2018,3,13,10,0,0.0,67.0,3.4,11.4,67.0,62.4,47.3
2018,3,13,10,15,0.0,75.0,3.45,11.6,75.0,69.89,53.43
2018,3,13,10,30,0.0,83.0,3.5,11.8,83.0,77.38,59.55
2018,3,13,10,45,10.5,151.0,3.6,12.0,158.5,152.97,122.44
2018,3,13,11,0,21.0,219.0,3.7,12.2,234.0,230.66,185.62
2018,3,13,11,15,67.0,250.0,3.75,12.35,299.5,315.87,255.17
2018,3,13,11,30,113.0,281.0,3.8,12.5,365.0,402.94,324.57
2018,3,13,11,45,96.5,286.5,3.85,12.65,359.0,390.55,313.54
2018,3,13,12,0,80.0,292.0,3.9,12.8,353.0,366.41,293.8
2018,3,13,12,15,75.5,282.0,3.95,12.85,339.5,348.96,279.97
2018,3,13,12,30,71.0,272.0,4.0,12.9,326.0,331.62,266.2
2018,3,13,12,45,68.0,289.5,4.0,13.0,341.0,343.86,275.53
2018,3,13,13,0,65.0,307.0,4.0,13.1,356.0,355.7,284.48
2018,3,13,13,15,143.0,308.5,3.95,13.1,412.5,422.64,339.08
2018,3,13,13,30,221.0,310.0,3.9,13.1,469.0,475.1,381.34
2018,3,13,13,45,256.5,309.5,3.9,13.1,489.0,494.51,396.61
2018,3,13,14,0,292.0,309.0,3.9,13.1,509.0,503.31,403.69
2018,3,13,14,15,273.0,299.0,3.85,13.05,479.5,464.66,373.23
2018,3,13,14,30,254.0,289.0,3.8,13.0,450.0,427.13,343.55
2018,3,13,14,45,318.0,257.0,3.7,12.95,447.0,414.7,333.96
2018,3,13,15,0,382.0,225.0,3.6,12.9,444.0,395.72,318.05
2018,3,13,15,15,347.5,214.0,3.6,12.9,402.0,346.85,277.6
2018,3,13,15,30,313.0,203.0,3.6,12.9,360.0,301.23,239.47
2018,3,13,15,45,304.5,183.5,3.35,12.6,324.0,259.85,204.12
2018,3,13,16,0,296.0,164.0,3.1,12.3,288.0,219.39,169.13
2018,3,13,16,15,217.0,148.0,2.8,11.85,233.0,169.23,129.09
2018,3,13,16,30,138.0,132.0,2.5,11.4,178.0,130.74,100.09
2018,3,13,16,45,120.5,112.0,2.2,11.0,147.0,101.57,77.35
2018,3,13,17,0,103.0,92.0,1.9,10.6,116.0,74.82,61.83
2018,3,13,17,15,80.5,71.0,1.75,10.1,87.0,58.05,46.49
2018,3,13,17,30,58.0,50.0,1.6,9.6,58.0,41.78,31.3
2018,3,13,17,45,40.5,32.0,1.45,9.15,36.5,27.26,16.31
2018,3,13,18,0,23.0,14.0,1.3,8.7,15.0,13.34,0.0
2018,3,13,18,15,11.5,7.0,1.3,8.6,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,14,6,15,8.0,3.0,1.75,6.4,3.0,0.0,0.0
2018,3,14,6,30,16.0,6.0,1.9,7.0,6.0,11.12,0.0
2018,3,14,6,45,8.0,18.0,2.0,7.55,18.0,20.92,6.97
2018,3,14,7,0,0.0,30.0,2.1,8.1,30.0,28.1,17.95
2018,3,14,7,15,0.0,46.0,2.2,8.3,46.0,44.38,32.62
2018,3,14,7,30,0.0,62.0,2.3,8.5,62.0,60.34,46.83
2018,3,14,7,45,52.5,91.5,2.45,8.75,108.0,129.93,108.02
2018,3,14,8,0,105.0,121.0,2.6,9.0,154.0,209.51,176.75
2018,3,14,8,15,84.5,115.5,2.65,9.0,145.0,189.38,159.3
2018,3,14,8,30,64.0,110.0,2.7,9.0,136.0,159.16,133.19
2018,3,14,8,45,32.0,80.0,2.8,9.05,93.0,103.24,84.53
2018,3,14,9,0,0.0,50.0,2.9,9.1,50.0,46.49,34.55
2018,3,14,9,15,0.0,49.5,2.9,9.1,49.5,46.03,34.08
2018,3,14,9,30,0.0,49.0,2.9,9.1,49.0,45.58,33.58
2018,3,14,9,45,0.0,49.0,2.95,9.1,49.0,45.59,33.5
2018,3,14,10,0,0.0,49.0,3.0,9.1,49.0,45.61,33.42
2018,3,14,10,15,8.0,101.0,3.0,9.15,106.5,101.76,81.21
2018,3,14,10,30,16.0,153.0,3.0,9.2,164.0,167.41,135.98
2018,3,14,10,45,240.0,209.0,3.05,9.25,381.0,461.04,380.3
2018,3,14,11,0,464.0,265.0,3.1,9.3,598.0,747.44,600.72
2018,3,14,11,15,647.5,202.0,3.05,9.3,679.0,853.5,679.99
2018,3,14,11,30,831.0,139.0,3.0,9.3,760.0,945.85,744.33
2018,3,14,11,45,617.5,164.5,2.95,9.35,629.0,771.36,616.65
2018,3,14,12,0,404.0,190.0,2.9,9.4,498.0,587.66,476.77
2018,3,14,12,15,245.0,203.5,2.9,9.5,390.5,438.45,358.3
2018,3,14,12,30,86.0,217.0,2.9,9.6,283.0,297.41,241.84
2018,3,14,12,45,231.0,263.5,2.85,9.65,437.5,474.0,385.32
2018,3,14,13,0,376.0,310.0,2.8,9.7,592.0,631.73,506.83
2018,3,14,13,15,616.0,215.0,2.8,9.8,666.5,721.25,578.21
2018,3,14,13,30,856.0,120.0,2.8,9.9,741.0,779.71,623.69
2018,3,14,13,45,903.5,99.5,2.8,9.95,737.0,755.06,605.62
2018,3,14,14,0,951.0,79.0,2.8,10.0,733.0,727.57,586.12
2018,3,14,14,15,943.5,77.5,2.8,10.0,703.0,677.96,547.57
2018,3,14,14,30,936.0,76.0,2.8,10.0,673.0,626.43,506.51
2018,3,14,14,45,924.5,74.5,2.8,10.05,636.0,571.1,461.19
2018,3,14,15,0,913.0,73.0,2.8,10.1,599.0,514.75,413.66
2018,3,14,15,15,896.5,71.0,2.8,10.1,555.5,455.03,362.03
2018,3,14,15,30,880.0,69.0,2.8,10.1,512.0,395.39,308.86
2018,3,14,15,45,857.0,66.5,2.85,9.95,464.5,333.62,252.9
2018,3,14,16,0,834.0,64.0,2.9,9.8,417.0,270.48,194.98
2018,3,14,16,15,800.0,61.5,2.75,9.5,366.0,209.39,139.66
2018,3,14,16,30,766.0,59.0,2.6,9.2,315.0,151.69,90.38
2018,3,14,16,45,716.0,54.5,2.5,8.9,262.5,94.76,49.9
2018,3,14,17,0,666.0,50.0,2.4,8.6,210.0,43.84,34.34
2018,3,14,17,15,584.0,44.5,2.4,8.1,160.0,35.99,27.03
2018,3,14,17,30,502.0,39.0,2.4,7.6,110.0,30.26,21.39
2018,3,14,17,45,349.5,29.5,2.35,7.15,69.0,23.81,14.01
2018,3,14,18,0,197.0,20.0,2.3,6.7,28.0,19.06,0.0
2018,3,14,18,15,98.5,10.0,2.35,6.55,14.0,9.53,0.0
2018,3,14,18,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
