Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,19,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.1,3.85,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.85,2.95,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.05,3.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.15,3.55,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,3,15,6,15,35.5,5.0,2.5,4.9,6.0,0.0,0.0
2018,3,15,6,30,71.0,10.0,2.7,5.6,12.0,33.69,0.0
2018,3,15,6,45,198.5,21.5,2.9,6.25,43.0,123.45,76.09
2018,3,15,7,0,326.0,33.0,3.1,6.9,74.0,208.58,167.97
2018,3,15,7,15,293.0,42.5,3.25,7.2,92.0,220.37,184.14
2018,3,15,7,30,260.0,52.0,3.4,7.5,110.0,222.69,189.4
2018,3,15,7,45,143.0,74.0,3.55,7.8,107.0,179.99,152.99
2018,3,15,8,0,26.0,96.0,3.7,8.1,104.0,116.87,96.64
2018,3,15,8,15,19.5,102.0,3.75,8.3,108.5,118.26,97.58
2018,3,15,8,30,13.0,108.0,3.8,8.5,113.0,113.21,92.76
2018,3,15,8,45,6.5,81.5,3.9,8.65,84.0,80.92,64.62
2018,3,15,9,0,0.0,55.0,4.0,8.8,55.0,51.15,38.6
2018,3,15,9,15,0.0,67.5,4.05,8.95,67.5,62.83,48.47
2018,3,15,9,30,0.0,80.0,4.1,9.1,80.0,74.52,58.25
2018,3,15,9,45,25.5,154.0,4.15,9.25,170.0,177.96,146.14
2018,3,15,10,0,51.0,228.0,4.2,9.4,260.0,281.98,231.99
2018,3,15,10,15,46.5,233.0,4.3,9.5,263.5,282.51,231.52
2018,3,15,10,30,42.0,238.0,4.4,9.6,267.0,282.84,231.17
2018,3,15,10,45,23.5,198.0,4.45,9.75,214.5,221.35,180.03
2018,3,15,11,0,5.0,158.0,4.5,9.9,162.0,154.51,124.09
2018,3,15,11,15,9.0,176.0,4.55,9.9,183.0,175.81,141.79
2018,3,15,11,30,13.0,194.0,4.6,9.9,204.0,197.03,159.24
2018,3,15,11,45,10.5,177.0,4.7,9.95,185.0,177.59,143.07
2018,3,15,12,0,8.0,160.0,4.8,10.0,166.0,158.41,127.15
2018,3,15,12,15,4.0,129.0,4.85,9.95,132.0,124.71,99.14
2018,3,15,12,30,0.0,98.0,4.9,9.9,98.0,91.56,71.43
2018,3,15,12,45,2.5,134.5,4.95,9.9,136.5,128.35,102.2
2018,3,15,13,0,5.0,171.0,5.0,9.9,175.0,165.12,132.72
2018,3,15,13,15,82.5,232.5,4.95,9.85,293.0,298.04,243.97
2018,3,15,13,30,160.0,294.0,4.9,9.8,411.0,413.15,337.8
2018,3,15,13,45,156.0,292.5,4.85,9.7,403.5,399.89,326.81
2018,3,15,14,0,152.0,291.0,4.8,9.6,396.0,386.38,315.96
2018,3,15,14,15,89.0,264.0,4.75,9.55,325.0,306.95,250.93
2018,3,15,14,30,26.0,237.0,4.7,9.5,254.0,236.27,192.54
2018,3,15,14,45,18.5,204.5,4.65,9.5,216.0,199.98,162.96
2018,3,15,15,0,11.0,172.0,4.6,9.5,178.0,164.83,134.02
2018,3,15,15,15,23.5,166.0,4.6,9.5,178.0,163.74,133.38
2018,3,15,15,30,36.0,160.0,4.6,9.5,178.0,160.4,130.6
2018,3,15,15,45,73.5,164.5,4.45,9.4,197.0,172.44,139.91
2018,3,15,16,0,111.0,169.0,4.3,9.3,216.0,178.04,143.06
2018,3,15,16,15,109.0,138.0,4.2,9.15,179.5,142.26,112.36
2018,3,15,16,30,107.0,107.0,4.1,9.0,143.0,107.39,82.59
2018,3,15,16,45,55.5,89.5,4.0,8.85,108.0,82.93,64.43
2018,3,15,17,0,4.0,72.0,3.9,8.7,73.0,64.82,53.34
2018,3,15,17,15,2.0,54.0,3.85,8.55,54.5,49.09,38.8
2018,3,15,17,30,0.0,36.0,3.8,8.4,36.0,33.27,24.02
2018,3,15,17,45,0.0,22.5,3.7,8.25,22.5,20.89,11.75
2018,3,15,18,0,0.0,9.0,3.6,8.1,9.0,8.34,0.0
2018,3,15,18,15,0.0,4.5,3.55,8.0,4.5,4.29,0.0
2018,3,15,18,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.05,7.25,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.25,6.15,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,16,6,15,0.0,4.0,2.45,6.15,4.0,0.0,0.0
2018,3,16,6,30,0.0,8.0,2.6,6.3,8.0,7.63,0.0
2018,3,16,6,45,2.0,24.0,2.75,6.45,24.5,24.25,11.95
2018,3,16,7,0,4.0,40.0,2.9,6.6,41.0,41.8,29.91
2018,3,16,7,15,12.5,57.0,3.0,6.6,60.0,63.37,49.48
2018,3,16,7,30,21.0,74.0,3.1,6.6,79.0,90.88,74.12
2018,3,16,7,45,10.5,62.0,3.2,6.65,64.5,64.53,51.3
2018,3,16,8,0,0.0,50.0,3.3,6.7,50.0,46.46,35.26
2018,3,16,8,15,3.5,88.0,3.35,6.8,89.5,85.95,69.71
2018,3,16,8,30,7.0,126.0,3.4,6.9,129.0,127.96,105.75
2018,3,16,8,45,30.5,159.5,3.45,6.95,174.5,190.89,159.66
2018,3,16,9,0,54.0,193.0,3.5,7.0,220.0,247.87,207.58
2018,3,16,9,15,235.5,201.5,3.55,7.15,334.0,435.15,366.03
2018,3,16,9,30,417.0,210.0,3.6,7.3,448.0,620.72,515.43
2018,3,16,9,45,329.5,224.5,3.65,7.45,420.5,553.52,458.76
2018,3,16,10,0,242.0,239.0,3.7,7.6,393.0,495.32,409.72
2018,3,16,10,15,331.5,247.0,3.8,7.7,468.5,588.79,484.97
2018,3,16,10,30,421.0,255.0,3.9,7.8,544.0,697.55,569.06
2018,3,16,10,45,352.5,245.5,3.95,7.95,493.5,623.64,509.71
2018,3,16,11,0,284.0,236.0,4.0,8.1,443.0,532.58,437.63
2018,3,16,11,15,185.0,277.5,4.1,8.25,413.5,469.61,384.63
2018,3,16,11,30,86.0,319.0,4.2,8.4,384.0,406.01,330.3
2018,3,16,11,45,253.0,295.0,4.25,8.5,489.5,557.36,454.78
2018,3,16,12,0,420.0,271.0,4.3,8.6,595.0,690.73,560.73
2018,3,16,12,15,379.0,236.0,4.4,8.7,528.5,606.37,495.4
2018,3,16,12,30,338.0,201.0,4.5,8.8,462.0,522.09,430.04
2018,3,16,12,45,493.0,192.5,4.55,8.9,569.0,639.15,524.66
2018,3,16,13,0,648.0,184.0,4.6,9.0,676.0,741.27,604.59
2018,3,16,13,15,794.0,140.0,4.65,9.05,731.0,785.96,638.98
2018,3,16,13,30,940.0,96.0,4.7,9.1,786.0,817.95,663.57
2018,3,16,13,45,865.0,119.0,4.75,9.15,738.5,752.52,614.72
2018,3,16,14,0,790.0,142.0,4.8,9.2,691.0,686.19,562.43
2018,3,16,14,15,670.0,158.5,4.8,9.15,610.5,588.78,484.41
2018,3,16,14,30,550.0,175.0,4.8,9.1,530.0,499.17,411.35
2018,3,16,14,45,662.5,144.5,4.8,9.0,548.0,499.72,411.14
2018,3,16,15,0,775.0,114.0,4.8,8.9,566.0,488.87,399.7
2018,3,16,15,15,812.5,98.5,4.8,8.9,541.5,445.89,360.52
2018,3,16,15,30,850.0,83.0,4.8,8.9,517.0,397.45,315.13
2018,3,16,15,45,825.5,79.0,4.7,8.65,468.5,334.79,257.66
2018,3,16,16,0,801.0,75.0,4.6,8.4,420.0,273.89,201.04
2018,3,16,16,15,760.5,72.0,4.35,8.15,367.5,212.82,145.49
2018,3,16,16,30,720.0,69.0,4.1,7.9,315.0,156.05,96.77
2018,3,16,16,45,675.0,63.0,3.85,7.65,264.0,97.41,53.6
2018,3,16,17,0,630.0,57.0,3.6,7.4,213.0,47.21,31.11
2018,3,16,17,15,505.5,52.0,3.4,7.05,158.5,38.95,29.88
2018,3,16,17,30,381.0,47.0,3.2,6.7,104.0,37.23,27.81
2018,3,16,17,45,234.5,32.5,3.0,6.4,63.0,25.35,15.85
2018,3,16,18,0,88.0,18.0,2.8,6.1,22.0,14.23,0.0
2018,3,16,18,15,44.0,9.0,2.75,5.95,11.0,8.58,0.0
2018,3,16,18,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.65,5.7,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,17,6,15,5.0,6.0,1.35,5.15,6.0,0.0,0.0
2018,3,17,6,30,10.0,12.0,1.4,5.6,12.0,14.9,0.0
2018,3,17,6,45,120.0,29.0,1.4,6.0,44.5,94.94,65.54
2018,3,17,7,0,230.0,46.0,1.4,6.4,77.0,180.53,146.28
2018,3,17,7,15,414.0,52.0,1.5,6.65,137.5,294.79,246.4
2018,3,17,7,30,598.0,58.0,1.6,6.9,198.0,426.58,358.98
2018,3,17,7,45,658.0,62.0,1.65,7.1,250.5,496.95,418.44
2018,3,17,8,0,718.0,66.0,1.7,7.3,303.0,567.77,476.38
2018,3,17,8,15,753.5,70.0,1.7,7.45,354.0,628.44,523.17
2018,3,17,8,30,789.0,74.0,1.7,7.6,405.0,689.65,567.71
2018,3,17,8,45,813.5,77.5,1.7,7.75,453.5,741.81,604.22
2018,3,17,9,0,838.0,81.0,1.7,7.9,502.0,792.87,639.14
2018,3,17,9,15,621.5,132.0,1.7,8.05,459.0,700.13,568.04
2018,3,17,9,30,405.0,183.0,1.7,8.2,416.0,580.4,473.51
2018,3,17,9,45,283.0,197.0,1.65,8.4,365.0,480.54,393.72
2018,3,17,10,0,161.0,211.0,1.6,8.6,314.0,375.78,307.92
2018,3,17,10,15,115.5,196.5,1.6,8.7,272.0,318.42,261.13
2018,3,17,10,30,70.0,182.0,1.6,8.8,230.0,259.9,212.46
2018,3,17,10,45,35.0,141.5,1.6,8.95,165.5,173.01,140.53
2018,3,17,11,0,0.0,101.0,1.6,9.1,101.0,94.42,73.99
2018,3,17,11,15,0.0,92.5,1.65,9.25,92.5,86.33,67.25
2018,3,17,11,30,0.0,84.0,1.7,9.4,84.0,78.39,60.54
2018,3,17,11,45,0.0,79.5,1.75,9.5,79.5,74.19,56.98
2018,3,17,12,0,0.0,75.0,1.8,9.6,75.0,69.98,53.43
2018,3,17,12,15,86.0,185.0,1.85,9.6,251.5,267.45,218.54
2018,3,17,12,30,172.0,295.0,1.9,9.6,428.0,454.12,365.76
2018,3,17,12,45,241.0,322.0,2.0,9.65,507.0,543.75,434.21
2018,3,17,13,0,310.0,349.0,2.1,9.7,586.0,617.96,490.43
2018,3,17,13,15,256.0,340.5,2.15,9.65,533.5,552.3,439.92
2018,3,17,13,30,202.0,332.0,2.2,9.6,481.0,482.86,386.82
2018,3,17,13,45,207.0,310.0,2.3,9.6,458.5,453.85,365.56
2018,3,17,14,0,212.0,288.0,2.4,9.6,436.0,424.27,343.24
2018,3,17,14,15,108.0,218.0,2.35,9.55,293.5,279.01,226.88
2018,3,17,14,30,4.0,148.0,2.3,9.5,151.0,140.34,112.51
2018,3,17,14,45,5.5,152.5,2.3,9.45,156.0,144.87,116.81
2018,3,17,15,0,7.0,157.0,2.3,9.4,161.0,149.11,120.59
2018,3,17,15,15,38.5,159.0,2.3,9.4,179.0,163.83,133.01
2018,3,17,15,30,70.0,161.0,2.3,9.4,197.0,174.06,141.12
2018,3,17,15,45,87.5,153.0,2.15,9.2,194.0,166.52,134.2
2018,3,17,16,0,105.0,145.0,2.0,9.0,191.0,156.62,124.92
2018,3,17,16,15,261.0,122.0,1.9,8.7,217.0,157.15,118.53
2018,3,17,16,30,417.0,99.0,1.8,8.4,243.0,137.81,94.47
2018,3,17,16,45,515.5,79.5,1.65,8.1,228.5,100.42,61.94
2018,3,17,17,0,614.0,60.0,1.5,7.8,214.0,50.1,33.22
2018,3,17,17,15,536.0,52.5,1.5,7.35,164.0,39.27,30.18
2018,3,17,17,30,458.0,45.0,1.5,6.9,114.0,35.22,26.06
2018,3,17,17,45,325.0,34.0,1.5,6.4,73.5,27.62,18.01
2018,3,17,18,0,192.0,23.0,1.5,5.9,33.0,18.4,0.0
2018,3,17,18,15,96.0,11.5,1.5,5.75,16.5,10.96,0.0
2018,3,17,18,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,18,6,15,87.5,9.5,0.95,4.2,13.0,0.0,0.0
2018,3,18,6,30,175.0,19.0,1.0,4.5,26.0,79.23,0.0
2018,3,18,6,45,245.0,30.0,1.05,4.8,55.5,157.02,114.99
2018,3,18,7,0,315.0,41.0,1.1,5.1,85.0,215.39,175.9
2018,3,18,7,15,236.5,41.0,1.1,5.5,82.0,185.77,155.85
2018,3,18,7,30,158.0,41.0,1.1,5.9,79.0,151.16,128.12
2018,3,18,7,45,83.5,69.5,1.1,6.35,90.0,129.07,108.71
2018,3,18,8,0,9.0,98.0,1.1,6.8,101.0,101.24,82.95
2018,3,18,8,15,9.5,102.0,1.2,7.4,105.5,104.72,85.7
2018,3,18,8,30,10.0,106.0,1.3,8.0,110.0,108.6,88.63
2018,3,18,8,45,19.5,125.0,1.35,8.6,134.5,142.28,116.98
2018,3,18,9,0,29.0,144.0,1.4,9.2,159.0,170.59,140.27
2018,3,18,9,15,45.5,196.5,1.45,9.55,222.0,243.31,199.77
2018,3,18,9,30,62.0,249.0,1.5,9.9,285.0,317.61,258.69
2018,3,18,9,45,85.0,272.5,1.5,10.3,325.5,364.2,294.72
2018,3,18,10,0,108.0,296.0,1.5,10.7,366.0,411.29,330.59
2018,3,18,10,15,157.0,313.5,1.45,10.9,420.5,489.89,390.53
2018,3,18,10,30,206.0,331.0,1.4,11.1,475.0,554.92,438.64
2018,3,18,10,45,237.0,339.5,1.35,11.35,510.5,592.5,465.2
2018,3,18,11,0,268.0,348.0,1.3,11.6,546.0,643.19,500.75
2018,3,18,11,15,251.0,359.5,1.25,11.65,548.0,636.29,493.6
2018,3,18,11,30,234.0,371.0,1.2,11.7,550.0,615.18,477.13
2018,3,18,11,45,266.0,369.5,1.1,11.8,575.0,650.58,502.04
2018,3,18,12,0,298.0,368.0,1.0,11.9,600.0,671.17,515.68
2018,3,18,12,15,275.0,372.0,1.0,11.8,586.5,645.6,496.66
2018,3,18,12,30,252.0,376.0,1.0,11.7,573.0,619.59,477.8
2018,3,18,12,45,204.5,376.5,0.95,11.55,535.5,559.48,433.45
2018,3,18,13,0,157.0,377.0,0.9,11.4,498.0,511.22,397.39
2018,3,18,13,15,200.0,366.0,0.95,11.35,516.5,525.79,410.26
2018,3,18,13,30,243.0,355.0,1.0,11.3,535.0,536.96,419.87
2018,3,18,13,45,188.5,346.0,1.05,11.2,483.0,475.7,373.8
2018,3,18,14,0,134.0,337.0,1.1,11.1,431.0,418.34,330.5
2018,3,18,14,15,105.5,315.0,1.05,11.0,387.0,365.89,290.5
2018,3,18,14,30,77.0,293.0,1.0,10.9,343.0,320.84,255.69
2018,3,18,14,45,50.5,256.5,1.0,10.8,288.5,266.51,213.36
2018,3,18,15,0,24.0,220.0,1.0,10.7,234.0,214.99,172.68
2018,3,18,15,15,27.5,210.0,1.0,10.7,225.0,204.91,165.03
2018,3,18,15,30,31.0,200.0,1.0,10.7,216.0,193.76,156.2
2018,3,18,15,45,103.0,190.5,0.9,10.3,236.5,203.61,163.01
2018,3,18,16,0,175.0,181.0,0.8,9.9,257.0,204.72,161.16
2018,3,18,16,15,137.5,160.0,0.8,9.65,215.5,165.9,129.78
2018,3,18,16,30,100.0,139.0,0.8,9.4,174.0,131.84,103.0
2018,3,18,16,45,124.0,116.5,0.8,9.1,153.0,106.23,81.41
2018,3,18,17,0,148.0,94.0,0.8,8.8,132.0,78.11,60.85
2018,3,18,17,15,125.0,74.5,0.85,8.65,101.5,61.06,49.66
2018,3,18,17,30,102.0,55.0,0.9,8.5,71.0,45.89,35.44
2018,3,18,17,45,67.0,36.5,0.9,8.3,45.5,31.04,20.97
2018,3,18,18,0,32.0,18.0,0.9,8.1,20.0,15.85,0.0
2018,3,18,18,15,16.0,9.0,0.95,8.05,10.0,8.58,0.0
2018,3,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.75,3.3,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.8,2.95,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,19,6,15,102.0,10.0,1.9,3.5,14.5,40.06,0.0
2018,3,19,6,30,204.0,20.0,2.0,4.2,29.0,105.3,0.0
2018,3,19,6,45,236.5,33.5,2.1,4.95,57.5,157.99,118.79
2018,3,19,7,0,269.0,47.0,2.2,5.7,86.0,200.29,164.35
2018,3,19,7,15,308.5,63.5,2.3,6.3,125.5,253.98,213.91
2018,3,19,7,30,348.0,80.0,2.4,6.9,165.0,311.17,264.77
2018,3,19,7,45,516.5,78.0,2.45,7.5,237.0,432.74,368.26
2018,3,19,8,0,685.0,76.0,2.5,8.1,309.0,565.89,477.04
2018,3,19,8,15,716.5,81.0,2.7,8.7,358.5,623.5,521.93
2018,3,19,8,30,748.0,86.0,2.9,9.3,408.0,681.47,564.8
2018,3,19,8,45,628.0,126.0,3.1,9.85,417.0,662.22,547.55
2018,3,19,9,0,508.0,166.0,3.3,10.4,426.0,625.59,515.45
2018,3,19,9,15,533.0,173.0,3.25,10.75,466.5,669.28,547.65
2018,3,19,9,30,558.0,180.0,3.2,11.1,507.0,712.32,578.19
2018,3,19,9,45,579.0,186.5,3.15,11.4,545.0,750.18,604.38
2018,3,19,10,0,600.0,193.0,3.1,11.7,583.0,791.89,632.85
2018,3,19,10,15,567.5,217.5,3.0,12.0,600.0,791.65,628.91
2018,3,19,10,30,535.0,242.0,2.9,12.3,617.0,792.94,626.34
2018,3,19,10,45,547.5,247.5,2.75,12.55,643.0,812.63,638.28
2018,3,19,11,0,560.0,253.0,2.6,12.8,669.0,829.93,648.2
2018,3,19,11,15,508.0,279.5,2.55,13.1,663.0,805.98,627.62
2018,3,19,11,30,456.0,306.0,2.5,13.4,657.0,779.31,605.58
2018,3,19,11,45,380.5,337.5,2.5,13.7,632.5,723.35,562.56
2018,3,19,12,0,305.0,369.0,2.5,14.0,608.0,678.86,527.48
2018,3,19,12,15,267.0,375.5,2.35,14.25,585.0,642.13,498.67
2018,3,19,12,30,229.0,382.0,2.2,14.5,562.0,595.4,462.67
2018,3,19,12,45,313.0,356.0,2.1,14.75,599.0,640.93,497.54
2018,3,19,13,0,397.0,330.0,2.0,15.0,636.0,671.23,520.19
2018,3,19,13,15,316.0,343.0,1.85,15.1,583.5,602.86,467.48
2018,3,19,13,30,235.0,356.0,1.7,15.2,531.0,531.86,413.3
2018,3,19,13,45,251.0,341.0,1.6,15.35,523.0,521.71,406.06
2018,3,19,14,0,267.0,326.0,1.5,15.5,515.0,503.24,392.17
2018,3,19,14,15,275.0,310.5,1.4,15.25,498.0,477.31,373.01
2018,3,19,14,30,283.0,295.0,1.3,15.0,481.0,450.18,352.66
2018,3,19,14,45,321.5,268.5,1.15,14.75,468.5,428.2,335.85
2018,3,19,15,0,360.0,242.0,1.0,14.5,456.0,402.11,315.06
2018,3,19,15,15,297.0,234.0,1.0,14.5,402.0,344.21,269.62
2018,3,19,15,30,234.0,226.0,1.0,14.5,348.0,292.76,229.14
2018,3,19,15,45,291.0,194.0,0.75,14.15,331.5,265.81,205.28
2018,3,19,16,0,348.0,162.0,0.5,13.8,315.0,232.58,174.87
2018,3,19,16,15,348.5,141.0,0.55,13.45,279.0,190.71,139.31
2018,3,19,16,30,349.0,120.0,0.6,13.1,243.0,146.37,102.35
2018,3,19,16,45,447.0,91.0,0.65,12.75,222.5,105.07,66.91
2018,3,19,17,0,545.0,62.0,0.7,12.4,202.0,51.86,33.81
2018,3,19,17,15,471.0,53.5,0.8,11.9,155.0,39.66,30.02
2018,3,19,17,30,397.0,45.0,0.9,11.4,108.0,34.74,25.24
2018,3,19,17,45,279.5,34.0,1.05,10.95,70.0,27.18,17.59
2018,3,19,18,0,162.0,23.0,1.2,10.5,32.0,18.27,0.0
2018,3,19,18,15,81.0,11.5,1.25,10.25,16.0,10.96,0.0
2018,3,19,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,20,6,15,6.5,3.5,0.9,8.15,4.0,5.3,0.0
2018,3,20,6,30,13.0,7.0,1.1,8.2,8.0,12.1,0.0
2018,3,20,6,45,6.5,12.0,1.3,8.25,12.5,13.94,5.66
2018,3,20,7,0,0.0,17.0,1.5,8.3,17.0,15.75,7.88
2018,3,20,7,15,0.0,24.0,1.65,8.4,24.0,22.25,13.75
2018,3,20,7,30,0.0,31.0,1.8,8.5,31.0,28.76,19.56
2018,3,20,7,45,0.0,34.5,1.95,8.6,34.5,32.02,22.44
2018,3,20,8,0,0.0,38.0,2.1,8.7,38.0,35.28,25.25
2018,3,20,8,15,0.0,35.5,2.15,8.8,35.5,32.96,23.15
2018,3,20,8,30,0.0,33.0,2.2,8.9,33.0,30.64,21.05
2018,3,20,8,45,0.0,37.5,2.25,9.05,37.5,34.84,24.58
2018,3,20,9,0,0.0,42.0,2.3,9.2,42.0,39.04,28.09
2018,3,20,9,15,0.0,75.5,2.45,9.25,75.5,70.31,54.71
2018,3,20,9,30,0.0,109.0,2.6,9.3,109.0,102.38,81.62
2018,3,20,9,45,0.0,123.0,2.75,9.35,123.0,116.02,92.81
2018,3,20,10,0,0.0,137.0,2.9,9.4,137.0,129.67,103.96
2018,3,20,10,15,1.0,136.0,3.05,9.45,136.5,129.44,103.58
2018,3,20,10,30,2.0,135.0,3.2,9.5,136.0,129.28,103.32
2018,3,20,10,45,1.5,132.0,3.35,9.55,133.0,125.79,100.24
2018,3,20,11,0,1.0,129.0,3.5,9.6,130.0,122.34,97.23
2018,3,20,11,15,0.5,128.5,3.6,9.65,129.0,121.32,96.25
2018,3,20,11,30,0.0,128.0,3.7,9.7,128.0,120.31,95.31
2018,3,20,11,45,0.0,129.0,3.8,9.75,129.0,121.22,95.99
2018,3,20,12,0,0.0,130.0,3.9,9.8,130.0,122.12,96.69
2018,3,20,12,15,0.0,109.0,4.0,9.8,109.0,102.04,80.04
2018,3,20,12,30,0.0,88.0,4.1,9.8,88.0,82.16,63.51
2018,3,20,12,45,0.0,83.0,4.15,9.85,83.0,77.48,59.62
2018,3,20,13,0,0.0,78.0,4.2,9.9,78.0,72.79,55.72
2018,3,20,13,15,0.0,71.5,4.0,9.9,71.5,66.7,50.66
2018,3,20,13,30,0.0,65.0,3.8,9.9,65.0,60.61,45.61
2018,3,20,13,45,0.0,66.5,3.6,9.9,66.5,62.0,46.83
2018,3,20,14,0,0.0,68.0,3.4,9.9,68.0,63.39,48.07
2018,3,20,14,15,0.0,70.5,3.3,9.9,70.5,65.71,50.11
2018,3,20,14,30,0.0,73.0,3.2,9.9,73.0,68.03,52.17
2018,3,20,14,45,0.0,74.5,3.1,9.95,74.5,69.41,53.45
2018,3,20,15,0,0.0,76.0,3.0,10.0,76.0,70.79,54.74
2018,3,20,15,15,0.0,77.5,3.0,10.0,77.5,72.18,56.07
2018,3,20,15,30,0.0,79.0,3.0,10.0,79.0,73.57,57.42
2018,3,20,15,45,0.0,76.0,2.85,9.9,76.0,70.75,55.23
2018,3,20,16,0,0.0,73.0,2.7,9.8,73.0,67.94,53.02
2018,3,20,16,15,0.0,73.5,2.7,9.7,73.5,68.4,53.61
2018,3,20,16,30,0.0,74.0,2.7,9.6,74.0,68.63,53.97
2018,3,20,16,45,0.0,72.5,2.7,9.55,72.5,66.77,52.45
2018,3,20,17,0,0.0,71.0,2.7,9.5,71.0,64.43,50.37
2018,3,20,17,15,0.0,57.5,2.75,9.4,57.5,52.31,41.71
2018,3,20,17,30,0.0,44.0,2.8,9.3,44.0,40.2,30.33
2018,3,20,17,45,0.0,29.5,2.85,9.2,29.5,27.2,17.84
2018,3,20,18,0,0.0,15.0,2.9,9.1,15.0,13.92,0.07
2018,3,20,18,15,0.0,7.5,3.0,9.1,7.5,7.15,0.0
2018,3,20,18,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.6,9.75,1.5,1.43,0.0
2018,3,21,6,30,0.0,3.0,1.6,10.0,3.0,2.77,0.0
2018,3,21,6,45,0.0,4.5,1.6,10.25,4.5,4.16,0.0
2018,3,21,7,0,0.0,6.0,1.6,10.5,6.0,5.55,0.0
2018,3,21,7,15,0.0,7.5,1.65,10.7,7.5,6.94,0.36
2018,3,21,7,30,0.0,9.0,1.7,10.9,9.0,8.33,1.6
2018,3,21,7,45,0.0,13.0,1.8,11.15,13.0,12.04,4.84
2018,3,21,8,0,0.0,17.0,1.9,11.4,17.0,15.76,8.05
2018,3,21,8,15,0.0,18.0,1.95,11.6,18.0,16.7,8.82
2018,3,21,8,30,0.0,19.0,2.0,11.8,19.0,17.63,9.57
2018,3,21,8,45,0.0,27.5,2.0,12.0,27.5,25.54,16.3
2018,3,21,9,0,0.0,36.0,2.0,12.2,36.0,33.46,22.97
2018,3,21,9,15,0.0,56.5,2.1,12.45,56.5,52.57,39.05
2018,3,21,9,30,0.0,77.0,2.2,12.7,77.0,71.73,54.97
2018,3,21,9,45,0.0,86.0,2.3,12.95,86.0,80.16,61.78
2018,3,21,10,0,0.0,95.0,2.4,13.2,95.0,88.63,68.6
2018,3,21,10,15,0.5,112.5,2.6,13.5,113.0,105.99,82.73
2018,3,21,10,30,1.0,130.0,2.8,13.8,131.0,123.43,96.79
2018,3,21,10,45,3.0,156.5,2.95,14.1,159.0,151.17,119.18
2018,3,21,11,0,5.0,183.0,3.1,14.4,187.0,179.02,141.42
2018,3,21,11,15,7.0,197.5,3.25,14.5,203.0,194.98,154.1
2018,3,21,11,30,9.0,212.0,3.4,14.6,219.0,210.86,166.69
2018,3,21,11,45,13.5,239.0,3.5,14.7,249.5,241.36,190.94
2018,3,21,12,0,18.0,266.0,3.6,14.8,280.0,271.66,214.82
2018,3,21,12,15,16.5,263.0,3.6,14.8,276.0,266.38,210.48
2018,3,21,12,30,15.0,260.0,3.6,14.8,272.0,261.15,206.31
2018,3,21,12,45,14.0,254.5,3.55,14.75,265.5,253.95,200.66
2018,3,21,13,0,13.0,249.0,3.5,14.7,259.0,246.8,195.09
2018,3,21,13,15,16.0,258.0,3.5,14.7,270.0,256.92,203.31
2018,3,21,13,30,19.0,267.0,3.5,14.7,281.0,266.65,211.2
2018,3,21,13,45,21.5,262.0,3.5,14.65,277.5,262.21,207.98
2018,3,21,14,0,24.0,257.0,3.5,14.6,274.0,257.51,204.6
2018,3,21,14,15,30.0,257.5,3.5,14.6,278.0,262.76,209.13
2018,3,21,14,30,36.0,258.0,3.5,14.6,282.0,263.59,210.12
2018,3,21,14,45,52.5,258.5,3.55,14.6,291.0,269.21,215.05
2018,3,21,15,0,69.0,259.0,3.6,14.6,300.0,272.69,218.07
2018,3,21,15,15,78.0,240.0,3.6,14.6,283.5,253.38,202.63
2018,3,21,15,30,87.0,221.0,3.6,14.6,267.0,233.16,186.19
2018,3,21,15,45,67.5,198.0,3.6,14.25,231.5,199.46,159.2
2018,3,21,16,0,48.0,175.0,3.6,13.9,196.0,168.32,134.29
2018,3,21,16,15,109.0,142.5,3.55,13.65,183.5,146.53,113.9
2018,3,21,16,30,170.0,110.0,3.5,13.4,171.0,116.44,85.91
2018,3,21,16,45,140.0,80.0,3.5,13.2,125.0,76.86,54.81
2018,3,21,17,0,110.0,50.0,3.5,13.0,79.0,41.97,29.25
2018,3,21,17,15,70.5,36.5,3.5,12.85,53.5,29.72,21.01
2018,3,21,17,30,31.0,23.0,3.5,12.7,28.0,20.84,12.83
2018,3,21,17,45,21.0,16.0,3.55,12.55,19.0,14.67,6.94
2018,3,21,18,0,11.0,9.0,3.6,12.4,10.0,8.38,0.0
2018,3,21,18,15,5.5,4.5,3.65,12.35,5.0,4.29,0.0
2018,3,21,18,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.8,11.05,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.5,10.95,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.65,10.95,2.0,1.91,0.0
2018,3,22,6,30,0.0,4.0,3.7,11.0,4.0,3.7,0.0
2018,3,22,6,45,0.0,6.5,3.75,11.05,6.5,6.01,0.0
2018,3,22,7,0,0.0,9.0,3.8,11.1,9.0,8.33,1.45
2018,3,22,7,15,1.0,17.0,3.85,11.15,17.5,16.28,8.42
2018,3,22,7,30,2.0,25.0,3.9,11.2,26.0,24.34,15.51
2018,3,22,7,45,1.0,31.0,3.9,11.25,31.5,29.39,19.9
2018,3,22,8,0,0.0,37.0,3.9,11.3,37.0,34.35,24.12
2018,3,22,8,15,0.0,38.5,4.0,11.35,38.5,35.75,25.25
2018,3,22,8,30,0.0,40.0,4.1,11.4,40.0,37.16,26.36
2018,3,22,8,45,25.5,69.0,4.15,11.4,82.5,87.17,69.91
2018,3,22,9,0,51.0,98.0,4.2,11.4,125.0,147.37,121.35
2018,3,22,9,15,147.0,174.0,4.3,11.3,260.5,315.91,263.07
2018,3,22,9,30,243.0,250.0,4.4,11.2,396.0,504.64,414.73
2018,3,22,9,45,205.5,252.5,4.5,11.1,381.5,462.78,379.71
2018,3,22,10,0,168.0,255.0,4.6,11.0,367.0,432.78,354.58
2018,3,22,10,15,194.5,272.5,4.65,10.95,407.5,477.97,390.55
2018,3,22,10,30,221.0,290.0,4.7,10.9,448.0,537.12,436.56
2018,3,22,10,45,426.5,252.0,4.75,10.8,570.0,704.82,571.04
2018,3,22,11,0,632.0,214.0,4.8,10.7,692.0,864.36,694.32
2018,3,22,11,15,507.0,268.0,4.85,10.75,656.5,795.02,637.7
2018,3,22,11,30,382.0,322.0,4.9,10.8,621.0,715.84,574.5
2018,3,22,11,45,443.0,299.5,4.95,10.85,650.0,754.48,605.41
2018,3,22,12,0,504.0,277.0,5.0,10.9,679.0,778.17,624.65
2018,3,22,12,15,592.5,247.5,5.05,10.95,720.0,818.93,657.17
2018,3,22,12,30,681.0,218.0,5.1,11.0,761.0,851.89,683.58
2018,3,22,12,45,809.0,159.0,5.15,11.1,798.0,877.85,702.99
2018,3,22,13,0,937.0,100.0,5.2,11.2,835.0,893.55,714.81
2018,3,22,13,15,935.5,98.5,5.25,11.2,820.0,859.35,690.19
2018,3,22,13,30,934.0,97.0,5.3,11.2,805.0,822.09,663.43
2018,3,22,13,45,931.5,95.5,5.35,11.25,783.0,781.18,633.61
2018,3,22,14,0,929.0,94.0,5.4,11.3,761.0,737.6,601.54
2018,3,22,14,15,921.5,92.5,5.45,11.2,731.0,688.32,562.73
2018,3,22,14,30,914.0,91.0,5.5,11.1,701.0,637.22,521.32
2018,3,22,14,45,903.5,89.0,5.5,11.0,664.0,582.41,475.69
2018,3,22,15,0,893.0,87.0,5.5,10.9,627.0,526.57,427.91
2018,3,22,15,15,876.5,84.5,5.5,10.9,583.5,466.87,375.49
2018,3,22,15,30,860.0,82.0,5.5,10.9,540.0,405.23,320.1
2018,3,22,15,45,840.0,79.5,5.5,10.4,493.0,344.57,264.78
2018,3,22,16,0,820.0,77.0,5.5,9.9,446.0,285.12,209.56
2018,3,22,16,15,793.0,73.5,5.4,9.55,396.5,224.84,154.14
2018,3,22,16,30,766.0,70.0,5.3,9.2,347.0,167.21,103.77
2018,3,22,16,45,722.0,65.0,5.2,8.8,294.0,109.83,61.25
2018,3,22,17,0,678.0,60.0,5.1,8.4,241.0,53.81,33.27
2018,3,22,17,15,606.5,53.5,4.9,8.0,189.0,39.41,30.28
2018,3,22,17,30,535.0,47.0,4.7,7.6,137.0,36.23,27.04
2018,3,22,17,45,406.5,37.5,4.55,7.15,92.0,30.12,20.76
2018,3,22,18,0,278.0,28.0,4.4,6.7,47.0,23.86,8.24
2018,3,22,18,15,146.0,15.5,4.3,6.5,24.5,14.77,0.0
2018,3,22,18,30,14.0,3.0,4.2,6.3,2.0,0.0,0.0
2018,3,22,18,45,7.0,1.5,4.1,6.1,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.0,5.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.65,5.55,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.4,5.25,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.3,5.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.75,4.45,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.65,4.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.55,4.15,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.45,4.05,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.25,3.75,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.15,3.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.05,3.35,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.95,3.35,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.9,3.45,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.85,3.55,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,23,5,45,5.5,1.0,1.65,4.4,1.0,0.0,0.0
2018,3,23,6,0,11.0,2.0,1.6,4.6,2.0,0.0,0.0
2018,3,23,6,15,129.5,15.0,1.65,5.3,23.0,54.42,0.0
2018,3,23,6,30,248.0,28.0,1.7,6.0,44.0,136.27,63.49
2018,3,23,6,45,377.0,37.5,1.7,6.7,87.5,223.88,176.45
2018,3,23,7,0,506.0,47.0,1.7,7.4,131.0,317.61,261.08
2018,3,23,7,15,584.0,53.0,1.75,7.8,183.0,393.11,328.39
2018,3,23,7,30,662.0,59.0,1.8,8.2,235.0,475.2,398.49
2018,3,23,7,45,712.0,63.5,1.85,8.6,289.0,540.63,452.62
2018,3,23,8,0,762.0,68.0,1.9,9.0,343.0,612.42,509.43
2018,3,23,8,15,794.5,72.0,1.95,9.25,395.5,673.15,554.28
2018,3,23,8,30,827.0,76.0,2.0,9.5,448.0,734.03,597.77
2018,3,23,8,45,849.5,78.5,2.05,9.75,496.5,784.88,632.8
2018,3,23,9,0,872.0,81.0,2.1,10.0,545.0,834.33,666.24
2018,3,23,9,15,889.0,83.0,2.2,10.2,589.5,869.61,689.64
2018,3,23,9,30,906.0,85.0,2.3,10.4,634.0,909.44,716.23
2018,3,23,9,45,879.0,98.0,2.4,10.6,657.5,919.71,721.83
2018,3,23,10,0,852.0,111.0,2.5,10.8,681.0,933.23,730.14
2018,3,23,10,15,876.0,110.0,2.65,11.0,719.0,966.11,752.52
2018,3,23,10,30,900.0,109.0,2.8,11.2,757.0,987.77,766.89
2018,3,23,10,45,930.0,101.5,2.95,11.35,790.5,1012.91,783.97
2018,3,23,11,0,960.0,94.0,3.1,11.5,824.0,1034.6,798.71
2018,3,23,11,15,963.0,95.0,3.2,11.6,840.0,1036.14,799.43
2018,3,23,11,30,966.0,96.0,3.3,11.7,856.0,1033.71,797.76
2018,3,23,11,45,967.5,96.5,3.45,11.8,864.5,1025.33,792.56
2018,3,23,12,0,969.0,97.0,3.6,11.9,873.0,1013.02,784.75
2018,3,23,12,15,969.0,97.0,3.7,11.9,873.0,994.93,772.9
2018,3,23,12,30,969.0,97.0,3.8,11.9,873.0,973.08,758.49
2018,3,23,12,45,967.0,96.0,3.9,11.9,864.0,944.79,739.52
2018,3,23,13,0,965.0,95.0,4.0,11.9,855.0,913.07,718.07
2018,3,23,13,15,960.5,94.5,4.05,11.85,838.5,876.57,692.92
2018,3,23,13,30,956.0,94.0,4.1,11.8,822.0,837.11,665.46
2018,3,23,13,45,949.5,93.0,4.15,11.7,797.5,792.9,634.37
2018,3,23,14,0,943.0,92.0,4.2,11.6,773.0,746.28,601.33
2018,3,23,14,15,934.0,90.5,4.2,11.5,741.5,695.38,562.19
2018,3,23,14,30,925.0,89.0,4.2,11.4,710.0,642.77,520.35
2018,3,23,14,45,913.0,87.0,4.25,11.25,671.5,586.57,474.79
2018,3,23,15,0,901.0,85.0,4.3,11.1,633.0,529.48,427.04
2018,3,23,15,15,884.5,83.0,4.3,11.1,589.5,469.8,375.33
2018,3,23,15,30,868.0,81.0,4.3,11.1,546.0,410.25,322.21
2018,3,23,15,45,844.0,78.5,4.25,10.7,497.0,345.66,264.19
2018,3,23,16,0,820.0,76.0,4.2,10.3,448.0,284.9,208.38
2018,3,23,16,15,785.0,72.5,4.0,10.05,395.5,222.97,152.19
2018,3,23,16,30,750.0,69.0,3.8,9.8,343.0,164.67,101.85
2018,3,23,16,45,700.0,65.5,3.65,9.5,290.0,109.1,61.09
2018,3,23,17,0,650.0,62.0,3.5,9.2,237.0,55.53,34.51
2018,3,23,17,15,424.5,52.5,3.25,8.75,157.0,38.02,28.96
2018,3,23,17,30,199.0,43.0,3.0,8.3,77.0,32.16,23.36
2018,3,23,17,45,105.5,27.5,2.75,7.8,45.0,22.89,14.48
2018,3,23,18,0,12.0,12.0,2.5,7.3,13.0,11.28,1.56
2018,3,23,18,15,12.0,7.0,2.45,7.15,7.5,6.67,0.0
2018,3,23,18,30,12.0,2.0,2.4,7.0,2.0,0.0,0.0
2018,3,23,18,45,6.0,1.0,2.4,6.8,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.25,6.15,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,24,5,45,4.5,1.0,1.55,5.4,1.0,0.0,0.0
2018,3,24,6,0,9.0,2.0,1.5,5.4,2.0,0.0,0.0
2018,3,24,6,15,31.5,7.5,1.6,5.9,9.5,17.0,0.0
2018,3,24,6,30,54.0,13.0,1.7,6.4,17.0,39.06,18.18
2018,3,24,6,45,27.0,18.5,1.85,6.85,20.5,32.19,21.47
2018,3,24,7,0,0.0,24.0,2.0,7.3,24.0,22.26,13.66
2018,3,24,7,15,0.0,28.5,2.05,7.5,28.5,26.44,17.53
2018,3,24,7,30,0.0,33.0,2.1,7.7,33.0,30.62,21.29
2018,3,24,7,45,12.5,54.0,2.2,7.9,58.5,60.18,47.43
2018,3,24,8,0,25.0,75.0,2.3,8.1,84.0,91.11,74.48
2018,3,24,8,15,86.5,126.5,2.4,8.3,164.5,203.16,171.3
2018,3,24,8,30,148.0,178.0,2.5,8.5,245.0,312.98,263.0
2018,3,24,8,45,275.5,188.5,2.55,8.7,330.5,442.74,369.87
2018,3,24,9,0,403.0,199.0,2.6,8.9,416.0,581.92,479.9
2018,3,24,9,15,502.0,176.0,2.75,9.1,468.0,651.99,534.67
2018,3,24,9,30,601.0,153.0,2.9,9.3,520.0,732.33,595.7
2018,3,24,9,45,561.0,171.5,3.0,9.5,530.5,729.37,591.4
2018,3,24,10,0,521.0,190.0,3.1,9.7,541.0,715.89,579.35
2018,3,24,10,15,681.0,161.5,3.25,9.8,642.0,847.79,677.57
2018,3,24,10,30,841.0,133.0,3.4,9.9,743.0,968.92,763.17
2018,3,24,10,45,904.0,113.5,3.55,10.0,788.0,1003.22,786.09
2018,3,24,11,0,967.0,94.0,3.7,10.1,833.0,1043.16,813.71
2018,3,24,11,15,971.0,94.0,3.8,10.15,849.5,1044.46,814.13
2018,3,24,11,30,975.0,94.0,3.9,10.2,866.0,1041.77,812.27
2018,3,24,11,45,977.5,94.0,4.05,10.2,874.5,1033.65,807.28
2018,3,24,12,0,980.0,94.0,4.2,10.2,883.0,1021.55,799.67
2018,3,24,12,15,979.5,95.0,4.3,10.2,883.5,1003.84,788.22
2018,3,24,12,30,979.0,96.0,4.4,10.2,884.0,982.34,774.12
2018,3,24,12,45,901.5,121.5,4.5,10.15,841.5,915.65,727.51
2018,3,24,13,0,824.0,147.0,4.6,10.1,799.0,854.46,684.4
2018,3,24,13,15,541.5,228.0,4.65,10.0,653.0,677.92,549.5
2018,3,24,13,30,259.0,309.0,4.7,9.9,507.0,510.22,414.05
2018,3,24,13,45,218.0,321.5,4.75,9.85,484.5,473.18,384.66
2018,3,24,14,0,177.0,334.0,4.8,9.8,462.0,444.38,361.09
2018,3,24,14,15,472.5,238.5,4.8,9.65,561.5,540.56,442.77
2018,3,24,14,30,768.0,143.0,4.8,9.5,661.0,602.12,493.56
2018,3,24,14,45,843.0,113.0,4.8,9.35,653.0,573.86,469.53
2018,3,24,15,0,918.0,83.0,4.8,9.2,645.0,536.83,437.22
2018,3,24,15,15,851.0,94.5,4.8,9.2,587.0,465.09,375.35
2018,3,24,15,30,784.0,106.0,4.8,9.2,529.0,400.04,318.03
2018,3,24,15,45,787.0,95.0,4.65,8.85,487.0,343.11,265.62
2018,3,24,16,0,790.0,84.0,4.5,8.5,445.0,284.93,211.01
2018,3,24,16,15,779.5,76.5,4.35,8.25,398.5,226.1,156.26
2018,3,24,16,30,769.0,69.0,4.2,8.0,352.0,168.0,104.58
2018,3,24,16,45,719.5,64.5,4.0,7.75,297.5,110.35,61.67
2018,3,24,17,0,670.0,60.0,3.8,7.5,243.0,54.81,33.37
2018,3,24,17,15,591.0,54.5,3.6,7.1,190.5,39.91,30.9
2018,3,24,17,30,512.0,49.0,3.4,6.7,138.0,37.65,28.52
2018,3,24,17,45,332.0,39.5,3.15,6.3,89.5,31.58,22.32
2018,3,24,18,0,152.0,30.0,2.9,5.9,41.0,23.77,10.73
2018,3,24,18,15,82.0,16.0,2.85,5.8,21.5,15.25,0.0
2018,3,24,18,30,12.0,2.0,2.8,5.7,2.0,0.0,0.0
2018,3,24,18,45,6.0,1.0,2.7,5.6,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.45,5.2,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.25,4.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.1,4.05,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.1,3.75,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.05,3.65,0.0,0.0,0.0
