Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,1,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.85,3.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,25,5,45,5.0,1.0,1.8,4.05,1.0,0.0,0.0
2018,3,25,6,0,10.0,2.0,1.8,4.2,2.0,0.0,0.0
2018,3,25,6,15,118.5,17.0,1.85,4.85,25.5,53.59,0.0
2018,3,25,6,30,227.0,32.0,1.9,5.5,49.0,140.54,88.03
2018,3,25,6,45,351.5,42.0,2.0,6.1,92.5,219.77,176.07
2018,3,25,7,0,476.0,52.0,2.1,6.7,136.0,311.63,258.68
2018,3,25,7,15,553.5,59.0,2.2,6.95,188.0,387.2,326.27
2018,3,25,7,30,631.0,66.0,2.3,7.2,240.0,469.27,396.96
2018,3,25,7,45,682.0,71.0,2.35,7.5,294.0,538.11,454.19
2018,3,25,8,0,733.0,76.0,2.4,7.8,348.0,609.8,511.56
2018,3,25,8,15,767.0,79.5,2.45,8.05,400.0,666.48,554.16
2018,3,25,8,30,801.0,83.0,2.5,8.3,452.0,726.96,598.05
2018,3,25,8,45,825.5,86.0,2.55,8.55,501.0,779.11,634.63
2018,3,25,9,0,850.0,89.0,2.6,8.8,550.0,830.05,669.7
2018,3,25,9,15,871.5,90.0,2.65,9.0,595.0,874.43,699.58
2018,3,25,9,30,893.0,91.0,2.7,9.2,640.0,909.26,722.32
2018,3,25,9,45,911.0,90.5,2.75,9.4,680.0,944.05,744.98
2018,3,25,10,0,929.0,90.0,2.8,9.6,720.0,976.08,765.57
2018,3,25,10,15,939.0,91.0,2.85,9.75,752.0,999.22,780.08
2018,3,25,10,30,949.0,92.0,2.9,9.9,784.0,1018.85,792.29
2018,3,25,10,45,946.5,96.5,2.95,10.0,805.5,1026.73,796.67
2018,3,25,11,0,944.0,101.0,3.0,10.1,827.0,1030.62,798.57
2018,3,25,11,15,959.0,96.5,3.05,10.2,847.0,1037.4,802.67
2018,3,25,11,30,974.0,92.0,3.1,10.3,867.0,1040.23,804.17
2018,3,25,11,45,861.0,136.0,3.15,10.4,826.0,977.99,760.77
2018,3,25,12,0,748.0,180.0,3.2,10.5,785.0,910.01,713.36
2018,3,25,12,15,594.0,239.5,3.25,10.55,720.0,814.41,643.77
2018,3,25,12,30,440.0,299.0,3.3,10.6,655.0,717.93,569.52
2018,3,25,12,45,528.5,268.5,3.35,10.65,692.0,748.81,595.35
2018,3,25,13,0,617.0,238.0,3.4,10.7,729.0,776.02,617.2
2018,3,25,13,15,728.0,188.0,3.4,10.7,756.0,792.37,631.62
2018,3,25,13,30,839.0,138.0,3.4,10.7,783.0,796.77,635.44
2018,3,25,13,45,899.5,112.0,3.4,10.7,784.5,777.24,621.73
2018,3,25,14,0,960.0,86.0,3.4,10.7,786.0,754.04,605.51
2018,3,25,14,15,822.5,130.5,3.35,10.65,712.5,665.52,536.37
2018,3,25,14,30,685.0,175.0,3.3,10.6,639.0,583.63,470.94
2018,3,25,14,45,500.0,217.5,3.3,10.55,546.5,481.92,389.34
2018,3,25,15,0,315.0,260.0,3.3,10.5,454.0,397.0,320.49
2018,3,25,15,15,341.5,235.0,3.3,10.5,432.0,365.29,294.18
2018,3,25,15,30,368.0,210.0,3.3,10.5,410.0,330.53,264.13
2018,3,25,15,45,295.0,183.5,3.2,10.3,334.5,259.0,205.23
2018,3,25,16,0,222.0,157.0,3.1,10.1,259.0,196.27,153.76
2018,3,25,16,15,177.5,145.0,2.95,9.8,220.5,162.99,126.48
2018,3,25,16,30,133.0,133.0,2.8,9.5,182.0,132.88,102.72
2018,3,25,16,45,146.0,118.0,2.7,9.25,164.5,110.53,84.17
2018,3,25,17,0,159.0,103.0,2.6,9.0,147.0,86.46,67.22
2018,3,25,17,15,138.0,78.5,2.6,8.45,111.0,61.22,50.04
2018,3,25,17,30,117.0,54.0,2.6,7.9,75.0,43.28,33.48
2018,3,25,17,45,189.5,40.0,2.55,7.35,60.5,30.74,21.56
2018,3,25,18,0,262.0,26.0,2.5,6.8,46.0,21.19,9.69
2018,3,25,18,15,141.0,14.5,2.55,6.6,24.0,13.82,0.0
2018,3,25,18,30,20.0,3.0,2.6,6.4,2.0,0.0,0.0
2018,3,25,18,45,10.0,1.5,2.6,6.2,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.5,3.45,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.5,2.75,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.5,2.4,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.5,2.25,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.5,2.25,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,3,26,5,45,15.5,2.0,2.5,2.75,1.5,0.0,0.0
2018,3,26,6,0,31.0,4.0,2.5,3.0,3.0,0.0,0.0
2018,3,26,6,15,207.5,16.0,2.65,3.7,31.0,81.32,0.0
2018,3,26,6,30,384.0,28.0,2.8,4.4,59.0,195.74,132.76
2018,3,26,6,45,496.5,35.0,2.9,5.1,106.0,276.1,223.34
2018,3,26,7,0,609.0,42.0,3.0,5.8,153.0,362.34,302.75
2018,3,26,7,15,672.5,47.5,3.15,6.45,206.5,435.73,369.07
2018,3,26,7,30,736.0,53.0,3.3,7.1,260.0,513.96,436.64
2018,3,26,7,45,776.0,56.5,3.45,7.75,313.5,579.12,490.93
2018,3,26,8,0,816.0,60.0,3.6,8.4,367.0,645.86,543.61
2018,3,26,8,15,843.0,63.0,3.65,8.95,419.0,697.88,581.5
2018,3,26,8,30,870.0,66.0,3.7,9.5,471.0,754.94,622.3
2018,3,26,8,45,889.0,69.0,3.8,10.0,520.0,804.84,657.04
2018,3,26,9,0,908.0,72.0,3.9,10.5,569.0,853.05,689.94
2018,3,26,9,15,923.5,73.5,3.9,10.9,613.0,894.38,717.02
2018,3,26,9,30,939.0,75.0,3.9,11.3,657.0,933.19,741.97
2018,3,26,9,45,949.5,76.0,3.9,11.7,694.5,964.04,760.98
2018,3,26,10,0,960.0,77.0,3.9,12.1,732.0,991.64,777.62
2018,3,26,10,15,967.0,78.5,3.85,12.4,763.5,1013.06,789.85
2018,3,26,10,30,974.0,80.0,3.8,12.7,795.0,1030.77,799.55
2018,3,26,10,45,978.5,81.0,3.75,12.95,818.5,1041.63,804.75
2018,3,26,11,0,983.0,82.0,3.7,13.2,842.0,1048.53,807.39
2018,3,26,11,15,987.0,82.0,3.7,13.4,858.5,1049.79,806.87
2018,3,26,11,30,991.0,82.0,3.7,13.6,875.0,1047.0,803.8
2018,3,26,11,45,992.5,82.0,3.65,13.8,882.5,1037.76,796.12
2018,3,26,12,0,994.0,82.0,3.6,14.0,890.0,1024.52,785.91
2018,3,26,12,15,991.0,83.5,3.55,14.1,889.0,1004.81,771.72
2018,3,26,12,30,988.0,85.0,3.5,14.2,888.0,981.35,755.12
2018,3,26,12,45,982.0,87.0,3.45,14.3,878.5,952.19,734.66
2018,3,26,13,0,976.0,89.0,3.4,14.4,869.0,919.71,711.96
2018,3,26,13,15,969.5,89.0,3.4,14.4,851.0,881.63,685.87
2018,3,26,13,30,963.0,89.0,3.4,14.4,833.0,840.69,657.63
2018,3,26,13,45,954.5,89.5,3.4,14.45,808.0,796.14,626.46
2018,3,26,14,0,946.0,90.0,3.4,14.5,783.0,749.31,593.36
2018,3,26,14,15,936.0,89.0,3.35,14.45,751.0,697.99,554.73
2018,3,26,14,30,926.0,88.0,3.3,14.4,719.0,645.06,513.32
2018,3,26,14,45,912.5,86.5,3.3,14.35,680.0,588.36,468.06
2018,3,26,15,0,899.0,85.0,3.3,14.3,641.0,530.93,420.85
2018,3,26,15,15,882.5,83.0,3.3,14.3,597.0,471.26,370.34
2018,3,26,15,30,866.0,81.0,3.3,14.3,553.0,411.75,318.41
2018,3,26,15,45,843.0,78.5,3.15,14.0,504.5,347.38,261.54
2018,3,26,16,0,820.0,76.0,3.0,13.7,456.0,286.86,206.84
2018,3,26,16,15,787.5,72.5,2.85,13.2,404.0,225.36,152.06
2018,3,26,16,30,755.0,69.0,2.7,12.7,352.0,167.18,102.42
2018,3,26,16,45,710.0,64.5,2.55,12.25,299.0,110.7,60.9
2018,3,26,17,0,665.0,60.0,2.4,11.8,246.0,55.8,32.82
2018,3,26,17,15,558.0,56.0,2.45,11.1,189.5,40.79,31.22
2018,3,26,17,30,451.0,52.0,2.5,10.4,133.0,39.93,30.19
2018,3,26,17,45,342.5,40.0,2.5,9.7,90.0,31.68,22.22
2018,3,26,18,0,234.0,28.0,2.5,9.0,47.0,22.98,11.52
2018,3,26,18,15,126.5,15.5,2.55,8.8,24.5,14.77,0.0
2018,3,26,18,30,19.0,3.0,2.6,8.6,2.0,0.0,0.0
2018,3,26,18,45,9.5,1.5,2.65,8.4,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.55,5.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,27,5,45,22.5,3.0,2.4,6.3,2.5,0.0,0.0
2018,3,27,6,0,45.0,6.0,2.4,6.5,5.0,0.0,0.0
2018,3,27,6,15,195.5,17.5,2.45,7.3,32.0,79.49,0.0
2018,3,27,6,30,346.0,29.0,2.5,8.1,59.0,185.29,129.75
2018,3,27,6,45,456.5,37.5,2.6,8.9,105.5,263.0,210.75
2018,3,27,7,0,567.0,46.0,2.7,9.7,152.0,352.07,290.46
2018,3,27,7,15,631.5,51.5,2.75,10.2,204.0,420.03,351.02
2018,3,27,7,30,696.0,57.0,2.8,10.7,256.0,497.07,416.37
2018,3,27,7,45,737.0,62.0,2.85,11.2,309.5,562.96,470.11
2018,3,27,8,0,778.0,67.0,2.9,11.7,363.0,630.59,522.73
2018,3,27,8,15,750.5,82.5,2.95,12.2,400.5,662.01,544.26
2018,3,27,8,30,723.0,98.0,3.0,12.7,438.0,692.52,564.81
2018,3,27,8,45,785.5,92.0,3.05,13.15,496.0,758.09,611.3
2018,3,27,9,0,848.0,86.0,3.1,13.6,554.0,828.84,660.18
2018,3,27,9,15,875.0,85.5,3.05,13.95,601.0,868.89,685.47
2018,3,27,9,30,902.0,85.0,3.0,14.3,648.0,914.2,714.33
2018,3,27,9,45,911.5,87.0,3.0,14.7,685.0,944.34,732.34
2018,3,27,10,0,921.0,89.0,3.0,15.1,722.0,971.32,748.18
2018,3,27,10,15,929.5,90.0,2.95,15.4,753.0,992.83,760.09
2018,3,27,10,30,938.0,91.0,2.9,15.7,784.0,1010.81,769.65
2018,3,27,10,45,938.0,94.5,2.85,16.0,805.5,1019.74,773.16
2018,3,27,11,0,938.0,98.0,2.8,16.3,827.0,1024.76,774.25
2018,3,27,11,15,809.5,163.5,2.8,16.55,801.5,977.46,740.92
2018,3,27,11,30,681.0,229.0,2.8,16.8,776.0,922.69,702.85
2018,3,27,11,45,630.0,257.5,2.8,17.0,767.5,893.53,681.07
2018,3,27,12,0,579.0,286.0,2.8,17.2,759.0,860.55,656.12
2018,3,27,12,15,591.0,280.5,2.75,17.35,763.5,851.94,649.83
2018,3,27,12,30,603.0,275.0,2.7,17.5,768.0,840.49,641.38
2018,3,27,12,45,628.0,260.5,2.7,17.65,769.0,830.52,634.73
2018,3,27,13,0,653.0,246.0,2.7,17.8,770.0,815.22,624.34
2018,3,27,13,15,735.5,199.0,2.7,17.9,778.5,810.74,623.21
2018,3,27,13,30,818.0,152.0,2.7,18.0,787.0,796.03,613.57
2018,3,27,13,45,857.5,128.0,2.65,18.1,776.0,766.75,593.08
2018,3,27,14,0,897.0,104.0,2.6,18.2,765.0,730.05,567.37
2018,3,27,14,15,917.0,90.5,2.6,18.2,742.0,688.02,536.35
2018,3,27,14,30,937.0,77.0,2.6,18.2,719.0,641.74,501.24
2018,3,27,14,45,926.0,75.5,2.55,18.15,681.0,585.96,457.45
2018,3,27,15,0,915.0,74.0,2.5,18.1,643.0,529.18,411.6
2018,3,27,15,15,900.0,72.0,2.5,18.1,599.5,469.42,362.07
2018,3,27,15,30,885.0,70.0,2.5,18.1,556.0,409.64,310.93
2018,3,27,15,45,863.5,68.5,2.4,17.75,508.0,348.45,257.53
2018,3,27,16,0,842.0,67.0,2.3,17.4,460.0,288.53,204.17
2018,3,27,16,15,809.0,65.0,2.25,16.85,408.0,223.71,147.59
2018,3,27,16,30,776.0,63.0,2.2,16.3,356.0,165.51,98.6
2018,3,27,16,45,716.0,61.5,2.1,15.7,300.5,109.1,58.32
2018,3,27,17,0,656.0,60.0,2.0,15.1,245.0,56.15,32.39
2018,3,27,17,15,440.5,62.0,2.0,14.35,175.0,45.55,35.04
2018,3,27,17,30,225.0,64.0,2.0,13.6,105.0,50.85,39.46
2018,3,27,17,45,173.5,46.5,1.95,12.8,72.0,37.59,27.12
2018,3,27,18,0,122.0,29.0,1.9,12.0,39.0,23.91,12.59
2018,3,27,18,15,75.0,17.0,1.9,11.7,21.5,16.2,0.0
2018,3,27,18,30,28.0,5.0,1.9,11.4,4.0,0.0,0.0
2018,3,27,18,45,14.0,2.5,1.9,11.1,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,28,5,45,25.5,3.5,1.2,8.5,3.0,0.0,0.0
2018,3,28,6,0,51.0,7.0,1.2,8.6,6.0,0.0,0.0
2018,3,28,6,15,203.5,18.5,1.3,9.2,34.0,83.61,0.0
2018,3,28,6,30,356.0,30.0,1.4,9.8,62.0,191.45,137.32
2018,3,28,6,45,461.5,38.0,1.5,10.4,108.5,267.01,212.7
2018,3,28,7,0,567.0,46.0,1.6,11.0,155.0,353.62,289.18
2018,3,28,7,15,631.0,51.5,1.75,11.45,207.0,421.61,348.84
2018,3,28,7,30,695.0,57.0,1.9,11.9,259.0,498.44,413.12
2018,3,28,7,45,737.5,61.0,2.0,12.35,312.5,564.08,465.93
2018,3,28,8,0,780.0,65.0,2.1,12.8,366.0,631.59,517.61
2018,3,28,8,15,808.5,68.0,2.15,13.25,417.5,689.03,558.35
2018,3,28,8,30,837.0,71.0,2.2,13.7,469.0,746.25,597.88
2018,3,28,8,45,858.0,73.5,2.2,14.15,517.0,789.7,626.11
2018,3,28,9,0,879.0,76.0,2.2,14.6,565.0,837.87,657.24
2018,3,28,9,15,897.0,76.5,2.2,15.05,609.0,879.2,682.93
2018,3,28,9,30,915.0,77.0,2.2,15.5,653.0,918.27,706.72
2018,3,28,9,45,929.5,77.5,2.2,15.9,692.0,951.54,726.4
2018,3,28,10,0,944.0,78.0,2.2,16.3,731.0,981.81,743.94
2018,3,28,10,15,952.0,79.0,2.2,16.7,762.0,1003.22,755.49
2018,3,28,10,30,960.0,80.0,2.2,17.1,793.0,1021.01,764.76
2018,3,28,10,45,966.0,81.0,2.2,17.5,817.5,1033.1,770.37
2018,3,28,11,0,972.0,82.0,2.2,17.9,842.0,1041.28,773.6
2018,3,28,11,15,975.5,82.5,2.2,18.2,858.0,1042.49,772.74
2018,3,28,11,30,979.0,83.0,2.2,18.5,874.0,1039.69,769.51
2018,3,28,11,45,981.0,83.0,2.25,18.8,882.0,1030.89,763.17
2018,3,28,12,0,983.0,83.0,2.3,19.1,890.0,1018.12,754.43
2018,3,28,12,15,982.0,83.5,2.3,19.3,889.5,999.2,741.51
2018,3,28,12,30,981.0,84.0,2.3,19.5,889.0,976.52,726.27
2018,3,28,12,45,978.5,84.0,2.35,19.7,880.0,948.35,707.97
2018,3,28,13,0,976.0,84.0,2.4,19.9,871.0,916.73,687.36
2018,3,28,13,15,971.5,83.5,2.4,19.95,854.0,879.69,662.94
2018,3,28,13,30,967.0,83.0,2.4,20.0,837.0,839.67,636.37
2018,3,28,13,45,961.5,82.0,2.4,20.1,812.5,795.61,606.7
2018,3,28,14,0,956.0,81.0,2.4,20.2,788.0,749.06,575.02
2018,3,28,14,15,947.5,79.5,2.35,20.2,756.0,697.79,538.18
2018,3,28,14,30,939.0,78.0,2.3,20.2,724.0,644.75,498.09
2018,3,28,14,45,928.0,77.0,2.3,20.15,686.5,589.31,455.37
2018,3,28,15,0,917.0,76.0,2.3,20.1,649.0,532.85,410.49
2018,3,28,15,15,902.0,74.0,2.3,20.1,605.0,472.93,361.41
2018,3,28,15,30,887.0,72.0,2.3,20.1,561.0,412.99,310.71
2018,3,28,15,45,867.0,69.5,2.25,19.65,513.0,351.21,257.56
2018,3,28,16,0,847.0,67.0,2.2,19.2,465.0,290.56,204.18
2018,3,28,16,15,820.0,63.5,2.1,18.6,413.5,225.3,147.41
2018,3,28,16,30,793.0,60.0,2.0,18.0,362.0,165.99,97.54
2018,3,28,16,45,730.5,59.0,1.9,17.4,305.5,108.71,56.87
2018,3,28,17,0,668.0,58.0,1.8,16.8,249.0,59.01,34.0
2018,3,28,17,15,581.0,53.5,1.8,15.95,195.0,38.43,28.52
2018,3,28,17,30,494.0,49.0,1.8,15.1,141.0,36.91,27.01
2018,3,28,17,45,383.0,40.0,1.75,14.3,97.5,31.36,21.62
2018,3,28,18,0,272.0,31.0,1.7,13.5,54.0,25.64,14.29
2018,3,28,18,15,155.0,18.0,1.7,13.15,29.0,17.16,0.0
2018,3,28,18,30,38.0,5.0,1.7,12.8,4.0,0.0,0.0
2018,3,28,18,45,19.0,2.5,1.7,12.45,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,29,5,45,23.0,3.0,1.15,10.4,3.0,0.0,0.0
2018,3,29,6,0,46.0,6.0,1.2,10.5,6.0,18.27,0.0
2018,3,29,6,15,168.0,19.0,1.25,11.1,33.0,86.62,0.0
2018,3,29,6,30,290.0,32.0,1.3,11.7,60.0,169.05,123.11
2018,3,29,6,45,369.5,43.0,1.4,12.3,101.5,233.34,185.44
2018,3,29,7,0,449.0,54.0,1.5,12.9,143.0,306.12,249.62
2018,3,29,7,15,573.5,56.5,1.6,13.35,204.5,401.23,330.17
2018,3,29,7,30,698.0,59.0,1.7,13.8,266.0,504.5,414.48
2018,3,29,7,45,745.5,62.0,1.75,14.25,320.5,572.43,467.9
2018,3,29,8,0,793.0,65.0,1.8,14.7,375.0,642.61,520.36
2018,3,29,8,15,821.0,69.0,1.85,15.2,427.5,701.49,561.27
2018,3,29,8,30,849.0,73.0,1.9,15.7,480.0,760.07,600.9
2018,3,29,8,45,869.5,75.5,1.9,16.15,528.5,803.51,628.46
2018,3,29,9,0,890.0,78.0,1.9,16.6,577.0,851.6,658.85
2018,3,29,9,15,907.0,79.5,1.9,17.05,621.5,893.55,684.36
2018,3,29,9,30,924.0,81.0,1.9,17.5,666.0,933.12,707.92
2018,3,29,9,45,937.5,81.0,1.85,18.0,704.5,965.0,725.28
2018,3,29,10,0,951.0,81.0,1.8,18.5,743.0,993.81,740.45
2018,3,29,10,15,959.0,82.5,1.8,18.9,774.5,1015.81,752.06
2018,3,29,10,30,967.0,84.0,1.8,19.3,806.0,1034.15,761.38
2018,3,29,10,45,972.0,85.0,1.85,19.7,830.0,1045.19,766.83
2018,3,29,11,0,977.0,86.0,1.9,20.1,854.0,1052.3,769.97
2018,3,29,11,15,980.0,87.0,1.9,20.4,870.0,1053.46,769.08
2018,3,29,11,30,983.0,88.0,1.9,20.7,886.0,1050.58,765.84
2018,3,29,11,45,942.0,110.0,1.9,21.0,880.5,1024.42,747.91
2018,3,29,12,0,901.0,132.0,1.9,21.3,875.0,994.45,727.86
2018,3,29,12,15,887.0,138.5,1.9,21.5,870.0,970.49,712.07
2018,3,29,12,30,873.0,145.0,1.9,21.7,865.0,950.58,698.9
2018,3,29,12,45,916.5,121.5,1.9,21.85,870.5,934.04,688.1
2018,3,29,13,0,960.0,98.0,1.9,22.0,876.0,918.79,678.2
2018,3,29,13,15,912.5,117.0,1.95,22.05,845.0,866.73,644.66
2018,3,29,13,30,865.0,136.0,2.0,22.1,814.0,818.05,613.25
2018,3,29,13,45,818.0,150.0,2.0,22.15,775.5,760.76,574.85
2018,3,29,14,0,771.0,164.0,2.0,22.2,737.0,705.1,534.94
2018,3,29,14,15,800.0,143.5,2.05,22.05,716.5,666.03,508.02
2018,3,29,14,30,829.0,123.0,2.1,21.9,696.0,623.04,477.06
2018,3,29,14,45,828.5,114.0,2.15,21.8,660.5,570.08,437.21
2018,3,29,15,0,828.0,105.0,2.2,21.7,625.0,515.43,394.7
2018,3,29,15,15,846.5,92.5,2.2,21.7,592.5,464.45,352.91
2018,3,29,15,30,865.0,80.0,2.2,21.7,560.0,412.53,308.54
2018,3,29,15,45,863.0,74.0,2.2,21.05,517.5,354.66,258.86
2018,3,29,16,0,861.0,68.0,2.2,20.4,475.0,295.91,207.05
2018,3,29,16,15,833.0,65.0,2.1,19.7,423.0,229.98,150.05
2018,3,29,16,30,805.0,62.0,2.0,19.0,371.0,170.14,100.0
2018,3,29,16,45,764.0,58.5,1.9,18.35,317.5,111.74,57.7
2018,3,29,17,0,723.0,55.0,1.8,17.7,264.0,58.22,31.94
2018,3,29,17,15,658.5,49.5,1.75,16.8,210.5,38.5,28.49
2018,3,29,17,30,594.0,44.0,1.7,15.9,157.0,35.63,25.81
2018,3,29,17,45,483.0,37.0,1.65,15.05,110.0,28.55,19.17
2018,3,29,18,0,372.0,30.0,1.6,14.2,63.0,24.52,13.76
2018,3,29,18,15,212.0,18.5,1.6,13.85,34.5,17.63,0.0
2018,3,29,18,30,52.0,7.0,1.6,13.5,6.0,0.0,0.0
2018,3,29,18,45,26.0,3.5,1.55,13.1,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,30,5,45,17.5,3.5,0.55,9.95,3.5,0.0,0.0
2018,3,30,6,0,35.0,7.0,0.6,10.1,7.0,16.31,0.0
2018,3,30,6,15,123.5,21.5,0.65,10.65,32.0,76.51,0.0
2018,3,30,6,30,212.0,36.0,0.7,11.2,57.0,144.07,106.63
2018,3,30,6,45,258.5,51.0,0.8,11.75,92.5,193.0,153.74
2018,3,30,7,0,305.0,66.0,0.9,12.3,128.0,247.22,201.89
2018,3,30,7,15,354.0,80.5,0.85,12.7,172.0,306.79,252.69
2018,3,30,7,30,403.0,95.0,0.8,13.1,216.0,370.71,304.96
2018,3,30,7,45,423.5,111.0,0.8,13.5,259.5,421.76,345.04
2018,3,30,8,0,444.0,127.0,0.8,13.9,303.0,473.5,384.19
2018,3,30,8,15,485.0,137.5,0.8,14.5,353.0,534.32,428.88
2018,3,30,8,30,526.0,148.0,0.8,15.1,403.0,596.95,473.26
2018,3,30,8,45,437.0,180.5,0.75,15.7,406.5,580.54,456.05
2018,3,30,9,0,348.0,213.0,0.7,16.3,410.0,542.25,423.97
2018,3,30,9,15,289.0,250.5,0.7,16.85,422.5,542.7,420.85
2018,3,30,9,30,230.0,288.0,0.7,17.4,435.0,524.31,403.92
2018,3,30,9,45,309.5,290.0,0.65,17.95,499.5,616.79,469.43
2018,3,30,10,0,389.0,292.0,0.6,18.5,564.0,697.33,523.26
2018,3,30,10,15,352.5,316.0,0.6,18.9,570.5,692.8,516.19
2018,3,30,10,30,316.0,340.0,0.6,19.3,577.0,685.48,508.44
2018,3,30,10,45,326.5,350.0,0.55,19.75,601.5,705.96,520.21
2018,3,30,11,0,337.0,360.0,0.5,20.2,626.0,724.91,530.46
2018,3,30,11,15,311.0,374.0,0.5,20.55,623.5,711.0,518.93
2018,3,30,11,30,285.0,388.0,0.5,20.9,621.0,695.6,506.93
2018,3,30,11,45,313.5,385.0,0.5,21.2,643.0,713.02,518.57
2018,3,30,12,0,342.0,382.0,0.5,21.5,665.0,728.4,528.37
2018,3,30,12,15,368.5,372.0,0.5,21.7,677.0,732.3,530.94
2018,3,30,12,30,395.0,362.0,0.5,21.9,689.0,733.79,532.09
2018,3,30,12,45,435.0,343.0,0.55,22.1,700.0,743.01,539.36
2018,3,30,13,0,475.0,324.0,0.6,22.3,711.0,740.78,539.12
2018,3,30,13,15,443.0,327.5,0.65,22.3,682.5,697.69,510.59
2018,3,30,13,30,411.0,331.0,0.7,22.3,654.0,649.92,479.0
2018,3,30,13,45,397.0,323.5,0.8,22.35,628.0,612.01,454.36
2018,3,30,14,0,383.0,316.0,0.9,22.4,602.0,574.12,428.97
2018,3,30,14,15,423.5,289.0,0.95,22.35,593.0,556.79,418.08
2018,3,30,14,30,464.0,262.0,1.0,22.3,584.0,531.43,400.74
2018,3,30,14,45,404.5,263.5,1.05,22.3,533.5,470.3,355.95
2018,3,30,15,0,345.0,265.0,1.1,22.3,483.0,416.69,316.12
2018,3,30,15,15,333.0,246.0,1.1,22.3,444.5,371.66,281.91
2018,3,30,15,30,321.0,227.0,1.1,22.3,406.0,327.72,247.69
2018,3,30,15,45,351.5,201.0,1.15,22.0,381.5,293.11,219.43
2018,3,30,16,0,382.0,175.0,1.2,21.7,357.0,253.33,185.86
2018,3,30,16,15,330.5,158.5,1.2,21.1,303.5,203.9,147.02
2018,3,30,16,30,279.0,142.0,1.2,20.5,250.0,159.01,112.74
2018,3,30,16,45,334.5,117.0,1.2,19.85,228.0,119.74,80.5
2018,3,30,17,0,390.0,92.0,1.2,19.2,206.0,76.94,52.35
2018,3,30,17,15,324.0,78.5,1.3,18.35,160.5,57.65,45.05
2018,3,30,17,30,258.0,65.0,1.4,17.5,115.0,48.83,37.16
2018,3,30,17,45,201.0,49.0,1.45,16.6,80.5,37.59,26.87
2018,3,30,18,0,144.0,33.0,1.5,15.7,46.0,25.83,15.01
2018,3,30,18,15,83.5,19.0,1.6,15.2,25.5,18.11,0.0
2018,3,30,18,30,23.0,5.0,1.7,14.7,5.0,4.77,0.0
2018,3,30,18,45,11.5,2.5,1.75,14.25,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,31,5,45,20.5,4.5,1.6,9.3,4.5,0.0,0.0
2018,3,31,6,0,41.0,9.0,1.6,9.5,9.0,19.97,0.0
2018,3,31,6,15,73.0,23.5,1.7,9.95,29.0,58.78,6.1
2018,3,31,6,30,105.0,38.0,1.8,10.4,49.0,97.07,72.15
2018,3,31,6,45,152.5,56.5,1.85,10.85,82.5,144.82,116.02
2018,3,31,7,0,200.0,75.0,1.9,11.3,116.0,197.45,162.7
2018,3,31,7,15,210.0,94.0,1.85,11.65,148.0,234.62,195.38
2018,3,31,7,30,220.0,113.0,1.8,12.0,180.0,272.29,227.28
2018,3,31,7,45,291.5,128.0,1.8,12.35,234.5,345.51,287.97
2018,3,31,8,0,363.0,143.0,1.8,12.7,289.0,436.59,360.65
2018,3,31,8,15,376.5,162.0,1.8,13.15,330.5,483.4,395.59
2018,3,31,8,30,390.0,181.0,1.8,13.6,372.0,529.96,429.63
2018,3,31,8,45,387.5,202.5,1.75,14.1,408.0,552.98,444.67
2018,3,31,9,0,385.0,224.0,1.7,14.6,444.0,586.99,467.39
2018,3,31,9,15,368.0,247.0,1.75,15.0,470.0,608.25,480.57
2018,3,31,9,30,351.0,270.0,1.8,15.4,496.0,626.92,491.8
2018,3,31,9,45,350.5,288.0,1.85,15.85,524.5,652.69,508.5
2018,3,31,10,0,350.0,306.0,1.9,16.3,553.0,676.8,523.79
2018,3,31,10,15,372.5,313.5,1.95,16.7,586.0,709.42,545.92
2018,3,31,10,30,395.0,321.0,2.0,17.1,619.0,740.92,566.98
2018,3,31,10,45,478.0,300.0,2.05,17.5,672.0,811.81,616.88
2018,3,31,11,0,561.0,279.0,2.1,17.9,725.0,868.82,656.26
2018,3,31,11,15,587.5,276.0,2.15,18.15,751.0,887.57,668.25
2018,3,31,11,30,614.0,273.0,2.2,18.4,777.0,905.79,680.2
2018,3,31,11,45,650.0,258.5,2.3,18.65,796.0,916.48,688.12
2018,3,31,12,0,686.0,244.0,2.4,18.9,815.0,923.34,693.55
2018,3,31,12,15,682.5,245.5,2.45,18.95,813.5,905.71,681.56
2018,3,31,12,30,679.0,247.0,2.5,19.0,812.0,885.36,667.92
2018,3,31,12,45,715.0,226.0,2.55,19.05,815.5,874.87,662.14
2018,3,31,13,0,751.0,205.0,2.6,19.1,819.0,859.78,652.57
2018,3,31,13,15,761.0,194.0,2.65,19.0,805.5,828.73,632.28
2018,3,31,13,30,771.0,183.0,2.7,18.9,792.0,794.56,609.49
2018,3,31,13,45,718.5,198.0,2.8,18.85,752.0,736.47,567.91
2018,3,31,14,0,666.0,213.0,2.9,18.8,712.0,679.92,526.72
2018,3,31,14,15,675.0,197.0,2.9,18.55,685.0,636.68,495.59
2018,3,31,14,30,684.0,181.0,2.9,18.3,658.0,591.04,461.7
2018,3,31,14,45,666.5,173.5,2.9,18.05,618.0,536.35,419.73
2018,3,31,15,0,649.0,166.0,2.9,17.8,578.0,482.12,376.99
2018,3,31,15,15,725.5,130.0,2.9,17.8,561.0,444.45,345.12
2018,3,31,15,30,802.0,94.0,2.9,17.8,544.0,399.78,305.49
2018,3,31,15,45,632.0,126.5,2.9,17.05,462.0,321.27,242.28
2018,3,31,16,0,462.0,159.0,2.9,16.3,380.0,261.66,195.48
2018,3,31,16,15,540.0,124.5,2.8,15.7,355.5,217.7,154.16
2018,3,31,16,30,618.0,90.0,2.7,15.1,331.0,164.27,105.04
2018,3,31,16,45,623.0,76.0,2.65,14.55,289.0,111.96,64.22
2018,3,31,17,0,628.0,62.0,2.6,14.0,247.0,59.19,34.09
2018,3,31,17,15,476.5,61.0,2.6,13.25,185.5,44.03,33.89
2018,3,31,17,30,325.0,60.0,2.6,12.5,124.0,44.94,34.52
2018,3,31,17,45,250.5,46.5,2.65,11.75,87.0,35.57,25.71
2018,3,31,18,0,176.0,33.0,2.7,11.0,50.0,25.79,15.59
2018,3,31,18,15,98.0,18.5,2.7,10.65,27.0,14.71,0.0
2018,3,31,18,30,20.0,4.0,2.7,10.3,4.0,3.81,0.0
2018,3,31,18,45,10.0,2.0,2.75,9.95,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,1,5,45,30.5,5.0,1.9,7.5,5.5,0.0,0.0
2018,4,1,6,0,61.0,10.0,1.9,7.8,11.0,26.65,0.0
2018,4,1,6,15,193.0,24.5,2.05,8.35,43.0,106.22,35.01
2018,4,1,6,30,325.0,39.0,2.2,8.9,75.0,191.98,147.77
2018,4,1,6,45,423.5,48.5,2.3,9.45,122.0,266.66,216.76
2018,4,1,7,0,522.0,58.0,2.4,10.0,169.0,351.12,291.34
2018,4,1,7,15,584.5,65.5,2.35,10.45,221.5,422.62,353.11
2018,4,1,7,30,647.0,73.0,2.3,10.9,274.0,499.09,416.33
2018,4,1,7,45,689.0,78.0,2.25,11.4,327.0,563.56,467.42
2018,4,1,8,0,731.0,83.0,2.2,11.9,380.0,629.96,517.92
2018,4,1,8,15,761.5,88.0,2.15,12.45,432.0,685.93,556.94
2018,4,1,8,30,792.0,93.0,2.1,13.0,484.0,745.42,597.29
2018,4,1,8,45,813.5,96.5,2.1,13.5,532.0,795.38,630.05
2018,4,1,9,0,835.0,100.0,2.1,14.0,580.0,843.91,661.15
2018,4,1,9,15,856.0,100.5,2.1,14.45,624.5,886.73,687.78
2018,4,1,9,30,877.0,101.0,2.1,14.9,669.0,927.42,712.58
2018,4,1,9,45,895.0,100.5,2.15,15.35,708.0,953.86,727.95
2018,4,1,10,0,913.0,100.0,2.2,15.8,747.0,985.29,746.79
2018,4,1,10,15,921.5,101.0,2.25,16.1,778.0,1006.27,758.94
2018,4,1,10,30,930.0,102.0,2.3,16.4,809.0,1023.75,768.93
2018,4,1,10,45,936.0,103.0,2.4,16.7,832.5,1035.13,775.6
2018,4,1,11,0,942.0,104.0,2.5,17.0,856.0,1042.73,779.94
2018,4,1,11,15,946.0,104.5,2.55,17.2,872.0,1043.96,779.98
2018,4,1,11,30,950.0,105.0,2.6,17.4,888.0,1041.29,777.66
2018,4,1,11,45,951.5,106.0,2.7,17.55,896.0,1032.86,772.37
2018,4,1,12,0,953.0,107.0,2.8,17.7,904.0,1020.57,764.64
2018,4,1,12,15,953.0,106.5,2.9,17.75,903.0,1001.51,752.76
2018,4,1,12,30,953.0,106.0,3.0,17.8,902.0,978.81,738.47
2018,4,1,12,45,951.0,105.0,3.1,17.8,892.5,950.27,720.33
2018,4,1,13,0,949.0,104.0,3.2,17.8,883.0,918.4,699.81
2018,4,1,13,15,945.0,103.0,3.3,17.75,866.0,881.72,675.92
2018,4,1,13,30,941.0,102.0,3.4,17.7,849.0,842.14,649.76
2018,4,1,13,45,935.0,101.0,3.5,17.65,824.5,798.37,620.29
2018,4,1,14,0,929.0,100.0,3.6,17.6,800.0,752.24,588.74
2018,4,1,14,15,919.5,98.5,3.7,17.4,767.5,701.19,551.59
2018,4,1,14,30,910.0,97.0,3.8,17.2,735.0,648.56,511.62
2018,4,1,14,45,898.5,95.0,3.9,17.0,697.0,593.02,468.16
2018,4,1,15,0,887.0,93.0,4.0,16.8,659.0,536.62,422.56
2018,4,1,15,15,868.5,91.0,4.0,16.8,614.0,476.48,372.11
2018,4,1,15,30,850.0,89.0,4.0,16.8,569.0,414.4,318.71
2018,4,1,15,45,808.5,89.5,4.2,16.1,514.5,349.65,263.17
2018,4,1,16,0,767.0,90.0,4.4,15.4,460.0,288.69,209.73
2018,4,1,16,15,754.0,83.5,4.4,14.85,414.0,231.63,158.33
2018,4,1,16,30,741.0,77.0,4.4,14.3,368.0,175.63,109.66
2018,4,1,16,45,694.5,72.5,4.4,13.7,314.5,115.85,64.8
2018,4,1,17,0,648.0,68.0,4.4,13.1,261.0,65.11,38.58
2018,4,1,17,15,580.5,61.0,4.4,12.5,208.5,44.1,34.05
2018,4,1,17,30,513.0,54.0,4.4,11.9,156.0,40.72,30.85
2018,4,1,17,45,405.0,44.5,4.35,11.25,110.0,34.89,25.19
2018,4,1,18,0,297.0,35.0,4.3,10.6,64.0,28.87,18.39
2018,4,1,18,15,166.5,20.5,4.3,10.3,35.0,16.36,0.0
2018,4,1,18,30,36.0,6.0,4.3,10.0,6.0,5.72,0.0
2018,4,1,18,45,18.0,3.0,4.3,9.75,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.95,9.05,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,2,5,45,30.5,6.0,3.4,8.15,6.5,0.0,0.0
2018,4,2,6,0,61.0,12.0,3.5,8.4,13.0,28.71,0.0
2018,4,2,6,15,134.5,27.0,3.6,8.8,39.5,91.13,41.01
2018,4,2,6,30,208.0,42.0,3.7,9.2,66.0,150.6,116.69
2018,4,2,6,45,330.0,54.5,3.85,9.55,115.5,230.81,188.82
2018,4,2,7,0,452.0,67.0,4.0,9.9,165.0,326.62,273.16
2018,4,2,7,15,530.0,73.5,4.0,10.3,218.5,402.71,339.51
2018,4,2,7,30,608.0,80.0,4.0,10.7,272.0,485.11,408.93
2018,4,2,7,45,600.5,94.0,4.05,11.15,311.5,525.79,441.78
2018,4,2,8,0,593.0,108.0,4.1,11.6,351.0,564.01,471.45
2018,4,2,8,15,483.5,148.5,4.0,12.05,363.5,549.01,455.75
2018,4,2,8,30,374.0,189.0,3.9,12.5,376.0,515.39,425.23
2018,4,2,8,45,413.0,199.5,3.8,12.95,424.0,584.69,477.92
2018,4,2,9,0,452.0,210.0,3.7,13.4,472.0,642.66,520.39
2018,4,2,9,15,633.0,164.0,3.55,13.75,560.0,768.82,615.92
2018,4,2,9,30,814.0,118.0,3.4,14.1,648.0,891.6,701.03
2018,4,2,9,45,861.0,106.0,3.3,14.5,695.0,938.21,729.71
2018,4,2,10,0,908.0,94.0,3.2,14.9,742.0,975.25,751.83
2018,4,2,10,15,916.5,95.0,3.1,15.15,772.5,996.16,763.08
2018,4,2,10,30,925.0,96.0,3.0,15.4,803.0,1013.59,772.06
2018,4,2,10,45,931.0,96.5,2.9,15.7,826.0,1024.37,776.43
2018,4,2,11,0,937.0,97.0,2.8,16.0,849.0,1031.41,778.41
2018,4,2,11,15,940.0,98.0,2.75,16.25,864.5,1032.23,777.01
2018,4,2,11,30,943.0,99.0,2.7,16.5,880.0,1029.18,773.25
2018,4,2,11,45,944.0,100.0,2.65,16.7,887.5,1020.34,765.96
2018,4,2,12,0,945.0,101.0,2.6,16.9,895.0,1007.69,756.35
2018,4,2,12,15,944.5,101.0,2.65,17.05,894.0,988.84,743.89
2018,4,2,12,30,944.0,101.0,2.7,17.2,893.0,966.39,729.12
2018,4,2,12,45,942.0,101.0,2.7,17.35,884.5,939.12,710.68
2018,4,2,13,0,940.0,101.0,2.7,17.5,876.0,908.53,690.02
2018,4,2,13,15,934.0,101.5,2.7,17.5,858.5,872.01,665.64
2018,4,2,13,30,928.0,102.0,2.7,17.5,841.0,832.74,639.24
2018,4,2,13,45,919.5,102.0,2.7,17.5,816.0,788.57,609.18
2018,4,2,14,0,911.0,102.0,2.7,17.5,791.0,742.28,577.34
2018,4,2,14,15,902.0,100.5,2.65,17.45,759.5,692.33,540.44
2018,4,2,14,30,893.0,99.0,2.6,17.4,728.0,640.81,501.08
2018,4,2,14,45,880.5,97.5,2.55,17.3,690.0,586.0,458.27
2018,4,2,15,0,868.0,96.0,2.5,17.2,652.0,530.46,413.63
2018,4,2,15,15,851.5,93.0,2.5,17.2,608.0,469.42,363.45
2018,4,2,15,30,835.0,90.0,2.5,17.2,564.0,410.01,312.95
2018,4,2,15,45,815.0,86.5,2.45,16.8,516.5,349.6,260.65
2018,4,2,16,0,795.0,83.0,2.4,16.4,469.0,290.52,208.33
2018,4,2,16,15,764.0,80.0,2.4,15.95,418.0,231.13,156.16
2018,4,2,16,30,733.0,77.0,2.4,15.5,367.0,174.95,108.57
2018,4,2,16,45,686.0,73.0,2.4,15.0,314.0,116.03,64.72
2018,4,2,17,0,639.0,69.0,2.4,14.5,261.0,66.2,39.07
2018,4,2,17,15,567.5,62.5,2.5,13.65,208.5,45.17,34.87
2018,4,2,17,30,496.0,56.0,2.6,12.8,156.0,42.31,32.18
2018,4,2,17,45,380.5,46.0,2.65,12.0,109.5,36.08,26.22
2018,4,2,18,0,265.0,36.0,2.7,11.2,63.0,28.19,18.01
2018,4,2,18,15,151.0,21.5,2.7,10.75,35.0,17.14,0.0
2018,4,2,18,30,37.0,7.0,2.7,10.3,7.0,6.67,0.0
2018,4,2,18,45,18.5,3.5,2.65,9.9,3.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,3,5,45,40.0,7.0,1.75,6.35,8.0,0.0,0.0
2018,4,3,6,0,80.0,14.0,1.7,6.7,16.0,36.21,0.0
2018,4,3,6,15,216.0,28.5,1.8,7.25,51.0,122.36,67.35
2018,4,3,6,30,352.0,43.0,1.9,7.8,86.0,208.55,163.6
2018,4,3,6,45,440.5,52.5,2.05,8.4,133.0,281.01,230.12
2018,4,3,7,0,529.0,62.0,2.2,9.0,180.0,361.95,301.63
2018,4,3,7,15,601.0,68.5,2.2,9.5,235.5,438.4,367.14
2018,4,3,7,30,673.0,75.0,2.2,10.0,291.0,520.61,434.66
2018,4,3,7,45,714.0,80.5,2.2,10.45,345.0,586.4,486.59
2018,4,3,8,0,755.0,86.0,2.2,10.9,399.0,653.96,537.8
2018,4,3,8,15,783.5,89.5,2.2,11.4,450.5,707.68,575.15
2018,4,3,8,30,812.0,93.0,2.2,11.9,502.0,764.73,614.03
2018,4,3,8,45,833.0,96.0,2.2,12.4,550.0,814.36,646.52
2018,4,3,9,0,854.0,99.0,2.2,12.9,598.0,862.45,677.27
2018,4,3,9,15,869.0,101.5,2.2,13.3,641.0,902.78,702.29
2018,4,3,9,30,884.0,104.0,2.2,13.7,684.0,940.63,725.32
2018,4,3,9,45,894.0,106.5,2.2,14.1,721.0,963.02,737.58
2018,4,3,10,0,904.0,109.0,2.2,14.5,758.0,990.11,753.16
2018,4,3,10,15,912.5,110.5,2.15,14.85,788.5,1011.33,764.23
2018,4,3,10,30,921.0,112.0,2.1,15.2,819.0,1029.05,773.03
2018,4,3,10,45,913.0,119.0,2.05,15.5,837.5,1033.02,772.96
2018,4,3,11,0,905.0,126.0,2.0,15.8,856.0,1033.01,770.59
2018,4,3,11,15,861.0,151.5,2.0,16.05,856.0,1022.73,762.5
2018,4,3,11,30,817.0,177.0,2.0,16.3,856.0,999.31,746.02
2018,4,3,11,45,803.5,185.0,1.95,16.55,858.0,983.79,734.4
2018,4,3,12,0,790.0,193.0,1.9,16.8,860.0,970.88,724.56
2018,4,3,12,15,851.0,161.5,1.95,16.9,879.0,972.94,726.38
2018,4,3,12,30,912.0,130.0,2.0,17.0,898.0,968.02,723.51
2018,4,3,12,45,872.5,147.0,2.05,17.1,876.0,931.46,699.71
2018,4,3,13,0,833.0,164.0,2.1,17.2,854.0,886.79,670.54
2018,4,3,13,15,865.5,145.5,2.2,17.15,849.5,864.98,657.63
2018,4,3,13,30,898.0,127.0,2.3,17.1,845.0,834.53,638.38
2018,4,3,13,45,897.5,122.5,2.35,17.05,822.0,792.84,610.73
2018,4,3,14,0,897.0,118.0,2.4,17.0,799.0,748.53,580.8
2018,4,3,14,15,847.0,129.5,2.5,16.85,752.0,685.86,534.98
2018,4,3,14,30,797.0,141.0,2.6,16.7,705.0,623.41,488.23
2018,4,3,14,45,803.5,128.0,2.7,16.55,670.5,572.07,449.09
2018,4,3,15,0,810.0,115.0,2.8,16.4,636.0,518.44,406.57
2018,4,3,15,15,806.5,109.5,2.8,16.4,599.0,465.16,362.13
2018,4,3,15,30,803.0,104.0,2.8,16.4,562.0,410.92,315.43
2018,4,3,15,45,783.0,101.0,2.9,15.75,516.0,352.69,265.27
2018,4,3,16,0,763.0,98.0,3.0,15.1,470.0,292.65,212.47
2018,4,3,16,15,729.0,93.5,3.0,14.6,418.0,232.7,159.87
2018,4,3,16,30,695.0,89.0,3.0,14.1,366.0,176.36,112.1
2018,4,3,16,45,648.0,83.5,3.0,13.55,313.0,121.88,71.49
2018,4,3,17,0,601.0,78.0,3.0,13.0,260.0,73.15,45.62
2018,4,3,17,15,535.0,70.0,2.9,12.3,209.0,51.4,40.65
2018,4,3,17,30,469.0,62.0,2.8,11.6,158.0,47.56,37.06
2018,4,3,17,45,366.5,50.5,2.75,10.9,112.0,40.19,30.02
2018,4,3,18,0,264.0,39.0,2.7,10.2,66.0,30.58,20.29
2018,4,3,18,15,150.5,23.5,2.65,9.85,37.0,18.76,0.0
2018,4,3,18,30,37.0,8.0,2.6,9.5,8.0,7.63,0.0
2018,4,3,18,45,18.5,4.0,2.6,9.15,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
