Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,3,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,4,5,45,1.0,4.0,2.35,7.6,4.0,0.0,0.0
2018,4,4,6,0,2.0,8.0,2.5,7.8,8.0,8.2,0.0
2018,4,4,6,15,5.0,25.0,2.6,8.2,25.5,26.69,12.54
2018,4,4,6,30,8.0,42.0,2.7,8.6,43.0,45.78,32.83
2018,4,4,6,45,42.5,63.5,2.8,8.95,72.5,89.09,70.88
2018,4,4,7,0,77.0,85.0,2.9,9.3,102.0,139.46,115.16
2018,4,4,7,15,228.5,96.0,2.85,9.7,166.5,247.98,209.42
2018,4,4,7,30,380.0,107.0,2.8,10.1,231.0,375.04,316.74
2018,4,4,7,45,395.5,125.0,2.75,10.5,273.5,424.03,356.07
2018,4,4,8,0,411.0,143.0,2.7,10.9,316.0,473.26,394.59
2018,4,4,8,15,385.5,167.5,2.65,11.3,345.5,499.13,412.73
2018,4,4,8,30,360.0,192.0,2.6,11.7,375.0,508.9,418.11
2018,4,4,8,45,294.5,227.0,2.55,12.1,386.0,507.09,412.92
2018,4,4,9,0,229.0,262.0,2.5,12.5,397.0,486.03,393.02
2018,4,4,9,15,247.0,278.5,2.5,12.85,433.5,538.92,432.23
2018,4,4,9,30,265.0,295.0,2.5,13.2,470.0,578.42,460.43
2018,4,4,9,45,359.5,286.5,2.45,13.55,538.0,660.56,522.09
2018,4,4,10,0,454.0,278.0,2.4,13.9,606.0,759.04,593.06
2018,4,4,10,15,573.0,243.5,2.4,14.15,674.5,840.79,652.05
2018,4,4,10,30,692.0,209.0,2.4,14.4,743.0,928.38,712.29
2018,4,4,10,45,638.0,243.0,2.4,14.65,746.5,913.25,698.88
2018,4,4,11,0,584.0,277.0,2.4,14.9,750.0,891.54,680.96
2018,4,4,11,15,657.0,246.5,2.35,15.0,788.0,930.41,708.57
2018,4,4,11,30,730.0,216.0,2.3,15.1,826.0,962.85,729.33
2018,4,4,11,45,833.5,166.0,2.3,15.25,868.0,993.95,749.14
2018,4,4,12,0,937.0,116.0,2.3,15.4,910.0,1017.91,764.17
2018,4,4,12,15,937.0,115.5,2.35,15.4,909.0,998.87,751.75
2018,4,4,12,30,937.0,115.0,2.4,15.4,908.0,976.26,737.42
2018,4,4,12,45,777.5,189.0,2.45,15.35,842.5,894.44,682.81
2018,4,4,13,0,618.0,263.0,2.5,15.3,777.0,805.01,619.38
2018,4,4,13,15,498.5,305.5,2.55,15.2,714.5,722.3,558.95
2018,4,4,13,30,379.0,348.0,2.6,15.1,652.0,641.59,498.68
2018,4,4,13,45,343.5,345.0,2.65,15.0,614.5,592.93,463.2
2018,4,4,14,0,308.0,342.0,2.7,14.9,577.0,546.12,428.34
2018,4,4,14,15,235.0,331.0,2.75,14.8,506.0,466.89,368.05
2018,4,4,14,30,162.0,320.0,2.8,14.7,435.0,397.49,314.4
2018,4,4,14,45,165.5,310.0,2.8,14.55,422.0,378.48,300.1
2018,4,4,15,0,169.0,300.0,2.8,14.4,409.0,358.75,284.74
2018,4,4,15,15,160.5,278.5,2.8,14.4,376.5,323.04,256.44
2018,4,4,15,30,152.0,257.0,2.8,14.4,344.0,288.34,228.64
2018,4,4,15,45,167.0,234.0,2.75,13.95,322.0,261.34,206.52
2018,4,4,16,0,182.0,211.0,2.7,13.5,300.0,232.74,182.42
2018,4,4,16,15,167.5,189.0,2.65,13.15,264.0,196.97,153.02
2018,4,4,16,30,153.0,167.0,2.6,12.8,228.0,163.17,125.55
2018,4,4,16,45,149.5,143.5,2.55,12.4,196.5,131.34,100.14
2018,4,4,17,0,146.0,120.0,2.5,12.0,165.0,100.38,77.6
2018,4,4,17,15,106.0,98.5,2.35,11.5,128.0,78.85,65.34
2018,4,4,17,30,66.0,77.0,2.2,11.0,91.0,62.75,50.74
2018,4,4,17,45,45.5,57.0,2.1,10.55,65.5,48.99,37.89
2018,4,4,18,0,25.0,37.0,2.0,10.1,40.0,32.5,22.11
2018,4,4,18,15,19.0,22.0,2.05,9.9,23.5,19.52,0.0
2018,4,4,18,30,13.0,7.0,2.1,9.7,7.0,6.67,0.0
2018,4,4,18,45,6.5,3.5,2.15,9.55,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.95,8.15,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,2.0,8.5,2.0,1.91,0.0
2018,4,5,6,15,0.0,4.0,2.05,8.75,4.0,3.7,0.0
2018,4,5,6,30,0.0,6.0,2.1,9.0,6.0,5.55,0.0
2018,4,5,6,45,0.0,9.0,2.2,9.3,9.0,8.33,1.55
2018,4,5,7,0,0.0,12.0,2.3,9.6,12.0,11.11,4.04
2018,4,5,7,15,1.0,34.0,2.3,9.85,34.5,32.12,22.42
2018,4,5,7,30,2.0,56.0,2.3,10.1,57.0,53.29,40.76
2018,4,5,7,45,1.0,80.0,2.3,10.3,80.5,75.7,59.87
2018,4,5,8,0,0.0,104.0,2.3,10.5,104.0,98.89,79.33
2018,4,5,8,15,13.5,143.0,2.3,11.05,150.0,148.77,121.24
2018,4,5,8,30,27.0,182.0,2.3,11.6,196.0,210.06,171.52
2018,4,5,8,45,34.5,205.0,2.3,12.1,224.5,241.34,196.17
2018,4,5,9,0,42.0,228.0,2.3,12.6,253.0,272.93,220.75
2018,4,5,9,15,33.0,230.0,2.25,13.0,250.5,266.38,214.15
2018,4,5,9,30,24.0,232.0,2.2,13.4,248.0,247.93,198.29
2018,4,5,9,45,32.5,255.5,2.1,13.8,278.5,292.36,232.91
2018,4,5,10,0,41.0,279.0,2.0,14.2,309.0,325.25,257.71
2018,4,5,10,15,31.5,263.0,2.0,14.35,286.5,297.67,235.27
2018,4,5,10,30,22.0,247.0,2.0,14.5,264.0,270.38,213.28
2018,4,5,10,45,18.5,248.5,2.0,14.65,263.0,257.09,202.46
2018,4,5,11,0,15.0,250.0,2.0,14.8,262.0,254.62,200.09
2018,4,5,11,15,33.5,305.5,2.1,14.75,333.5,339.85,266.69
2018,4,5,11,30,52.0,361.0,2.2,14.7,405.0,414.53,323.6
2018,4,5,11,45,40.0,342.5,2.3,14.65,376.5,380.98,297.53
2018,4,5,12,0,28.0,324.0,2.4,14.6,348.0,348.02,272.25
2018,4,5,12,15,19.0,270.0,2.5,14.4,286.0,274.64,215.75
2018,4,5,12,30,10.0,216.0,2.6,14.2,224.0,213.22,167.65
2018,4,5,12,45,10.0,218.0,2.65,14.0,226.0,214.53,169.03
2018,4,5,13,0,10.0,220.0,2.7,13.8,228.0,215.78,170.23
2018,4,5,13,15,11.0,229.5,2.65,13.6,238.5,224.9,177.7
2018,4,5,13,30,12.0,239.0,2.6,13.4,249.0,233.81,185.01
2018,4,5,13,45,10.5,225.5,2.55,13.25,234.0,218.96,173.4
2018,4,5,14,0,9.0,212.0,2.5,13.1,219.0,204.31,161.98
2018,4,5,14,15,7.0,199.5,2.45,12.85,205.0,190.49,151.22
2018,4,5,14,30,5.0,187.0,2.4,12.6,191.0,176.92,140.62
2018,4,5,14,45,3.0,171.0,2.3,12.35,173.5,160.4,127.58
2018,4,5,15,0,1.0,155.0,2.2,12.1,156.0,144.21,114.72
2018,4,5,15,15,1.0,147.5,2.2,12.1,148.5,136.95,109.08
2018,4,5,15,30,1.0,140.0,2.2,12.1,141.0,129.7,103.4
2018,4,5,15,45,3.5,146.0,1.9,11.65,148.0,135.28,108.44
2018,4,5,16,0,6.0,152.0,1.6,11.2,155.0,140.11,112.82
2018,4,5,16,15,13.0,145.0,1.5,11.0,150.5,133.97,107.79
2018,4,5,16,30,20.0,138.0,1.4,10.8,146.0,126.71,101.73
2018,4,5,16,45,21.0,122.0,1.3,10.65,129.5,110.48,88.38
2018,4,5,17,0,22.0,106.0,1.2,10.5,113.0,90.97,72.41
2018,4,5,17,15,11.0,82.0,1.15,10.35,85.5,73.02,60.4
2018,4,5,17,30,0.0,58.0,1.1,10.2,58.0,52.69,41.93
2018,4,5,17,45,0.0,42.5,1.05,10.0,42.5,38.95,29.15
2018,4,5,18,0,0.0,27.0,1.0,9.8,27.0,25.08,15.96
2018,4,5,18,15,1.0,15.5,1.0,9.75,15.5,14.39,0.0
2018,4,5,18,30,2.0,4.0,1.0,9.7,4.0,3.81,0.0
2018,4,5,18,45,1.0,2.0,1.05,9.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,6,5,45,3.0,1.5,2.65,10.15,1.5,0.0,0.0
2018,4,6,6,0,6.0,3.0,2.7,10.2,3.0,4.62,0.0
2018,4,6,6,15,3.0,4.5,2.85,10.3,4.5,5.27,0.0
2018,4,6,6,30,0.0,6.0,3.0,10.4,6.0,5.55,0.0
2018,4,6,6,45,0.0,7.5,3.1,10.5,7.5,6.94,0.33
2018,4,6,7,0,0.0,9.0,3.2,10.6,9.0,8.33,1.59
2018,4,6,7,15,0.0,13.0,3.3,10.8,13.0,12.04,4.84
2018,4,6,7,30,0.0,17.0,3.4,11.0,17.0,15.76,8.06
2018,4,6,7,45,0.0,26.5,3.5,11.2,26.5,24.59,15.67
2018,4,6,8,0,0.0,36.0,3.6,11.4,36.0,33.43,23.2
2018,4,6,8,15,0.0,38.0,3.55,11.7,38.0,35.31,24.68
2018,4,6,8,30,0.0,40.0,3.5,12.0,40.0,37.18,26.15
2018,4,6,8,45,0.0,48.0,3.5,12.3,48.0,44.65,32.35
2018,4,6,9,0,0.0,56.0,3.5,12.6,56.0,52.12,38.5
2018,4,6,9,15,0.0,55.5,3.5,12.85,55.5,51.67,37.97
2018,4,6,9,30,0.0,55.0,3.5,13.1,55.0,51.22,37.45
2018,4,6,9,45,0.0,56.0,3.55,13.35,56.0,52.18,38.11
2018,4,6,10,0,0.0,57.0,3.6,13.6,57.0,53.13,38.78
2018,4,6,10,15,0.0,71.0,3.6,13.7,71.0,66.23,49.55
2018,4,6,10,30,0.0,85.0,3.6,13.8,85.0,79.34,60.26
2018,4,6,10,45,1.0,108.5,3.6,13.9,109.5,102.65,79.32
2018,4,6,11,0,2.0,132.0,3.6,14.0,134.0,126.16,98.38
2018,4,6,11,15,3.0,148.5,3.65,14.05,151.0,142.96,111.92
2018,4,6,11,30,4.0,165.0,3.7,14.1,168.0,159.73,125.38
2018,4,6,11,45,8.0,203.5,3.7,14.15,210.0,200.64,158.23
2018,4,6,12,0,12.0,242.0,3.7,14.2,252.0,241.46,190.64
2018,4,6,12,15,14.0,246.0,3.7,14.2,258.0,246.55,194.64
2018,4,6,12,30,16.0,250.0,3.7,14.2,264.0,251.46,198.59
2018,4,6,12,45,9.0,182.0,3.75,14.2,190.0,179.21,140.97
2018,4,6,13,0,2.0,114.0,3.8,14.2,116.0,108.39,83.66
2018,4,6,13,15,4.0,127.5,3.75,14.2,131.0,122.61,95.44
2018,4,6,13,30,6.0,141.0,3.7,14.2,146.0,136.63,106.96
2018,4,6,13,45,8.0,170.5,3.7,14.2,177.0,165.41,130.38
2018,4,6,14,0,10.0,200.0,3.7,14.2,208.0,193.78,153.37
2018,4,6,14,15,8.5,184.5,3.55,14.15,191.0,177.52,140.39
2018,4,6,14,30,7.0,169.0,3.4,14.1,174.0,161.5,127.65
2018,4,6,14,45,7.5,165.0,3.3,14.0,170.0,157.4,124.61
2018,4,6,15,0,8.0,161.0,3.2,13.9,166.0,153.22,121.49
2018,4,6,15,15,7.5,159.0,3.2,13.9,163.5,150.29,119.36
2018,4,6,15,30,7.0,157.0,3.2,13.9,161.0,147.32,117.2
2018,4,6,15,45,51.0,178.0,3.0,13.8,203.5,177.45,141.4
2018,4,6,16,0,95.0,199.0,2.8,13.7,246.0,201.56,159.71
2018,4,6,16,15,55.5,156.0,2.75,13.6,183.0,149.72,118.23
2018,4,6,16,30,16.0,113.0,2.7,13.5,120.0,105.33,83.13
2018,4,6,16,45,22.0,103.0,2.65,13.4,111.0,92.96,72.8
2018,4,6,17,0,28.0,93.0,2.6,13.3,102.0,81.78,63.82
2018,4,6,17,15,27.0,82.0,2.5,13.2,89.5,70.83,57.83
2018,4,6,17,30,26.0,71.0,2.4,13.1,77.0,61.21,49.01
2018,4,6,17,45,15.5,52.0,2.35,12.95,55.5,45.59,34.63
2018,4,6,18,0,5.0,33.0,2.3,12.8,34.0,30.1,20.07
2018,4,6,18,15,3.0,19.0,2.3,12.8,19.5,17.52,2.32
2018,4,6,18,30,1.0,5.0,2.3,12.8,5.0,4.77,0.0
2018,4,6,18,45,0.5,2.5,2.35,12.75,2.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,7,5,45,1.5,4.5,2.95,11.25,4.5,4.29,0.0
2018,4,7,6,0,3.0,9.0,2.9,11.2,9.0,9.47,0.0
2018,4,7,6,15,15.5,24.0,3.0,11.3,26.0,29.89,17.25
2018,4,7,6,30,28.0,39.0,3.1,11.4,43.0,51.73,37.74
2018,4,7,6,45,57.0,60.0,3.2,11.55,72.5,96.35,76.73
2018,4,7,7,0,86.0,81.0,3.3,11.7,102.0,137.85,113.19
2018,4,7,7,15,73.5,102.0,3.45,11.85,123.0,149.91,123.87
2018,4,7,7,30,61.0,123.0,3.6,12.0,144.0,167.77,138.81
2018,4,7,7,45,139.5,149.5,3.7,12.15,207.5,261.69,218.59
2018,4,7,8,0,218.0,176.0,3.8,12.3,271.0,364.37,303.43
2018,4,7,8,15,268.0,193.5,3.85,12.5,324.0,430.16,356.21
2018,4,7,8,30,318.0,211.0,3.9,12.7,377.0,499.11,410.49
2018,4,7,8,45,323.0,229.0,3.9,12.95,410.5,533.8,435.85
2018,4,7,9,0,328.0,247.0,3.9,13.2,444.0,567.6,460.27
2018,4,7,9,15,339.5,259.5,3.9,13.45,476.0,599.84,483.45
2018,4,7,9,30,351.0,272.0,3.9,13.7,508.0,631.34,505.81
2018,4,7,9,45,363.5,283.5,3.9,13.9,539.5,661.7,527.21
2018,4,7,10,0,376.0,295.0,3.9,14.1,571.0,690.97,547.61
2018,4,7,10,15,438.0,289.5,3.95,14.25,623.5,761.82,599.87
2018,4,7,10,30,500.0,284.0,4.0,14.4,676.0,818.87,641.35
2018,4,7,10,45,620.5,242.0,4.05,14.55,742.5,897.04,699.46
2018,4,7,11,0,741.0,200.0,4.1,14.7,809.0,970.3,750.48
2018,4,7,11,15,815.0,172.0,4.15,14.7,852.5,1002.86,772.3
2018,4,7,11,30,889.0,144.0,4.2,14.7,896.0,1029.23,790.14
2018,4,7,11,45,888.0,146.0,4.25,14.75,902.5,1027.84,788.82
2018,4,7,12,0,887.0,148.0,4.3,14.8,909.0,1013.91,779.2
2018,4,7,12,15,876.0,155.0,4.3,14.75,905.5,992.27,764.42
2018,4,7,12,30,865.0,162.0,4.3,14.7,902.0,967.47,747.54
2018,4,7,12,45,848.5,169.5,4.3,14.7,889.5,935.35,725.42
2018,4,7,13,0,832.0,177.0,4.3,14.7,877.0,900.83,701.57
2018,4,7,13,15,816.5,179.5,4.35,14.6,855.0,860.19,673.89
2018,4,7,13,30,801.0,182.0,4.4,14.5,833.0,817.83,644.7
2018,4,7,13,45,815.5,170.0,4.4,14.4,816.0,782.68,619.69
2018,4,7,14,0,830.0,158.0,4.4,14.3,799.0,743.99,591.17
2018,4,7,14,15,822.0,154.5,4.4,14.15,767.5,695.06,554.02
2018,4,7,14,30,814.0,151.0,4.4,14.0,736.0,644.77,514.98
2018,4,7,14,45,803.5,146.0,4.4,13.85,698.5,590.56,471.89
2018,4,7,15,0,793.0,141.0,4.4,13.7,661.0,533.9,425.71
2018,4,7,15,15,774.0,137.5,4.4,13.7,617.0,475.71,376.72
2018,4,7,15,30,755.0,134.0,4.4,13.7,573.0,418.32,327.07
2018,4,7,15,45,733.0,128.0,4.35,13.25,525.0,358.81,275.06
2018,4,7,16,0,711.0,122.0,4.3,12.8,477.0,301.07,223.58
2018,4,7,16,15,680.5,115.0,4.2,12.55,426.0,242.64,171.68
2018,4,7,16,30,650.0,108.0,4.1,12.3,375.0,187.55,124.35
2018,4,7,16,45,601.0,100.0,4.0,12.0,320.5,133.44,83.28
2018,4,7,17,0,552.0,92.0,3.9,11.7,266.0,85.46,56.14
2018,4,7,17,15,485.0,83.5,3.6,11.25,215.5,60.94,49.42
2018,4,7,17,30,418.0,75.0,3.3,10.8,165.0,56.12,44.94
2018,4,7,17,45,316.5,62.0,3.05,10.35,119.5,47.46,36.71
2018,4,7,18,0,215.0,49.0,2.8,9.9,74.0,38.44,27.64
2018,4,7,18,15,121.0,30.5,2.7,9.65,43.0,24.82,7.74
2018,4,7,18,30,27.0,12.0,2.6,9.4,12.0,11.44,0.0
2018,4,7,18,45,13.5,6.0,2.45,9.15,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,8,5,45,49.5,10.0,2.25,7.35,12.5,21.64,0.0
2018,4,8,6,0,99.0,20.0,2.3,7.7,25.0,61.15,0.0
2018,4,8,6,15,223.0,35.5,2.5,8.1,63.5,139.36,101.39
2018,4,8,6,30,347.0,51.0,2.7,8.5,102.0,220.3,176.82
2018,4,8,6,45,438.0,61.0,2.9,8.95,151.5,294.75,243.93
2018,4,8,7,0,529.0,71.0,3.1,9.4,201.0,378.61,317.5
2018,4,8,7,15,587.0,78.0,3.15,9.7,254.0,448.51,377.58
2018,4,8,7,30,645.0,85.0,3.2,10.0,307.0,522.68,439.04
2018,4,8,7,45,685.5,90.0,3.3,10.3,360.0,586.58,490.38
2018,4,8,8,0,726.0,95.0,3.4,10.6,413.0,652.16,541.41
2018,4,8,8,15,753.5,100.0,3.35,10.95,464.5,709.12,582.18
2018,4,8,8,30,781.0,105.0,3.3,11.3,516.0,762.07,618.94
2018,4,8,8,45,800.5,108.5,3.25,11.65,562.5,809.84,651.05
2018,4,8,9,0,820.0,112.0,3.2,12.0,609.0,856.03,681.42
2018,4,8,9,15,839.5,113.0,3.15,12.35,652.5,897.48,707.85
2018,4,8,9,30,859.0,114.0,3.1,12.7,696.0,936.73,732.37
2018,4,8,9,45,875.5,114.0,3.1,13.0,734.0,969.53,752.61
2018,4,8,10,0,892.0,114.0,3.1,13.3,772.0,991.09,765.02
2018,4,8,10,15,900.0,115.5,3.05,13.55,802.0,1011.3,776.32
2018,4,8,10,30,908.0,117.0,3.0,13.8,832.0,1028.04,785.28
2018,4,8,10,45,912.5,119.5,3.0,14.05,855.0,1038.83,790.76
2018,4,8,11,0,917.0,122.0,3.0,14.3,878.0,1045.89,793.91
2018,4,8,11,15,920.5,122.5,3.0,14.5,893.0,1046.04,792.72
2018,4,8,11,30,924.0,123.0,3.0,14.7,908.0,1042.41,789.23
2018,4,8,11,45,924.5,123.5,3.0,14.9,914.5,1032.1,781.42
2018,4,8,12,0,925.0,124.0,3.0,15.1,921.0,1018.11,771.33
2018,4,8,12,15,925.5,123.5,2.95,15.2,920.0,999.46,758.09
2018,4,8,12,30,926.0,123.0,2.9,15.3,919.0,977.29,742.6
2018,4,8,12,45,925.0,122.0,2.9,15.45,910.0,949.84,723.9
2018,4,8,13,0,924.0,121.0,2.9,15.6,901.0,919.14,703.02
2018,4,8,13,15,919.5,120.5,2.9,15.6,883.5,882.93,678.66
2018,4,8,13,30,915.0,120.0,2.9,15.6,866.0,843.97,652.27
2018,4,8,13,45,907.0,118.5,2.9,15.65,840.0,798.86,621.22
2018,4,8,14,0,899.0,117.0,2.9,15.7,814.0,751.69,588.41
2018,4,8,14,15,889.0,115.5,2.9,15.65,781.5,701.37,550.99
2018,4,8,14,30,879.0,114.0,2.9,15.6,749.0,649.62,511.46
2018,4,8,14,45,865.5,112.0,2.95,15.55,710.0,593.75,467.91
2018,4,8,15,0,852.0,110.0,3.0,15.5,671.0,537.22,422.48
2018,4,8,15,15,835.0,107.5,3.0,15.5,627.0,478.42,373.67
2018,4,8,15,30,818.0,105.0,3.0,15.5,583.0,420.08,323.76
2018,4,8,15,45,793.0,102.0,3.15,15.15,534.0,359.32,271.29
2018,4,8,16,0,768.0,99.0,3.3,14.8,485.0,300.53,219.28
2018,4,8,16,15,732.5,95.5,3.3,14.45,432.5,237.54,164.06
2018,4,8,16,30,697.0,92.0,3.3,14.1,380.0,181.61,116.39
2018,4,8,16,45,648.5,87.0,3.3,13.7,326.5,127.23,75.41
2018,4,8,17,0,600.0,82.0,3.3,13.3,273.0,78.79,48.77
2018,4,8,17,15,531.0,75.0,3.2,12.65,221.0,54.75,43.62
2018,4,8,17,30,462.0,68.0,3.1,12.0,169.0,52.02,41.09
2018,4,8,17,45,359.0,57.0,3.0,11.3,122.5,43.43,33.04
2018,4,8,18,0,256.0,46.0,2.9,10.6,76.0,35.91,25.49
2018,4,8,18,15,149.5,29.0,2.8,10.3,44.5,23.05,8.19
2018,4,8,18,30,43.0,12.0,2.7,10.0,13.0,11.44,0.0
2018,4,8,18,45,21.5,6.0,2.65,9.65,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,9,5,45,4.5,9.0,1.1,8.5,9.0,9.69,0.0
2018,4,9,6,0,9.0,18.0,1.1,8.8,18.0,21.46,0.0
2018,4,9,6,15,31.5,36.0,1.2,9.4,40.0,52.12,35.97
2018,4,9,6,30,54.0,54.0,1.3,10.0,62.0,88.02,68.61
2018,4,9,6,45,85.5,75.5,1.45,10.6,94.0,129.68,105.28
2018,4,9,7,0,117.0,97.0,1.6,11.2,126.0,174.25,144.02
2018,4,9,7,15,149.5,116.5,1.6,11.6,163.0,219.75,182.87
2018,4,9,7,30,182.0,136.0,1.6,12.0,200.0,268.23,223.24
2018,4,9,7,45,200.5,157.5,1.65,12.4,238.0,312.38,258.86
2018,4,9,8,0,219.0,179.0,1.7,12.8,276.0,368.8,303.2
2018,4,9,8,15,184.5,206.0,1.7,13.25,294.5,369.9,301.73
2018,4,9,8,30,150.0,233.0,1.7,13.7,313.0,378.63,306.16
2018,4,9,8,45,209.0,247.5,1.65,14.15,369.5,447.62,359.49
2018,4,9,9,0,268.0,262.0,1.6,14.6,426.0,533.29,423.19
2018,4,9,9,15,454.0,226.5,1.6,15.1,526.5,679.59,532.75
2018,4,9,9,30,640.0,191.0,1.6,15.6,627.0,827.37,637.2
2018,4,9,9,45,750.5,161.0,1.6,16.05,698.5,911.07,690.23
2018,4,9,10,0,861.0,131.0,1.6,16.5,770.0,990.22,739.35
2018,4,9,10,15,865.0,135.0,1.55,16.9,798.5,1008.86,747.44
2018,4,9,10,30,869.0,139.0,1.5,17.3,827.0,1023.96,754.0
2018,4,9,10,45,884.0,136.0,1.45,17.7,852.5,1038.61,760.34
2018,4,9,11,0,899.0,133.0,1.4,18.1,878.0,1040.75,758.76
2018,4,9,11,15,903.5,132.5,1.4,18.35,892.5,1040.72,757.4
2018,4,9,11,30,908.0,132.0,1.4,18.6,907.0,1036.98,753.88
2018,4,9,11,45,879.0,148.5,1.4,18.9,903.5,1023.2,744.03
2018,4,9,12,0,850.0,165.0,1.4,19.2,900.0,997.6,726.92
2018,4,9,12,15,866.0,156.0,1.35,19.4,904.0,985.13,717.89
2018,4,9,12,30,882.0,147.0,1.3,19.6,908.0,968.72,706.3
2018,4,9,12,45,778.0,199.5,1.3,19.85,865.5,907.63,666.6
2018,4,9,13,0,674.0,252.0,1.3,20.1,823.0,843.44,623.26
2018,4,9,13,15,708.5,225.5,1.2,20.25,815.0,819.83,607.65
2018,4,9,13,30,743.0,199.0,1.1,20.4,807.0,791.57,588.24
2018,4,9,13,45,640.0,235.5,1.05,20.55,748.5,716.12,534.28
2018,4,9,14,0,537.0,272.0,1.0,20.7,690.0,644.96,483.01
2018,4,9,14,15,466.5,279.0,0.9,20.7,631.5,576.0,433.26
2018,4,9,14,30,396.0,286.0,0.8,20.7,573.0,512.14,386.41
2018,4,9,14,45,452.0,257.0,0.7,20.75,568.5,492.88,372.18
2018,4,9,15,0,508.0,228.0,0.6,20.8,564.0,467.36,352.07
2018,4,9,15,15,489.5,216.5,0.6,20.8,523.0,416.97,313.63
2018,4,9,15,30,471.0,205.0,0.6,20.8,482.0,367.99,275.46
2018,4,9,15,45,488.5,181.5,0.65,20.6,448.0,322.58,238.82
2018,4,9,16,0,506.0,158.0,0.7,20.4,414.0,274.98,199.04
2018,4,9,16,15,460.0,149.0,0.9,19.8,363.0,223.35,157.94
2018,4,9,16,30,414.0,140.0,1.1,19.2,312.0,177.02,121.77
2018,4,9,16,45,402.0,121.0,1.25,18.6,269.5,131.51,87.16
2018,4,9,17,0,390.0,102.0,1.4,18.0,227.0,87.77,59.53
2018,4,9,17,15,362.5,86.0,1.55,17.15,185.5,62.3,49.45
2018,4,9,17,30,335.0,70.0,1.7,16.3,144.0,51.87,40.25
2018,4,9,17,45,274.0,55.5,1.8,15.4,105.5,42.02,31.29
2018,4,9,18,0,213.0,41.0,1.9,14.5,67.0,31.7,21.58
2018,4,9,18,15,132.5,26.5,1.9,14.05,40.0,20.89,7.76
2018,4,9,18,30,52.0,12.0,1.9,13.6,13.0,11.44,0.0
2018,4,9,18,45,26.0,6.0,1.9,13.15,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,10,5,45,5.0,7.0,2.0,10.15,7.5,7.92,0.0
2018,4,10,6,0,10.0,14.0,2.0,10.3,15.0,16.32,0.0
2018,4,10,6,15,16.0,31.5,2.05,10.6,33.5,39.15,25.97
2018,4,10,6,30,22.0,49.0,2.1,10.9,52.0,61.19,46.16
2018,4,10,6,45,38.5,69.0,2.2,11.2,77.5,91.58,72.96
2018,4,10,7,0,55.0,89.0,2.3,11.5,103.0,123.34,100.76
2018,4,10,7,15,38.0,91.5,2.4,11.7,102.0,116.08,94.69
2018,4,10,7,30,21.0,94.0,2.5,11.9,101.0,108.15,87.6
2018,4,10,7,45,11.5,97.0,2.6,12.15,101.0,99.83,80.08
2018,4,10,8,0,2.0,100.0,2.7,12.4,101.0,95.86,76.13
2018,4,10,8,15,1.0,110.5,2.75,12.5,111.0,105.27,83.7
2018,4,10,8,30,0.0,121.0,2.8,12.6,121.0,114.6,91.13
2018,4,10,8,45,1.5,141.0,2.9,12.75,142.0,135.53,108.18
2018,4,10,9,0,3.0,161.0,3.0,12.9,163.0,156.58,125.14
2018,4,10,9,15,1.5,133.5,3.0,13.0,134.5,127.48,100.8
2018,4,10,9,30,0.0,106.0,3.0,13.1,106.0,99.22,77.22
2018,4,10,9,45,3.0,145.0,3.0,13.2,147.0,139.94,110.6
2018,4,10,10,0,6.0,184.0,3.0,13.3,188.0,181.16,143.84
2018,4,10,10,15,28.0,259.5,2.95,13.4,281.5,289.69,230.8
2018,4,10,10,30,50.0,335.0,2.9,13.5,375.0,391.5,309.76
2018,4,10,10,45,69.0,366.5,2.85,13.6,423.0,442.75,348.47
2018,4,10,11,0,88.0,398.0,2.8,13.7,471.0,493.52,386.42
2018,4,10,11,15,58.5,358.5,2.8,13.7,407.5,419.51,329.16
2018,4,10,11,30,29.0,319.0,2.8,13.7,344.0,346.91,272.69
2018,4,10,11,45,26.5,316.5,2.8,13.7,339.5,340.01,267.42
2018,4,10,12,0,24.0,314.0,2.8,13.7,335.0,333.08,261.92
2018,4,10,12,15,30.0,326.0,2.85,13.65,352.0,348.78,274.34
2018,4,10,12,30,36.0,338.0,2.9,13.6,369.0,363.87,286.21
2018,4,10,12,45,20.0,242.0,2.95,13.55,259.0,251.81,198.77
2018,4,10,13,0,4.0,146.0,3.0,13.5,149.0,140.3,109.63
2018,4,10,13,15,18.0,231.0,3.05,13.4,245.5,231.94,183.91
2018,4,10,13,30,32.0,316.0,3.1,13.3,342.0,326.8,258.8
2018,4,10,13,45,46.0,332.5,3.2,13.25,369.0,349.67,276.97
2018,4,10,14,0,60.0,349.0,3.3,13.2,396.0,370.7,293.88
2018,4,10,14,15,43.5,311.5,3.35,13.1,345.0,319.68,254.14
2018,4,10,14,30,27.0,274.0,3.4,13.0,294.0,270.88,215.91
2018,4,10,14,45,43.0,277.0,3.5,12.9,306.5,279.07,223.2
2018,4,10,15,0,59.0,280.0,3.6,12.8,319.0,285.11,228.46
2018,4,10,15,15,105.5,270.5,3.6,12.8,335.0,291.88,233.96
2018,4,10,15,30,152.0,261.0,3.6,12.8,351.0,291.63,233.07
2018,4,10,15,45,140.5,241.0,3.7,12.6,319.0,258.31,205.96
2018,4,10,16,0,129.0,221.0,3.8,12.4,287.0,226.41,179.86
2018,4,10,16,15,154.0,191.0,3.8,12.25,261.5,196.31,153.75
2018,4,10,16,30,179.0,161.0,3.8,12.1,236.0,163.75,125.33
2018,4,10,16,45,297.5,130.0,3.75,11.95,235.0,132.83,95.25
2018,4,10,17,0,416.0,99.0,3.7,11.8,234.0,86.76,59.45
2018,4,10,17,15,372.0,85.5,3.45,11.35,190.0,61.83,50.22
2018,4,10,17,30,328.0,72.0,3.2,10.9,146.0,53.29,42.45
2018,4,10,17,45,329.5,57.0,3.0,10.45,114.5,43.21,33.03
2018,4,10,18,0,331.0,42.0,2.8,10.0,83.0,33.98,24.07
2018,4,10,18,15,207.5,28.0,2.75,9.65,49.5,22.13,9.67
2018,4,10,18,30,84.0,14.0,2.7,9.3,16.0,13.34,0.0
2018,4,10,18,45,42.0,7.0,2.65,8.95,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,11,5,45,8.0,10.0,2.55,8.1,10.5,11.54,0.0
2018,4,11,6,0,16.0,20.0,2.5,8.2,21.0,25.78,3.34
2018,4,11,6,15,31.5,38.5,2.6,8.5,43.0,54.38,38.81
2018,4,11,6,30,47.0,57.0,2.7,8.8,65.0,82.07,64.28
2018,4,11,6,45,88.5,77.5,2.75,9.1,98.5,132.97,109.12
2018,4,11,7,0,130.0,98.0,2.8,9.4,132.0,181.88,152.1
2018,4,11,7,15,209.0,109.5,2.75,9.6,178.0,254.56,214.93
2018,4,11,7,30,288.0,121.0,2.7,9.8,224.0,326.81,276.26
2018,4,11,7,45,295.0,143.5,2.7,9.95,263.0,370.38,311.54
2018,4,11,8,0,302.0,166.0,2.7,10.1,302.0,413.6,345.69
2018,4,11,8,15,306.0,192.5,2.65,10.25,344.0,458.78,380.3
2018,4,11,8,30,310.0,219.0,2.6,10.4,386.0,503.06,413.38
2018,4,11,8,45,260.0,248.0,2.55,10.5,396.5,503.89,410.88
2018,4,11,9,0,210.0,277.0,2.5,10.6,407.0,486.83,394.89
2018,4,11,9,15,271.0,288.0,2.6,10.75,467.5,571.63,460.54
2018,4,11,9,30,332.0,299.0,2.7,10.9,528.0,645.27,516.02
2018,4,11,9,45,313.0,319.0,2.8,11.0,543.5,654.75,521.0
2018,4,11,10,0,294.0,339.0,2.9,11.1,559.0,661.97,524.79
2018,4,11,10,15,225.0,364.5,3.05,11.15,537.0,610.3,483.82
2018,4,11,10,30,156.0,390.0,3.2,11.2,515.0,569.95,450.99
2018,4,11,10,45,157.0,399.0,3.4,11.25,527.5,578.8,457.75
2018,4,11,11,0,158.0,408.0,3.6,11.3,540.0,586.82,463.65
2018,4,11,11,15,257.5,398.0,3.75,11.3,617.5,683.7,539.04
2018,4,11,11,30,357.0,388.0,3.9,11.3,695.0,765.44,601.61
2018,4,11,11,45,379.5,383.5,4.05,11.3,712.0,774.98,609.0
2018,4,11,12,0,402.0,379.0,4.2,11.3,729.0,782.34,615.45
2018,4,11,12,15,312.0,398.5,4.3,11.3,670.0,706.43,557.36
2018,4,11,12,30,222.0,418.0,4.4,11.3,611.0,623.66,493.71
2018,4,11,12,45,136.5,395.0,4.45,11.25,513.5,515.03,409.63
2018,4,11,13,0,51.0,372.0,4.5,11.2,416.0,404.1,321.89
2018,4,11,13,15,94.0,374.5,4.55,11.15,453.0,437.89,350.27
2018,4,11,13,30,137.0,377.0,4.6,11.1,490.0,473.2,379.05
2018,4,11,13,45,275.5,350.0,4.6,11.05,568.5,546.04,438.94
2018,4,11,14,0,414.0,323.0,4.6,11.0,647.0,605.3,486.8
2018,4,11,14,15,422.0,306.0,4.65,11.0,625.0,571.2,460.35
2018,4,11,14,30,430.0,289.0,4.7,11.0,603.0,535.56,432.59
2018,4,11,14,45,278.5,290.5,4.7,10.95,490.0,424.44,343.38
2018,4,11,15,0,127.0,292.0,4.7,10.9,377.0,329.98,266.89
2018,4,11,15,15,143.0,278.0,4.7,10.9,367.5,314.42,254.35
2018,4,11,15,30,159.0,264.0,4.7,10.9,358.0,296.9,239.58
2018,4,11,15,45,156.0,240.5,4.75,10.8,326.5,263.19,211.57
2018,4,11,16,0,153.0,217.0,4.8,10.7,295.0,230.04,183.69
2018,4,11,16,15,108.0,178.5,4.75,10.55,231.0,176.59,140.28
2018,4,11,16,30,63.0,140.0,4.7,10.4,167.0,132.62,105.19
2018,4,11,16,45,93.5,94.5,4.7,10.25,128.0,90.27,68.31
2018,4,11,17,0,124.0,49.0,4.7,10.1,89.0,43.93,29.61
2018,4,11,17,15,128.5,57.0,4.75,9.85,92.0,45.14,35.44
2018,4,11,17,30,133.0,65.0,4.8,9.6,95.0,51.41,40.98
2018,4,11,17,45,66.5,45.5,4.8,9.4,60.5,39.26,29.66
2018,4,11,18,0,0.0,26.0,4.8,9.2,26.0,24.13,15.57
2018,4,11,18,15,0.0,15.5,4.8,8.95,15.5,14.37,4.79
2018,4,11,18,30,0.0,5.0,4.8,8.7,5.0,4.77,0.0
2018,4,11,18,45,0.0,2.5,4.8,8.45,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,8.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.6,7.95,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.9,7.15,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.65,6.85,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.45,6.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.45,6.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.5,6.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,5.8,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.15,5.35,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.05,5.15,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.95,4.85,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.9,4.75,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.85,4.65,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.8,4.55,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.75,4.45,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.65,4.35,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,12,5,45,83.0,13.5,2.65,5.6,19.0,33.93,0.0
2018,4,12,6,0,166.0,27.0,2.7,6.0,38.0,94.73,38.98
2018,4,12,6,15,290.5,40.0,2.85,6.45,79.5,170.19,131.39
2018,4,12,6,30,415.0,53.0,3.0,6.9,121.0,254.73,208.12
2018,4,12,6,45,494.0,61.5,3.2,7.35,171.5,326.72,273.48
2018,4,12,7,0,573.0,70.0,3.4,7.8,222.0,406.06,343.35
2018,4,12,7,15,624.5,77.0,3.45,8.05,275.5,474.55,402.22
2018,4,12,7,30,676.0,84.0,3.5,8.3,329.0,546.66,461.98
2018,4,12,7,45,711.0,89.5,3.55,8.6,382.0,608.89,511.76
2018,4,12,8,0,746.0,95.0,3.6,8.9,435.0,672.27,560.36
2018,4,12,8,15,770.0,100.0,3.6,9.2,485.5,723.76,597.28
2018,4,12,8,30,794.0,105.0,3.6,9.5,536.0,778.27,635.76
2018,4,12,8,45,811.0,109.5,3.55,9.75,582.5,825.33,667.79
2018,4,12,9,0,828.0,114.0,3.5,10.0,629.0,870.62,697.99
2018,4,12,9,15,840.5,118.0,3.45,10.25,671.0,909.21,722.89
2018,4,12,9,30,853.0,122.0,3.4,10.5,713.0,945.24,745.69
2018,4,12,9,45,819.0,140.5,3.35,10.7,731.5,950.53,746.7
2018,4,12,10,0,785.0,159.0,3.3,10.9,750.0,950.67,744.49
2018,4,12,10,15,647.5,224.0,3.3,11.05,724.0,901.95,708.38
2018,4,12,10,30,510.0,289.0,3.3,11.2,698.0,835.88,656.13
2018,4,12,10,45,462.5,304.5,3.3,11.4,683.0,805.61,632.33
2018,4,12,11,0,415.0,320.0,3.3,11.6,668.0,772.63,606.28
2018,4,12,11,15,445.5,320.0,3.4,11.65,699.5,798.61,625.92
2018,4,12,11,30,476.0,320.0,3.5,11.7,731.0,822.18,643.36
2018,4,12,11,45,684.0,234.5,3.55,11.8,830.0,930.57,725.74
2018,4,12,12,0,892.0,149.0,3.6,11.9,929.0,1014.46,783.39
2018,4,12,12,15,719.0,218.5,3.75,11.9,846.5,917.33,715.61
2018,4,12,12,30,546.0,288.0,3.9,11.9,764.0,806.38,633.89
2018,4,12,12,45,388.0,341.5,4.05,11.9,678.0,700.09,552.8
2018,4,12,13,0,230.0,395.0,4.2,11.9,592.0,587.45,465.16
2018,4,12,13,15,265.0,391.0,4.25,11.85,613.5,606.75,481.36
2018,4,12,13,30,300.0,387.0,4.3,11.8,635.0,616.03,489.34
2018,4,12,13,45,357.5,350.0,4.35,11.75,637.0,607.37,484.71
2018,4,12,14,0,415.0,313.0,4.4,11.7,639.0,596.74,478.2
2018,4,12,14,15,580.5,244.0,4.4,11.65,680.5,619.15,498.13
2018,4,12,14,30,746.0,175.0,4.4,11.6,722.0,626.37,504.88
2018,4,12,14,45,652.0,193.0,4.45,11.5,653.5,548.89,442.65
2018,4,12,15,0,558.0,211.0,4.5,11.4,585.0,478.04,385.09
2018,4,12,15,15,662.0,171.0,4.5,11.4,586.0,456.64,365.56
2018,4,12,15,30,766.0,131.0,4.5,11.4,587.0,421.83,332.86
2018,4,12,15,45,743.5,125.5,4.4,11.15,538.5,362.06,279.84
2018,4,12,16,0,721.0,120.0,4.3,10.9,490.0,304.11,227.55
2018,4,12,16,15,687.5,113.0,4.2,10.7,436.5,244.5,174.32
2018,4,12,16,30,654.0,106.0,4.1,10.5,383.0,188.58,125.87
2018,4,12,16,45,613.0,99.5,4.0,10.25,332.0,136.27,85.25
2018,4,12,17,0,572.0,93.0,3.9,10.0,281.0,89.07,57.67
2018,4,12,17,15,514.0,83.5,3.7,9.55,230.0,61.37,50.17
2018,4,12,17,30,456.0,74.0,3.5,9.1,179.0,54.91,44.25
2018,4,12,17,45,366.0,62.0,3.3,8.65,132.5,47.04,36.79
2018,4,12,18,0,276.0,50.0,3.1,8.2,86.0,38.85,28.69
2018,4,12,18,15,165.5,32.5,3.05,7.95,51.5,25.7,13.78
2018,4,12,18,30,55.0,15.0,3.0,7.7,17.0,14.3,0.0
2018,4,12,18,45,27.5,7.5,3.0,7.4,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.15,4.05,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.1,3.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,2.1,4.15,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,2.1,4.7,2.0,0.0,0.0
2018,4,13,5,45,85.5,16.0,2.15,5.2,21.5,37.15,0.0
2018,4,13,6,0,166.0,30.0,2.2,5.7,41.0,99.77,50.7
2018,4,13,6,15,283.5,42.5,2.25,6.3,82.0,171.1,133.05
2018,4,13,6,30,401.0,55.0,2.3,6.9,123.0,251.8,205.87
2018,4,13,6,45,482.0,63.5,2.4,7.5,173.5,324.22,270.82
2018,4,13,7,0,563.0,72.0,2.5,8.1,224.0,404.18,340.24
2018,4,13,7,15,616.0,78.0,2.65,8.75,277.0,471.99,397.54
2018,4,13,7,30,669.0,84.0,2.8,9.4,330.0,543.53,455.78
2018,4,13,7,45,706.5,89.0,2.95,10.05,383.0,606.55,505.28
2018,4,13,8,0,744.0,94.0,3.1,10.7,436.0,670.94,553.65
2018,4,13,8,15,770.0,98.5,3.15,11.15,487.0,723.45,590.7
2018,4,13,8,30,796.0,103.0,3.2,11.6,538.0,778.96,629.27
2018,4,13,8,45,815.0,106.5,3.2,12.05,585.0,826.58,660.97
2018,4,13,9,0,834.0,110.0,3.2,12.5,632.0,872.54,690.96
2018,4,13,9,15,852.0,110.5,3.15,12.85,674.5,912.2,715.91
2018,4,13,9,30,870.0,111.0,3.1,13.2,717.0,949.54,738.92
2018,4,13,9,45,885.0,111.0,3.05,13.55,754.5,972.74,751.85
2018,4,13,10,0,900.0,111.0,3.0,13.9,792.0,1001.06,768.38
2018,4,13,10,15,907.5,112.5,2.95,14.2,821.5,1020.59,778.91
2018,4,13,10,30,915.0,114.0,2.9,14.5,851.0,1036.63,787.18
2018,4,13,10,45,919.0,116.0,2.85,14.75,873.0,1046.12,791.27
2018,4,13,11,0,923.0,118.0,2.8,15.0,895.0,1051.87,793.03
2018,4,13,11,15,924.5,119.0,2.75,15.25,908.5,1050.29,790.07
2018,4,13,11,30,926.0,120.0,2.7,15.5,922.0,1044.95,784.84
2018,4,13,11,45,926.0,121.0,2.7,15.7,928.0,1034.41,776.99
2018,4,13,12,0,926.0,122.0,2.7,15.9,934.0,1020.2,766.9
2018,4,13,12,15,912.0,129.5,2.7,16.05,928.0,995.82,750.27
2018,4,13,12,30,898.0,137.0,2.7,16.2,922.0,968.36,731.71
2018,4,13,12,45,910.0,128.5,2.7,16.4,917.0,945.55,716.21
2018,4,13,13,0,922.0,120.0,2.7,16.6,912.0,918.93,698.1
2018,4,13,13,15,917.0,119.5,2.7,16.65,894.0,882.26,673.49
2018,4,13,13,30,912.0,119.0,2.7,16.7,876.0,842.92,646.96
2018,4,13,13,45,900.5,120.5,2.7,16.8,849.5,798.11,616.27
2018,4,13,14,0,889.0,122.0,2.7,16.9,823.0,751.51,584.04
2018,4,13,14,15,860.0,127.5,2.65,16.85,784.0,696.57,543.03
2018,4,13,14,30,831.0,133.0,2.6,16.8,745.0,640.31,500.23
2018,4,13,14,45,825.5,127.0,2.6,16.8,708.5,587.31,459.23
2018,4,13,15,0,820.0,121.0,2.6,16.8,672.0,533.18,416.06
2018,4,13,15,15,810.5,115.5,2.6,16.8,630.5,476.75,369.75
2018,4,13,15,30,801.0,110.0,2.6,16.8,589.0,420.07,321.74
2018,4,13,15,45,788.0,104.5,2.5,16.45,544.0,362.17,271.65
2018,4,13,16,0,775.0,99.0,2.4,16.1,499.0,304.89,220.96
2018,4,13,16,15,748.0,93.5,2.35,15.65,447.5,241.71,165.86
2018,4,13,16,30,721.0,88.0,2.3,15.2,396.0,184.61,117.1
2018,4,13,16,45,678.5,82.5,2.25,14.8,342.0,128.98,74.69
2018,4,13,17,0,636.0,77.0,2.2,14.4,288.0,78.47,45.84
2018,4,13,17,15,574.0,68.0,2.2,13.7,233.5,47.97,37.41
2018,4,13,17,30,512.0,59.0,2.2,13.0,179.0,43.07,33.03
2018,4,13,17,45,430.0,51.0,2.25,12.3,134.0,38.77,28.95
2018,4,13,18,0,348.0,43.0,2.3,11.6,89.0,34.37,24.45
2018,4,13,18,15,220.0,29.5,2.25,11.15,54.0,23.19,12.2
2018,4,13,18,30,92.0,16.0,2.2,10.7,19.0,15.25,0.0
2018,4,13,18,45,46.0,8.0,2.2,10.25,9.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,14,5,15,5.0,1.0,1.8,6.7,1.0,0.0,0.0
2018,4,14,5,30,10.0,2.0,1.8,7.2,2.0,0.0,0.0
2018,4,14,5,45,110.0,16.0,1.75,7.7,23.5,43.67,0.0
2018,4,14,6,0,210.0,30.0,1.7,8.2,45.0,114.9,65.62
2018,4,14,6,15,325.0,41.5,1.75,8.7,87.0,185.75,143.83
2018,4,14,6,30,440.0,53.0,1.8,9.2,129.0,267.69,216.96
2018,4,14,6,45,514.5,61.0,1.8,9.75,179.5,338.41,279.62
2018,4,14,7,0,589.0,69.0,1.8,10.3,230.0,416.02,345.81
2018,4,14,7,15,638.5,75.0,1.75,10.85,283.0,483.03,400.82
