Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,7,30,688.0,81.0,1.7,11.4,336.0,553.41,456.09
2018,4,14,7,45,723.0,85.0,1.6,11.95,388.5,614.35,501.48
2018,4,14,8,0,758.0,89.0,1.5,12.5,441.0,673.42,542.52
2018,4,14,8,15,784.0,93.0,1.4,13.1,492.0,729.32,578.9
2018,4,14,8,30,810.0,97.0,1.3,13.7,543.0,784.71,613.59
2018,4,14,8,45,829.5,99.5,1.25,14.35,590.0,832.01,641.97
2018,4,14,9,0,849.0,102.0,1.2,15.0,637.0,877.64,668.53
2018,4,14,9,15,865.5,103.0,1.15,15.5,679.5,916.85,690.51
2018,4,14,9,30,882.0,104.0,1.1,16.0,722.0,945.88,705.44
2018,4,14,9,45,896.0,104.0,1.0,16.5,759.0,976.36,720.25
2018,4,14,10,0,910.0,104.0,0.9,17.0,796.0,1003.9,732.76
2018,4,14,10,15,918.0,105.5,0.95,17.25,826.0,1024.06,744.3
2018,4,14,10,30,926.0,107.0,1.0,17.5,856.0,1040.7,753.8
2018,4,14,10,45,931.5,108.0,1.0,17.75,878.5,1050.66,758.22
2018,4,14,11,0,937.0,109.0,1.0,18.0,901.0,1056.87,760.51
2018,4,14,11,15,940.5,109.5,1.1,18.15,916.0,1056.73,761.44
2018,4,14,11,30,944.0,110.0,1.2,18.3,931.0,1052.78,760.12
2018,4,14,11,45,945.0,110.5,1.25,18.45,937.5,1042.55,754.0
2018,4,14,12,0,946.0,111.0,1.3,18.6,944.0,1028.58,745.68
2018,4,14,12,15,946.0,111.0,1.4,18.65,942.5,1009.46,735.31
2018,4,14,12,30,946.0,111.0,1.5,18.7,941.0,986.78,722.59
2018,4,14,12,45,944.0,110.5,1.6,18.75,931.5,958.34,706.01
2018,4,14,13,0,942.0,110.0,1.7,18.8,922.0,926.67,687.13
2018,4,14,13,15,938.0,109.5,1.85,18.75,904.5,890.25,665.64
2018,4,14,13,30,934.0,109.0,2.0,18.7,887.0,851.02,641.77
2018,4,14,13,45,928.0,108.0,2.1,18.65,862.0,807.18,613.77
2018,4,14,14,0,922.0,107.0,2.2,18.6,837.0,761.08,583.71
2018,4,14,14,15,914.0,105.0,2.3,18.45,804.5,710.66,548.68
2018,4,14,14,30,906.0,103.0,2.4,18.3,772.0,658.61,510.6
2018,4,14,14,45,894.5,101.0,2.5,18.15,733.5,603.19,468.67
2018,4,14,15,0,883.0,99.0,2.6,18.0,695.0,546.99,424.61
2018,4,14,15,15,867.5,96.5,2.6,18.0,650.5,487.97,376.35
2018,4,14,15,30,852.0,94.0,2.6,18.0,606.0,426.35,324.6
2018,4,14,15,45,830.5,91.5,2.75,17.4,557.5,365.46,272.84
2018,4,14,16,0,809.0,89.0,2.9,16.8,509.0,306.07,220.87
2018,4,14,16,15,778.5,86.5,2.95,16.3,457.0,246.47,168.51
2018,4,14,16,30,748.0,84.0,3.0,15.8,405.0,190.02,120.29
2018,4,14,16,45,706.0,80.0,3.05,15.25,351.5,130.26,74.45
2018,4,14,17,0,664.0,76.0,3.1,14.7,298.0,79.33,45.51
2018,4,14,17,15,583.0,71.0,3.05,14.05,241.5,50.32,39.45
2018,4,14,17,30,502.0,66.0,3.0,13.4,185.0,49.01,38.28
2018,4,14,17,45,424.5,56.0,2.95,12.75,139.0,43.19,32.83
2018,4,14,18,0,347.0,46.0,2.9,12.1,93.0,37.11,26.84
2018,4,14,18,15,213.0,31.0,2.9,11.8,56.0,24.36,13.47
2018,4,14,18,30,79.0,16.0,2.9,11.5,19.0,15.25,0.0
2018,4,14,18,45,39.5,8.0,2.9,11.2,9.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.5,2.3,8.2,0.5,0.0,0.0
2018,4,15,5,30,0.0,1.0,2.4,8.4,1.0,0.0,0.0
2018,4,15,5,45,66.0,15.5,2.5,8.6,20.5,31.98,0.0
2018,4,15,6,0,132.0,30.0,2.6,8.8,40.0,91.39,55.95
2018,4,15,6,15,291.0,42.0,2.75,9.2,87.0,173.7,135.22
2018,4,15,6,30,450.0,54.0,2.9,9.6,134.0,274.11,223.16
2018,4,15,6,45,481.5,64.5,3.05,10.0,176.0,327.24,272.04
2018,4,15,7,0,513.0,75.0,3.2,10.4,218.0,382.82,321.22
2018,4,15,7,15,531.5,87.0,3.3,10.75,262.0,434.52,365.28
2018,4,15,7,30,550.0,99.0,3.4,11.1,306.0,486.78,408.14
2018,4,15,7,45,621.0,102.0,3.5,11.45,367.5,565.37,471.19
2018,4,15,8,0,692.0,105.0,3.6,11.8,429.0,648.39,535.74
2018,4,15,8,15,696.0,116.0,3.7,12.05,472.0,692.7,567.43
2018,4,15,8,30,700.0,127.0,3.8,12.3,515.0,735.02,597.31
2018,4,15,8,45,702.5,138.0,3.9,12.55,555.5,773.89,624.24
2018,4,15,9,0,705.0,149.0,4.0,12.8,596.0,810.32,649.12
2018,4,15,9,15,641.0,178.5,4.05,12.95,605.0,804.3,642.67
2018,4,15,9,30,577.0,208.0,4.1,13.1,614.0,791.45,630.75
2018,4,15,9,45,406.5,277.5,4.2,13.3,570.5,711.22,565.33
2018,4,15,10,0,236.0,347.0,4.3,13.5,527.0,614.57,487.07
2018,4,15,10,15,487.0,270.0,4.4,13.55,659.5,791.06,626.16
2018,4,15,10,30,738.0,193.0,4.5,13.6,792.0,963.99,753.35
2018,4,15,10,45,826.5,156.5,4.55,13.65,844.5,1008.47,782.87
2018,4,15,11,0,915.0,120.0,4.6,13.7,897.0,1047.48,809.35
2018,4,15,11,15,917.5,120.5,4.7,13.7,910.5,1046.25,808.57
2018,4,15,11,30,920.0,121.0,4.8,13.7,924.0,1041.3,805.63
2018,4,15,11,45,920.0,122.0,4.85,13.7,929.5,1030.72,798.42
2018,4,15,12,0,920.0,123.0,4.9,13.7,935.0,1016.5,788.81
2018,4,15,12,15,919.0,122.5,5.0,13.6,932.5,996.26,775.75
2018,4,15,12,30,918.0,122.0,5.1,13.5,930.0,972.62,760.29
2018,4,15,12,45,684.0,223.0,5.2,13.4,821.5,848.86,672.1
2018,4,15,13,0,450.0,324.0,5.3,13.3,713.0,719.74,571.21
2018,4,15,13,15,255.5,340.5,5.35,13.05,560.5,549.18,438.66
2018,4,15,13,30,61.0,357.0,5.4,12.8,408.0,388.27,309.26
2018,4,15,13,45,45.5,322.5,5.5,12.6,360.0,339.09,271.09
2018,4,15,14,0,30.0,288.0,5.6,12.4,312.0,291.75,233.68
2018,4,15,14,15,16.0,208.0,5.6,12.15,220.5,204.15,163.37
2018,4,15,14,30,2.0,128.0,5.6,11.9,129.0,120.48,94.97
2018,4,15,14,45,1.0,107.0,5.65,11.65,107.5,100.3,78.53
2018,4,15,15,0,0.0,86.0,5.7,11.4,86.0,80.19,61.98
2018,4,15,15,15,12.5,112.5,5.7,11.4,120.0,109.91,87.06
2018,4,15,15,30,25.0,139.0,5.7,11.4,154.0,137.43,110.06
2018,4,15,15,45,52.5,166.5,5.6,10.95,195.0,168.3,135.58
2018,4,15,16,0,80.0,194.0,5.5,10.5,236.0,193.92,156.24
2018,4,15,16,15,151.0,182.5,5.4,10.25,251.5,189.64,149.84
2018,4,15,16,30,222.0,171.0,5.3,10.0,267.0,175.28,134.3
2018,4,15,16,45,252.0,143.5,5.2,9.7,239.0,139.64,103.68
2018,4,15,17,0,282.0,116.0,5.1,9.4,211.0,101.0,74.64
2018,4,15,17,15,305.0,97.0,4.9,9.1,183.5,69.71,57.82
2018,4,15,17,30,328.0,78.0,4.7,8.8,156.0,57.39,46.59
2018,4,15,17,45,271.0,62.5,4.5,8.45,116.5,46.99,36.86
2018,4,15,18,0,214.0,47.0,4.3,8.1,77.0,36.09,26.44
2018,4,15,18,15,133.5,31.5,4.15,7.9,47.5,24.64,14.32
2018,4,15,18,30,53.0,16.0,4.0,7.7,18.0,15.25,0.0
2018,4,15,18,45,26.5,8.0,3.85,7.5,9.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,7.05,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,16,5,15,1.0,0.5,1.95,6.3,0.5,0.0,0.0
2018,4,16,5,30,2.0,1.0,2.0,6.5,1.0,0.0,0.0
2018,4,16,5,45,1.0,3.5,2.05,6.7,3.5,3.6,0.0
2018,4,16,6,0,0.0,6.0,2.1,6.9,6.0,5.55,0.0
2018,4,16,6,15,0.0,8.5,2.25,7.1,8.5,7.87,1.05
2018,4,16,6,30,0.0,11.0,2.4,7.3,11.0,10.18,3.22
2018,4,16,6,45,0.5,14.5,2.55,7.45,14.5,13.68,6.37
2018,4,16,7,0,1.0,18.0,2.7,7.6,18.0,17.23,9.54
2018,4,16,7,15,0.5,22.5,2.8,7.65,22.5,21.16,12.99
2018,4,16,7,30,0.0,27.0,2.9,7.7,27.0,25.05,16.35
2018,4,16,7,45,2.5,68.5,3.0,7.8,69.5,65.46,51.48
2018,4,16,8,0,5.0,110.0,3.1,7.9,112.0,107.84,87.7
2018,4,16,8,15,23.0,164.5,3.2,7.9,177.0,185.66,153.71
2018,4,16,8,30,41.0,219.0,3.3,7.9,242.0,260.7,215.84
2018,4,16,8,45,70.0,247.5,3.35,7.95,290.5,316.85,261.84
2018,4,16,9,0,99.0,276.0,3.4,8.0,339.0,374.57,308.39
2018,4,16,9,15,121.5,301.0,3.45,8.0,383.5,437.03,357.68
2018,4,16,9,30,144.0,326.0,3.5,8.0,428.0,486.98,396.5
2018,4,16,9,45,122.0,339.5,3.55,8.05,429.0,481.8,390.6
2018,4,16,10,0,100.0,353.0,3.6,8.1,430.0,461.26,373.16
2018,4,16,10,15,60.0,278.0,3.65,8.1,324.5,339.89,276.19
2018,4,16,10,30,20.0,203.0,3.7,8.1,219.0,221.35,179.29
2018,4,16,10,45,124.0,275.5,3.75,8.15,380.5,411.79,336.09
2018,4,16,11,0,228.0,348.0,3.8,8.2,542.0,603.89,486.19
2018,4,16,11,15,185.0,317.5,3.85,8.25,476.5,525.02,423.61
2018,4,16,11,30,142.0,287.0,3.9,8.3,411.0,435.44,353.23
2018,4,16,11,45,133.0,337.0,3.9,8.35,454.0,474.88,383.09
2018,4,16,12,0,124.0,387.0,3.9,8.4,497.0,513.08,411.23
2018,4,16,12,15,231.0,394.0,3.9,8.4,598.5,624.68,499.34
2018,4,16,12,30,338.0,401.0,3.9,8.4,700.0,720.46,573.13
2018,4,16,12,45,361.0,391.5,3.95,8.4,707.5,718.05,571.58
2018,4,16,13,0,384.0,382.0,4.0,8.4,715.0,713.16,568.78
2018,4,16,13,15,509.0,318.5,4.0,8.4,751.0,743.47,595.07
2018,4,16,13,30,634.0,255.0,4.0,8.4,787.0,759.79,610.29
2018,4,16,13,45,606.0,258.5,4.05,8.4,755.0,712.48,574.03
2018,4,16,14,0,578.0,262.0,4.1,8.4,723.0,664.87,537.54
2018,4,16,14,15,684.5,206.5,4.15,8.45,731.0,654.95,531.76
2018,4,16,14,30,791.0,151.0,4.2,8.5,739.0,633.43,515.79
2018,4,16,14,45,822.5,130.0,4.2,8.5,714.5,589.41,479.92
2018,4,16,15,0,854.0,109.0,4.2,8.5,690.0,540.58,438.98
2018,4,16,15,15,704.0,144.0,4.2,8.5,602.5,452.53,365.48
2018,4,16,15,30,554.0,179.0,4.2,8.5,515.0,379.86,304.38
2018,4,16,15,45,570.0,159.5,4.25,8.45,481.0,333.91,263.07
2018,4,16,16,0,586.0,140.0,4.3,8.4,447.0,284.77,217.83
2018,4,16,16,15,556.5,132.5,4.2,8.3,400.5,233.69,172.0
2018,4,16,16,30,527.0,125.0,4.1,8.2,354.0,185.39,129.91
2018,4,16,16,45,528.0,106.5,4.0,8.05,311.0,135.37,88.52
2018,4,16,17,0,529.0,88.0,3.9,7.9,268.0,84.86,54.43
2018,4,16,17,15,551.0,72.5,3.65,7.65,232.0,51.14,41.24
2018,4,16,17,30,573.0,57.0,3.4,7.4,196.0,41.05,31.98
2018,4,16,17,45,450.5,50.5,3.2,7.1,143.0,37.86,28.83
2018,4,16,18,0,328.0,44.0,3.0,6.8,90.0,34.72,25.44
2018,4,16,18,15,218.5,30.5,2.9,6.6,56.0,23.84,14.06
2018,4,16,18,30,109.0,17.0,2.8,6.4,22.0,16.2,0.0
2018,4,16,18,45,54.5,8.5,2.75,6.15,11.0,8.1,0.0
2018,4,16,19,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.45,5.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.05,4.05,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.9,3.75,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.8,3.55,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.75,3.45,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,1.55,3.7,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.6,4.0,5.0,0.0,0.0
2018,4,17,5,45,149.5,18.5,1.65,4.35,30.5,57.32,0.0
2018,4,17,6,0,271.0,32.0,1.7,4.7,56.0,140.3,96.81
2018,4,17,6,15,378.5,43.0,1.7,5.1,100.5,210.18,167.11
2018,4,17,6,30,486.0,54.0,1.7,5.5,145.0,291.95,240.79
2018,4,17,6,45,552.0,62.5,1.75,5.85,196.5,361.8,303.46
2018,4,17,7,0,618.0,71.0,1.8,6.2,248.0,437.67,368.95
2018,4,17,7,15,665.0,77.0,1.8,6.75,302.0,504.81,424.53
2018,4,17,7,30,712.0,83.0,1.8,7.3,356.0,575.01,480.24
2018,4,17,7,45,745.0,87.5,1.8,7.8,409.5,636.3,526.94
2018,4,17,8,0,778.0,92.0,1.8,8.3,463.0,695.43,569.09
2018,4,17,8,15,802.5,96.0,1.8,8.8,514.0,750.91,606.9
2018,4,17,8,30,827.0,100.0,1.8,9.3,565.0,805.7,643.25
2018,4,17,8,45,845.0,102.5,1.75,9.75,612.0,852.18,672.41
2018,4,17,9,0,863.0,105.0,1.7,10.2,659.0,896.84,699.72
2018,4,17,9,15,878.5,107.0,1.6,10.55,702.0,936.53,722.63
2018,4,17,9,30,894.0,109.0,1.5,10.9,745.0,965.8,737.99
2018,4,17,9,45,906.0,110.0,1.4,11.3,781.5,995.55,753.34
2018,4,17,10,0,918.0,111.0,1.3,11.7,818.0,1022.22,766.32
2018,4,17,10,15,925.0,112.5,1.2,11.95,847.5,1041.25,774.53
2018,4,17,10,30,932.0,114.0,1.1,12.2,877.0,1056.71,780.41
2018,4,17,10,45,936.5,115.5,1.0,12.5,899.5,1065.99,782.19
2018,4,17,11,0,941.0,117.0,0.9,12.8,922.0,1071.49,781.66
2018,4,17,11,15,944.5,117.5,0.9,13.0,936.5,1071.1,780.19
2018,4,17,11,30,948.0,118.0,0.9,13.2,951.0,1066.87,776.56
2018,4,17,11,45,949.0,119.0,0.85,13.4,957.5,1056.89,768.35
2018,4,17,12,0,950.0,120.0,0.8,13.6,964.0,1043.15,758.03
2018,4,17,12,15,948.5,120.5,0.8,13.75,962.0,1022.85,745.04
2018,4,17,12,30,947.0,121.0,0.8,13.9,960.0,999.04,730.0
2018,4,17,12,45,888.0,147.0,0.8,14.05,927.0,945.41,695.87
2018,4,17,13,0,829.0,173.0,0.8,14.2,894.0,897.5,665.5
2018,4,17,13,15,868.0,151.5,0.9,14.2,893.5,878.57,655.99
2018,4,17,13,30,907.0,130.0,1.0,14.2,893.0,850.88,640.03
2018,4,17,13,45,888.5,133.5,1.05,14.25,863.0,802.71,609.11
2018,4,17,14,0,870.0,137.0,1.1,14.3,833.0,755.37,577.98
2018,4,17,14,15,884.0,126.0,1.25,14.2,809.0,711.4,548.8
2018,4,17,14,30,898.0,115.0,1.4,14.1,785.0,665.98,516.98
2018,4,17,14,45,857.0,120.5,1.55,14.05,734.0,600.39,468.31
2018,4,17,15,0,816.0,126.0,1.7,14.0,683.0,537.16,419.69
2018,4,17,15,15,814.5,117.5,1.7,14.0,643.5,481.96,374.73
2018,4,17,15,30,813.0,109.0,1.7,14.0,604.0,425.68,327.21
2018,4,17,15,45,808.0,103.0,1.95,13.65,562.0,369.53,279.1
2018,4,17,16,0,803.0,97.0,2.2,13.3,520.0,313.07,228.97
2018,4,17,16,15,769.0,93.5,2.3,13.0,466.0,252.19,175.37
2018,4,17,16,30,735.0,90.0,2.4,12.7,412.0,190.79,122.76
2018,4,17,16,45,697.0,83.5,2.45,12.4,357.5,133.99,78.44
2018,4,17,17,0,659.0,77.0,2.5,12.1,303.0,81.77,47.18
2018,4,17,17,15,602.0,72.0,2.5,11.4,251.5,50.7,40.23
2018,4,17,17,30,545.0,67.0,2.5,10.7,200.0,49.43,39.12
2018,4,17,17,45,458.5,57.5,2.5,10.05,151.0,44.05,34.07
2018,4,17,18,0,372.0,48.0,2.5,9.4,102.0,38.46,28.52
2018,4,17,18,15,245.5,34.5,2.5,9.05,64.0,27.07,16.82
2018,4,17,18,30,119.0,21.0,2.5,8.7,26.0,16.8,0.0
2018,4,17,18,45,59.5,10.5,2.5,8.3,13.0,10.01,0.0
2018,4,17,19,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,18,5,15,3.0,1.5,1.55,6.0,1.5,0.0,0.0
2018,4,18,5,30,6.0,3.0,1.5,6.2,3.0,2.86,0.0
2018,4,18,5,45,3.0,14.5,1.5,6.4,14.5,14.62,0.0
2018,4,18,6,0,0.0,26.0,1.5,6.6,26.0,24.89,14.02
2018,4,18,6,15,0.5,43.5,1.5,6.9,43.5,42.91,31.09
2018,4,18,6,30,1.0,61.0,1.5,7.2,61.0,60.48,46.92
2018,4,18,6,45,1.0,69.0,1.5,7.5,69.0,67.01,52.95
2018,4,18,7,0,1.0,77.0,1.5,7.8,77.0,74.03,59.12
2018,4,18,7,15,1.5,93.5,1.55,8.0,94.0,90.51,73.27
2018,4,18,7,30,2.0,110.0,1.6,8.2,111.0,107.02,87.17
2018,4,18,7,45,9.5,136.5,1.6,8.4,141.0,138.97,114.13
2018,4,18,8,0,17.0,163.0,1.6,8.6,171.0,171.57,141.15
2018,4,18,8,15,27.0,180.5,1.6,8.85,195.0,206.27,169.53
2018,4,18,8,30,37.0,198.0,1.6,9.1,219.0,233.27,191.18
2018,4,18,8,45,26.5,209.0,1.6,9.4,224.5,236.18,192.26
2018,4,18,9,0,16.0,220.0,1.6,9.7,230.0,227.76,184.27
2018,4,18,9,15,56.5,270.0,1.6,9.95,309.5,329.24,266.02
2018,4,18,9,30,97.0,320.0,1.6,10.2,389.0,422.17,337.99
2018,4,18,9,45,134.5,345.5,1.6,10.45,446.5,499.94,396.4
2018,4,18,10,0,172.0,371.0,1.6,10.7,504.0,564.61,443.85
2018,4,18,10,15,139.5,384.5,1.65,10.9,495.0,547.17,428.48
2018,4,18,10,30,107.0,398.0,1.7,11.1,486.0,514.57,402.7
2018,4,18,10,45,128.5,412.0,1.75,11.25,520.5,562.68,438.53
2018,4,18,11,0,150.0,426.0,1.8,11.4,555.0,596.37,462.97
2018,4,18,11,15,128.5,429.0,1.85,11.55,540.5,574.55,445.67
2018,4,18,11,30,107.0,432.0,1.9,11.7,526.0,540.4,419.84
2018,4,18,11,45,102.0,434.5,2.0,11.85,524.5,534.23,415.33
2018,4,18,12,0,97.0,437.0,2.1,12.0,523.0,527.69,410.37
2018,4,18,12,15,76.0,417.5,2.2,12.15,485.0,483.33,376.91
2018,4,18,12,30,55.0,398.0,2.3,12.3,447.0,439.98,344.05
2018,4,18,12,45,88.0,406.0,2.35,12.45,483.5,473.39,370.56
2018,4,18,13,0,121.0,414.0,2.4,12.6,520.0,510.82,399.32
2018,4,18,13,15,131.5,404.0,2.45,12.65,517.0,501.85,392.97
2018,4,18,13,30,142.0,394.0,2.5,12.7,514.0,491.85,386.09
2018,4,18,13,45,152.0,383.0,2.55,12.75,508.0,479.42,377.29
2018,4,18,14,0,162.0,372.0,2.6,12.8,502.0,465.87,367.55
2018,4,18,14,15,273.0,317.5,2.65,12.75,526.5,480.17,381.25
2018,4,18,14,30,384.0,263.0,2.7,12.7,551.0,483.49,385.51
2018,4,18,14,45,611.0,191.0,2.7,12.65,622.0,524.69,418.32
2018,4,18,15,0,838.0,119.0,2.7,12.6,693.0,542.36,430.19
2018,4,18,15,15,865.0,103.0,2.7,12.6,662.5,492.29,387.55
2018,4,18,15,30,892.0,87.0,2.7,12.6,632.0,441.11,342.5
2018,4,18,15,45,876.0,83.5,2.7,12.2,583.5,379.6,288.53
2018,4,18,16,0,860.0,80.0,2.7,11.8,535.0,314.88,230.7
2018,4,18,16,15,837.0,76.5,2.6,11.55,483.0,253.22,174.91
2018,4,18,16,30,814.0,73.0,2.5,11.3,431.0,193.75,122.48
2018,4,18,16,45,780.0,68.5,2.45,11.0,376.5,134.71,75.82
2018,4,18,17,0,746.0,64.0,2.4,10.7,322.0,79.72,43.02
2018,4,18,17,15,694.5,59.0,2.25,10.0,267.5,44.35,34.72
2018,4,18,17,30,643.0,54.0,2.1,9.3,213.0,42.17,32.79
2018,4,18,17,45,562.5,47.5,1.95,8.65,162.5,35.15,26.26
2018,4,18,18,0,482.0,41.0,1.8,8.0,112.0,31.76,22.79
2018,4,18,18,15,343.0,31.0,1.85,7.6,71.5,24.93,15.38
2018,4,18,18,30,204.0,21.0,1.9,7.2,31.0,17.76,0.0
2018,4,18,18,45,102.0,10.5,1.9,6.8,15.5,10.01,0.0
2018,4,18,19,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.3,4.35,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.25,4.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.15,4.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.05,4.05,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,4,19,5,15,25.0,3.0,1.95,4.65,3.0,0.0,0.0
2018,4,19,5,30,50.0,6.0,2.0,5.3,6.0,16.47,0.0
2018,4,19,5,45,197.5,19.0,2.05,5.95,35.5,82.32,0.0
2018,4,19,6,0,345.0,32.0,2.1,6.6,65.0,166.14,119.56
2018,4,19,6,15,446.5,40.5,2.2,7.2,110.5,235.48,187.15
2018,4,19,6,30,548.0,49.0,2.3,7.8,156.0,315.81,259.52
2018,4,19,6,45,609.0,55.5,2.45,8.4,208.0,384.13,320.69
2018,4,19,7,0,670.0,62.0,2.6,9.0,260.0,457.88,384.14
2018,4,19,7,15,711.5,67.0,2.7,9.55,313.5,520.62,436.43
2018,4,19,7,30,753.0,72.0,2.8,10.1,367.0,588.38,490.67
2018,4,19,7,45,781.5,76.5,2.85,10.6,420.0,648.44,536.4
2018,4,19,8,0,810.0,81.0,2.9,11.1,473.0,708.83,579.59
2018,4,19,8,15,832.0,84.0,2.95,11.55,523.5,762.31,616.65
2018,4,19,8,30,854.0,87.0,3.0,12.0,574.0,814.85,652.29
2018,4,19,8,45,870.0,90.0,3.0,12.4,621.0,854.28,677.61
2018,4,19,9,0,886.0,93.0,3.0,12.8,668.0,898.13,705.81
2018,4,19,9,15,900.5,94.5,3.0,13.1,710.5,936.65,730.09
2018,4,19,9,30,915.0,96.0,3.0,13.4,753.0,972.6,752.36
2018,4,19,9,45,926.0,97.0,3.0,13.75,789.5,1001.8,769.69
2018,4,19,10,0,937.0,98.0,3.0,14.1,826.0,1027.83,784.83
2018,4,19,10,15,944.0,99.0,3.0,14.3,855.5,1046.55,795.48
2018,4,19,10,30,951.0,100.0,3.0,14.5,885.0,1061.65,803.82
2018,4,19,10,45,956.0,101.0,3.0,14.75,907.0,1071.01,808.31
2018,4,19,11,0,961.0,102.0,3.0,15.0,929.0,1076.54,810.42
2018,4,19,11,15,964.0,102.5,3.1,15.1,943.5,1075.64,809.87
2018,4,19,11,30,967.0,103.0,3.2,15.2,958.0,1070.85,806.9
2018,4,19,11,45,968.0,102.5,3.25,15.35,963.5,1059.17,798.85
2018,4,19,12,0,969.0,102.0,3.3,15.5,969.0,1043.71,788.43
2018,4,19,12,15,966.5,104.0,3.35,15.55,967.0,1023.78,775.39
2018,4,19,12,30,964.0,106.0,3.4,15.6,965.0,1000.3,760.0
2018,4,19,12,45,958.5,107.5,3.45,15.65,954.0,970.21,740.11
2018,4,19,13,0,953.0,109.0,3.5,15.7,943.0,937.02,718.04
2018,4,19,13,15,949.5,108.0,3.5,15.7,925.0,900.12,693.1
2018,4,19,13,30,946.0,107.0,3.5,15.7,907.0,860.38,666.04
2018,4,19,13,45,941.0,105.0,3.5,15.7,881.5,815.89,635.39
2018,4,19,14,0,936.0,103.0,3.5,15.7,856.0,769.07,602.79
2018,4,19,14,15,927.0,101.5,3.5,15.65,823.0,717.92,565.52
2018,4,19,14,30,918.0,100.0,3.5,15.6,790.0,665.23,525.11
2018,4,19,14,45,906.5,98.5,3.45,15.55,751.0,609.81,481.36
2018,4,19,15,0,895.0,97.0,3.4,15.5,712.0,553.59,435.74
2018,4,19,15,15,880.5,95.0,3.4,15.5,668.0,495.0,386.95
2018,4,19,15,30,866.0,93.0,3.4,15.5,624.0,436.47,336.72
2018,4,19,15,45,845.5,90.0,3.3,15.25,575.0,371.84,280.59
2018,4,19,16,0,825.0,87.0,3.2,15.0,526.0,311.59,226.81
2018,4,19,16,15,795.5,84.5,3.15,14.65,473.5,251.4,173.27
2018,4,19,16,30,766.0,82.0,3.1,14.3,421.0,194.21,123.73
2018,4,19,16,45,727.5,78.0,3.0,13.95,367.5,138.06,79.96
2018,4,19,17,0,689.0,74.0,2.9,13.6,314.0,81.97,45.6
2018,4,19,17,15,633.0,68.5,2.85,12.85,260.5,47.61,37.23
2018,4,19,17,30,577.0,63.0,2.8,12.1,207.0,45.68,35.56
2018,4,19,17,45,491.0,55.0,2.75,11.4,157.5,41.46,31.61
2018,4,19,18,0,405.0,47.0,2.7,10.7,108.0,37.12,27.28
2018,4,19,18,15,278.0,34.5,2.65,10.25,69.0,28.14,18.04
2018,4,19,18,30,151.0,22.0,2.6,9.8,30.0,17.54,0.0
2018,4,19,18,45,75.5,11.0,2.55,9.35,15.0,10.48,0.0
2018,4,19,19,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,20,5,15,27.5,4.0,1.5,6.75,4.0,0.0,0.0
2018,4,20,5,30,55.0,8.0,1.4,7.3,8.0,19.56,0.0
2018,4,20,5,45,183.5,21.0,1.3,7.8,36.5,81.54,0.0
2018,4,20,6,0,312.0,34.0,1.2,8.3,65.0,157.86,114.55
2018,4,20,6,15,413.5,43.5,1.2,8.85,110.5,226.8,179.17
2018,4,20,6,30,515.0,53.0,1.2,9.4,156.0,306.74,249.61
2018,4,20,6,45,580.5,59.5,1.2,9.95,207.5,375.75,309.57
2018,4,20,7,0,646.0,66.0,1.2,10.5,259.0,450.62,371.88
2018,4,20,7,15,689.5,71.0,1.25,11.2,312.5,515.82,424.07
2018,4,20,7,30,733.0,76.0,1.3,11.9,366.0,581.2,474.35
2018,4,20,7,45,764.0,80.0,1.3,12.55,419.0,641.52,518.21
2018,4,20,8,0,795.0,84.0,1.3,13.2,472.0,702.41,559.39
2018,4,20,8,15,816.5,87.0,1.35,13.75,521.5,754.87,594.02
2018,4,20,8,30,838.0,90.0,1.4,14.3,571.0,806.38,627.29
2018,4,20,8,45,854.5,92.5,1.45,14.85,617.0,851.75,655.67
2018,4,20,9,0,871.0,95.0,1.5,15.4,663.0,888.15,677.55
2018,4,20,9,15,886.0,96.0,1.6,15.8,705.0,926.07,701.37
2018,4,20,9,30,901.0,97.0,1.7,16.2,747.0,961.5,723.34
2018,4,20,9,45,914.0,97.0,1.75,16.6,783.5,991.15,740.7
2018,4,20,10,0,927.0,97.0,1.8,17.0,820.0,1017.75,756.08
2018,4,20,10,15,933.0,98.0,1.9,17.3,848.5,1035.3,766.6
2018,4,20,10,30,939.0,99.0,2.0,17.6,877.0,1049.26,774.96
2018,4,20,10,45,943.5,100.0,2.1,17.95,898.5,1058.03,779.95
2018,4,20,11,0,948.0,101.0,2.2,18.3,920.0,1063.0,782.63
2018,4,20,11,15,950.0,102.0,2.25,18.45,933.5,1061.65,781.34
2018,4,20,11,30,952.0,103.0,2.3,18.6,947.0,1056.47,777.77
2018,4,20,11,45,952.0,103.5,2.4,18.75,952.5,1044.99,770.85
2018,4,20,12,0,952.0,104.0,2.5,18.9,958.0,1029.8,761.6
2018,4,20,12,15,951.5,104.0,2.55,18.95,956.0,1009.98,749.12
2018,4,20,12,30,951.0,104.0,2.6,19.0,954.0,986.64,734.37
2018,4,20,12,45,949.0,103.0,2.7,19.05,943.5,957.52,716.22
2018,4,20,13,0,947.0,102.0,2.8,19.1,933.0,925.2,695.79
2018,4,20,13,15,943.0,101.5,2.85,19.0,915.5,888.64,672.3
2018,4,20,13,30,939.0,101.0,2.9,18.9,898.0,849.31,646.69
2018,4,20,13,45,933.0,100.0,3.0,18.85,872.5,805.37,617.76
2018,4,20,14,0,927.0,99.0,3.1,18.8,847.0,759.19,586.82
2018,4,20,14,15,918.5,98.0,3.2,18.55,815.0,709.32,552.01
2018,4,20,14,30,910.0,97.0,3.3,18.3,783.0,657.87,513.79
2018,4,20,14,45,899.0,95.5,3.4,18.1,745.0,603.2,471.81
2018,4,20,15,0,888.0,94.0,3.5,17.9,707.0,547.7,427.75
2018,4,20,15,15,874.0,91.5,3.5,17.9,663.0,489.35,379.52
2018,4,20,15,30,860.0,89.0,3.5,17.9,619.0,431.03,329.83
2018,4,20,15,45,841.5,86.0,3.6,17.2,571.0,367.41,275.57
2018,4,20,16,0,823.0,83.0,3.7,16.5,523.0,308.06,223.22
2018,4,20,16,15,798.0,80.0,3.65,15.95,472.0,248.64,170.39
2018,4,20,16,30,773.0,77.0,3.6,15.4,421.0,191.67,120.96
2018,4,20,16,45,739.0,73.0,3.6,14.85,368.5,135.61,77.1
2018,4,20,17,0,705.0,69.0,3.6,14.3,316.0,83.6,46.11
2018,4,20,17,15,655.0,63.5,3.5,13.6,263.5,43.56,33.49
2018,4,20,17,30,605.0,58.0,3.4,12.9,211.0,41.4,31.61
2018,4,20,17,45,529.0,50.5,3.3,12.15,161.5,37.4,27.9
2018,4,20,18,0,453.0,43.0,3.2,11.4,112.0,33.25,23.82
2018,4,20,18,15,327.0,32.0,3.15,10.9,72.0,25.56,15.97
2018,4,20,18,30,201.0,21.0,3.1,10.4,32.0,17.41,0.0
2018,4,20,18,45,100.5,10.5,3.0,9.9,16.0,10.01,0.0
2018,4,20,19,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,21,5,15,32.5,4.0,1.4,6.85,4.5,0.0,0.0
2018,4,21,5,30,65.0,8.0,1.4,7.4,9.0,21.85,0.0
2018,4,21,5,45,197.0,21.5,1.4,7.95,39.0,87.08,6.41
2018,4,21,6,0,329.0,35.0,1.4,8.5,69.0,165.19,121.37
2018,4,21,6,15,426.0,44.0,1.4,9.0,114.5,233.05,184.65
2018,4,21,6,30,523.0,53.0,1.4,9.5,160.0,311.29,253.86
2018,4,21,6,45,586.0,59.0,1.4,10.0,211.0,378.94,312.89
2018,4,21,7,0,649.0,65.0,1.4,10.5,262.0,452.17,374.1
2018,4,21,7,15,691.5,70.0,1.35,11.05,315.0,516.91,425.78
2018,4,21,7,30,734.0,75.0,1.3,11.6,368.0,581.88,475.4
2018,4,21,7,45,765.0,78.5,1.3,12.1,420.5,641.63,519.0
2018,4,21,8,0,796.0,82.0,1.3,12.6,473.0,701.93,560.12
2018,4,21,8,15,818.0,85.0,1.25,13.2,523.0,754.76,593.88
2018,4,21,8,30,840.0,88.0,1.2,13.8,573.0,806.68,626.04
2018,4,21,8,45,856.5,90.5,1.2,14.35,619.0,845.37,649.02
2018,4,21,9,0,873.0,93.0,1.2,14.9,665.0,888.56,674.8
2018,4,21,9,15,887.0,94.5,1.2,15.5,707.0,926.15,696.21
2018,4,21,9,30,901.0,96.0,1.2,16.1,749.0,961.2,715.69
2018,4,21,9,45,912.0,96.5,1.15,16.7,784.5,989.44,729.65
2018,4,21,10,0,923.0,97.0,1.1,17.3,820.0,1014.57,741.51
2018,4,21,10,15,930.0,98.0,1.05,17.85,849.0,1033.01,749.17
2018,4,21,10,30,937.0,99.0,1.0,18.4,878.0,1047.88,754.66
2018,4,21,10,45,942.0,100.0,1.0,19.0,900.0,1057.08,757.62
2018,4,21,11,0,947.0,101.0,1.0,19.6,922.0,1062.51,758.44
2018,4,21,11,15,950.0,101.5,0.95,19.95,936.0,1061.58,755.17
2018,4,21,11,30,953.0,102.0,0.9,20.3,950.0,1056.82,749.78
2018,4,21,11,45,954.0,102.5,0.9,20.7,956.0,1046.28,742.01
2018,4,21,12,0,955.0,103.0,0.9,21.1,962.0,1032.0,732.16
2018,4,21,12,15,954.5,103.0,1.0,21.2,960.0,1012.11,721.87
2018,4,21,12,30,954.0,103.0,1.1,21.3,958.0,988.69,709.3
2018,4,21,12,45,952.0,102.5,1.2,21.4,948.0,960.0,693.23
2018,4,21,13,0,950.0,102.0,1.3,21.5,938.0,928.09,674.88
2018,4,21,13,15,946.0,101.0,1.45,21.45,920.0,890.94,653.86
2018,4,21,13,30,942.0,100.0,1.6,21.4,902.0,851.01,630.45
2018,4,21,13,45,936.0,99.5,1.7,21.35,877.0,807.46,603.49
2018,4,21,14,0,930.0,99.0,1.8,21.3,852.0,761.65,574.45
2018,4,21,14,15,921.5,98.0,1.9,21.2,819.5,711.66,540.93
2018,4,21,14,30,913.0,97.0,2.0,21.1,787.0,660.1,503.95
2018,4,21,14,45,901.5,95.5,2.05,20.95,748.5,605.02,462.94
2018,4,21,15,0,890.0,94.0,2.1,20.8,710.0,549.17,419.91
2018,4,21,15,15,876.0,92.0,2.1,20.8,666.5,491.2,373.36
2018,4,21,15,30,862.0,90.0,2.1,20.8,623.0,433.24,325.3
2018,4,21,15,45,841.0,88.0,2.2,20.3,574.5,369.54,272.26
2018,4,21,16,0,820.0,86.0,2.3,19.8,526.0,310.4,221.26
2018,4,21,16,15,793.0,83.0,2.3,19.25,474.5,250.71,169.47
2018,4,21,16,30,766.0,80.0,2.3,18.7,423.0,193.73,121.08
2018,4,21,16,45,730.5,75.5,2.35,18.2,370.0,137.52,77.81
2018,4,21,17,0,695.0,71.0,2.4,17.7,317.0,81.26,43.41
2018,4,21,17,15,645.5,65.5,2.35,16.85,264.5,44.97,34.29
2018,4,21,17,30,596.0,60.0,2.3,16.0,212.0,42.9,32.54
2018,4,21,17,45,520.5,52.5,2.3,15.1,163.0,38.98,28.97
2018,4,21,18,0,445.0,45.0,2.3,14.2,114.0,34.93,25.04
2018,4,21,18,15,316.5,34.0,2.3,13.6,74.0,27.32,17.38
2018,4,21,18,30,188.0,23.0,2.3,13.0,34.0,18.29,0.0
2018,4,21,18,45,94.0,11.5,2.35,12.4,17.0,10.96,0.0
2018,4,21,19,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,22,5,15,25.5,5.0,1.6,7.25,5.5,0.0,0.0
2018,4,22,5,30,51.0,10.0,1.6,7.8,11.0,20.79,0.0
2018,4,22,5,45,176.5,25.0,1.6,8.35,42.0,86.73,21.04
2018,4,22,6,0,302.0,40.0,1.6,8.9,73.0,162.47,120.74
2018,4,22,6,15,405.0,50.0,1.6,9.45,119.5,231.77,184.14
2018,4,22,6,30,508.0,60.0,1.6,10.0,166.0,313.15,255.56
2018,4,22,6,45,574.5,67.5,1.65,10.55,219.0,383.89,316.92
2018,4,22,7,0,641.0,75.0,1.7,11.1,272.0,460.51,380.77
2018,4,22,7,15,633.5,87.5,1.6,11.7,312.5,503.39,414.62
2018,4,22,7,30,626.0,100.0,1.5,12.3,353.0,543.97,444.98
2018,4,22,7,45,647.5,110.5,1.45,12.9,402.5,600.26,486.25
2018,4,22,8,0,669.0,121.0,1.4,13.5,452.0,656.58,525.77
2018,4,22,8,15,705.0,124.5,1.35,14.05,505.0,716.08,565.72
2018,4,22,8,30,741.0,128.0,1.3,14.6,558.0,776.0,604.24
2018,4,22,8,45,779.0,127.0,1.25,15.1,611.0,832.4,639.23
2018,4,22,9,0,817.0,126.0,1.2,15.6,664.0,884.52,670.35
2018,4,22,9,15,850.5,122.5,1.2,16.05,713.0,933.06,699.26
2018,4,22,9,30,884.0,119.0,1.2,16.5,762.0,979.97,726.61
2018,4,22,9,45,860.5,135.5,1.2,17.0,786.0,992.68,731.42
2018,4,22,10,0,837.0,152.0,1.2,17.5,810.0,1000.65,733.75
2018,4,22,10,15,702.5,222.5,1.15,17.95,788.5,958.89,703.64
2018,4,22,10,30,568.0,293.0,1.1,18.4,767.0,899.73,660.11
2018,4,22,10,45,532.5,318.0,1.1,18.85,771.0,890.8,652.01
2018,4,22,11,0,497.0,343.0,1.1,19.3,775.0,878.74,641.34
2018,4,22,11,15,506.5,348.5,1.1,19.7,794.5,888.95,646.73
2018,4,22,11,30,516.0,354.0,1.1,20.1,814.0,896.61,650.24
2018,4,22,11,45,501.5,361.5,1.1,20.45,811.0,880.15,637.94
2018,4,22,12,0,487.0,369.0,1.1,20.8,808.0,861.65,624.69
2018,4,22,12,15,539.0,343.5,1.1,21.05,828.5,871.66,632.22
2018,4,22,12,30,591.0,318.0,1.1,21.3,849.0,877.57,636.69
2018,4,22,12,45,753.5,226.0,1.1,21.5,895.5,914.34,663.59
2018,4,22,13,0,916.0,134.0,1.1,21.7,942.0,930.15,673.05
2018,4,22,13,15,892.5,142.5,1.2,21.75,917.0,886.6,646.73
2018,4,22,13,30,869.0,151.0,1.3,21.8,892.0,845.6,622.26
2018,4,22,13,45,895.0,132.5,1.4,21.85,877.0,808.0,599.51
2018,4,22,14,0,921.0,114.0,1.5,21.9,862.0,769.72,575.81
2018,4,22,14,15,898.5,118.5,1.55,21.85,824.5,715.75,538.88
2018,4,22,14,30,876.0,123.0,1.6,21.8,787.0,661.38,500.05
2018,4,22,14,45,871.0,117.5,1.7,21.75,750.0,607.21,460.68
2018,4,22,15,0,866.0,112.0,1.8,21.7,713.0,551.79,418.79
2018,4,22,15,15,851.5,108.0,1.8,21.7,668.5,492.32,371.8
2018,4,22,15,30,837.0,104.0,1.8,21.7,624.0,433.07,323.45
2018,4,22,15,45,823.0,100.5,1.8,21.35,578.5,374.94,274.79
2018,4,22,16,0,809.0,97.0,1.8,21.0,533.0,317.49,225.37
2018,4,22,16,15,782.5,92.5,1.8,20.55,481.0,257.22,173.74
2018,4,22,16,30,756.0,88.0,1.8,20.1,429.0,199.66,125.37
2018,4,22,16,45,698.5,83.0,1.85,19.7,367.5,136.84,77.95
2018,4,22,17,0,641.0,78.0,1.9,19.3,306.0,84.92,47.33
2018,4,22,17,15,606.0,72.0,1.9,18.3,260.0,49.91,38.4
2018,4,22,17,30,571.0,66.0,1.9,17.3,214.0,47.75,36.64
2018,4,22,17,45,488.5,58.5,1.9,16.35,164.5,44.09,33.33
2018,4,22,18,0,406.0,51.0,1.9,15.4,115.0,40.38,29.69
2018,4,22,18,15,281.0,38.5,1.95,14.8,75.0,30.05,19.71
2018,4,22,18,30,156.0,26.0,2.0,14.2,35.0,20.73,2.06
2018,4,22,18,45,78.0,13.0,2.05,13.6,17.5,12.39,0.0
2018,4,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,23,5,15,16.0,4.5,0.7,9.8,5.0,0.0,0.0
2018,4,23,5,30,32.0,9.0,0.7,10.1,10.0,15.7,0.0
2018,4,23,5,45,120.5,25.0,0.7,10.4,37.0,72.01,25.4
2018,4,23,6,0,209.0,41.0,0.7,10.7,64.0,132.58,98.47
2018,4,23,6,15,276.5,54.5,0.7,11.15,102.5,185.9,146.8
2018,4,23,6,30,344.0,68.0,0.7,11.6,141.0,246.98,200.17
2018,4,23,6,45,372.0,83.0,0.7,12.0,181.5,297.01,243.36
2018,4,23,7,0,400.0,98.0,0.7,12.4,222.0,349.41,286.79
2018,4,23,7,15,498.5,102.5,0.75,13.05,286.0,434.51,354.73
2018,4,23,7,30,597.0,107.0,0.8,13.7,350.0,533.59,430.4
2018,4,23,7,45,659.5,108.5,0.8,14.3,410.0,607.28,483.81
2018,4,23,8,0,722.0,110.0,0.8,14.9,470.0,684.39,537.44
2018,4,23,8,15,747.5,113.5,0.85,15.45,519.5,737.6,571.87
2018,4,23,8,30,773.0,117.0,0.9,16.0,569.0,786.54,602.88
2018,4,23,8,45,792.5,120.5,0.95,16.5,615.5,833.38,632.02
2018,4,23,9,0,812.0,124.0,1.0,17.0,662.0,878.61,659.64
2018,4,23,9,15,835.0,123.0,0.95,17.65,705.5,920.13,682.32
2018,4,23,9,30,858.0,122.0,0.9,18.3,749.0,959.6,703.16
2018,4,23,9,45,879.5,118.0,0.85,18.95,787.0,983.58,713.75
2018,4,23,10,0,901.0,114.0,0.8,19.6,825.0,1013.23,727.96
2018,4,23,10,15,908.0,115.0,0.75,20.1,853.5,1031.13,735.0
2018,4,23,10,30,915.0,116.0,0.7,20.6,882.0,1045.54,740.06
2018,4,23,10,45,919.0,117.5,0.65,21.15,903.0,1053.9,741.37
2018,4,23,11,0,923.0,119.0,0.6,21.7,924.0,1058.56,740.62
2018,4,23,11,15,925.5,120.0,0.6,21.9,938.0,1057.45,738.81
2018,4,23,11,30,928.0,121.0,0.6,22.1,952.0,1052.62,734.99
2018,4,23,11,45,929.0,121.5,0.55,22.35,957.5,1042.09,726.59
2018,4,23,12,0,930.0,122.0,0.5,22.6,963.0,1027.92,716.24
2018,4,23,12,15,928.0,122.0,0.55,22.7,960.0,1006.85,704.67
2018,4,23,12,30,926.0,122.0,0.6,22.8,957.0,982.42,691.13
2018,4,23,12,45,922.5,122.5,0.6,22.85,946.5,953.9,674.11
2018,4,23,13,0,919.0,123.0,0.6,22.9,936.0,922.34,655.2
2018,4,23,13,15,914.5,122.0,0.7,22.9,918.0,885.62,634.99
2018,4,23,13,30,910.0,121.0,0.8,22.9,900.0,846.28,612.68
2018,4,23,13,45,903.5,120.0,0.9,22.85,874.5,802.97,587.36
2018,4,23,14,0,897.0,119.0,1.0,22.8,849.0,757.56,560.02
2018,4,23,14,15,888.5,117.0,1.1,22.6,816.5,707.99,527.81
2018,4,23,14,30,880.0,115.0,1.2,22.4,784.0,656.95,492.87
2018,4,23,14,45,868.0,112.5,1.3,22.25,745.5,602.23,453.78
2018,4,23,15,0,856.0,110.0,1.4,22.1,707.0,545.16,411.43
2018,4,23,15,15,835.0,109.5,1.4,22.1,661.5,486.47,365.46
2018,4,23,15,30,814.0,109.0,1.4,22.1,616.0,428.69,318.71
2018,4,23,15,45,799.5,104.0,1.6,21.45,570.0,370.37,271.27
2018,4,23,16,0,785.0,99.0,1.8,20.8,524.0,312.85,222.68
2018,4,23,16,15,757.0,95.5,1.9,20.2,473.0,254.58,172.95
2018,4,23,16,30,729.0,92.0,2.0,19.6,422.0,194.99,123.12
2018,4,23,16,45,691.0,87.0,2.1,19.05,369.0,139.91,80.95
2018,4,23,17,0,653.0,82.0,2.2,18.5,316.0,89.38,50.56
2018,4,23,17,15,580.0,74.5,2.2,17.55,257.5,51.71,40.11
2018,4,23,17,30,507.0,67.0,2.2,16.6,199.0,48.28,37.22
2018,4,23,17,45,448.0,59.0,2.25,15.65,156.5,44.29,33.61
2018,4,23,18,0,389.0,51.0,2.3,14.7,114.0,40.15,29.62
2018,4,23,18,15,273.5,38.0,2.35,14.1,74.5,29.57,19.48
2018,4,23,18,30,158.0,25.0,2.4,13.5,35.0,19.83,3.55
2018,4,23,18,45,79.0,12.5,2.45,12.9,17.5,11.91,0.0
2018,4,23,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,24,5,15,10.0,3.0,1.8,8.2,3.0,0.0,0.0
2018,4,24,5,30,20.0,6.0,1.9,8.6,6.0,10.21,0.0
2018,4,24,5,45,75.5,17.0,2.0,9.0,24.5,49.06,20.15
2018,4,24,6,0,131.0,28.0,2.1,9.4,43.0,88.62,65.44
2018,4,24,6,15,153.5,36.5,2.1,9.75,63.0,114.2,90.2
2018,4,24,6,30,176.0,45.0,2.1,10.1,83.0,142.52,116.54
