Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,6,45,88.0,51.5,2.1,10.5,70.5,105.93,86.5
2018,4,24,7,0,0.0,58.0,2.1,10.9,58.0,53.93,41.08
2018,4,24,7,15,0.0,70.0,2.05,11.3,70.0,65.13,50.61
2018,4,24,7,30,0.0,82.0,2.0,11.7,82.0,76.65,60.18
2018,4,24,7,45,0.0,101.5,2.0,12.1,101.5,95.7,75.95
2018,4,24,8,0,0.0,121.0,2.0,12.5,121.0,114.8,91.51
2018,4,24,8,15,14.0,153.5,1.95,12.9,161.5,158.2,127.39
2018,4,24,8,30,28.0,186.0,1.9,13.3,202.0,211.66,170.63
2018,4,24,8,45,78.5,207.5,1.9,13.7,258.5,278.21,224.8
2018,4,24,9,0,129.0,229.0,1.9,14.1,315.0,359.89,289.28
2018,4,24,9,15,88.0,268.5,1.9,14.4,328.5,355.28,282.6
2018,4,24,9,30,47.0,308.0,1.9,14.7,342.0,360.4,283.75
2018,4,24,9,45,150.0,325.0,1.95,15.05,442.0,490.7,385.03
2018,4,24,10,0,253.0,342.0,2.0,15.4,542.0,624.24,483.96
2018,4,24,10,15,331.5,344.5,2.05,15.65,616.5,705.58,542.34
2018,4,24,10,30,410.0,347.0,2.1,15.9,691.0,798.92,607.81
2018,4,24,10,45,664.5,236.0,2.15,16.1,810.0,940.59,710.54
2018,4,24,11,0,919.0,125.0,2.2,16.3,929.0,1061.22,788.3
2018,4,24,11,15,929.0,122.0,2.25,16.45,945.5,1063.35,787.95
2018,4,24,11,30,939.0,119.0,2.3,16.6,962.0,1061.74,786.66
2018,4,24,11,45,940.0,119.0,2.3,16.75,967.5,1050.56,778.68
2018,4,24,12,0,941.0,119.0,2.3,16.9,973.0,1035.72,768.54
2018,4,24,12,15,943.0,117.5,2.4,16.95,971.5,1016.73,757.22
2018,4,24,12,30,945.0,116.0,2.5,17.0,970.0,994.19,743.54
2018,4,24,12,45,945.5,114.0,2.55,17.05,960.5,966.35,725.78
2018,4,24,13,0,946.0,112.0,2.6,17.1,951.0,935.21,705.75
2018,4,24,13,15,942.5,111.0,2.7,17.0,933.5,898.54,682.63
2018,4,24,13,30,939.0,110.0,2.8,16.9,916.0,859.08,657.3
2018,4,24,13,45,900.5,125.0,2.9,16.85,880.0,805.62,621.62
2018,4,24,14,0,862.0,140.0,3.0,16.8,844.0,754.11,586.32
2018,4,24,14,15,871.5,129.5,3.05,16.55,817.5,709.18,554.11
2018,4,24,14,30,881.0,119.0,3.1,16.3,791.0,661.54,518.79
2018,4,24,14,45,881.0,112.5,3.15,16.1,756.5,610.0,479.11
2018,4,24,15,0,881.0,106.0,3.2,15.9,722.0,556.64,436.66
2018,4,24,15,15,866.5,103.5,3.2,15.9,678.0,496.02,386.75
2018,4,24,15,30,852.0,101.0,3.2,15.9,634.0,437.42,336.87
2018,4,24,15,45,785.0,109.0,3.2,15.25,571.0,370.26,280.47
2018,4,24,16,0,718.0,117.0,3.2,14.6,508.0,305.88,225.72
2018,4,24,16,15,728.5,103.5,3.15,14.15,467.5,251.51,176.39
2018,4,24,16,30,739.0,90.0,3.1,13.7,427.0,195.69,126.48
2018,4,24,16,45,687.5,88.5,3.1,13.25,372.0,141.4,84.26
2018,4,24,17,0,636.0,87.0,3.1,12.8,317.0,93.28,55.27
2018,4,24,17,15,598.5,78.0,3.0,12.25,267.0,54.47,43.47
2018,4,24,17,30,561.0,69.0,2.9,11.7,217.0,49.96,39.5
2018,4,24,17,45,487.5,61.0,2.8,11.15,169.0,45.99,35.8
2018,4,24,18,0,414.0,53.0,2.7,10.6,121.0,41.91,31.73
2018,4,24,18,15,301.0,40.5,2.65,10.2,80.5,31.56,21.65
2018,4,24,18,30,188.0,28.0,2.6,9.8,40.0,22.3,6.5
2018,4,24,18,45,98.0,15.0,2.5,9.4,21.0,14.3,0.0
2018,4,24,19,0,8.0,2.0,2.4,9.0,2.0,0.0,0.0
2018,4,24,19,15,4.0,1.0,2.4,8.8,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,25,5,15,27.5,5.5,2.15,5.8,6.0,0.0,0.0
2018,4,25,5,30,55.0,11.0,2.3,6.2,12.0,22.94,0.0
2018,4,25,5,45,174.0,26.5,2.45,6.55,44.5,90.7,47.54
2018,4,25,6,0,293.0,42.0,2.6,6.9,77.0,162.53,124.5
2018,4,25,6,15,283.5,51.0,2.55,7.25,98.5,184.8,149.45
2018,4,25,6,30,274.0,60.0,2.5,7.6,120.0,206.16,171.44
2018,4,25,6,45,143.5,85.0,2.5,7.95,117.0,174.78,146.46
2018,4,25,7,0,13.0,110.0,2.5,8.3,114.0,115.37,94.66
2018,4,25,7,15,18.0,129.0,2.4,8.75,136.0,137.65,113.59
2018,4,25,7,30,23.0,148.0,2.3,9.2,158.0,160.37,132.39
2018,4,25,7,45,88.0,177.0,2.25,9.65,220.5,245.84,204.58
2018,4,25,8,0,153.0,206.0,2.2,10.1,283.0,339.88,281.4
2018,4,25,8,15,360.5,189.5,2.15,10.65,396.0,500.8,411.97
2018,4,25,8,30,568.0,173.0,2.1,11.2,509.0,679.62,548.68
2018,4,25,8,45,659.0,159.0,2.05,11.7,577.5,767.47,609.91
2018,4,25,9,0,750.0,145.0,2.0,12.2,646.0,852.7,666.74
2018,4,25,9,15,817.0,128.5,2.0,12.65,704.5,911.02,703.78
2018,4,25,9,30,884.0,112.0,2.0,13.1,763.0,966.0,738.04
2018,4,25,9,45,893.0,113.5,2.0,13.55,797.5,992.76,752.8
2018,4,25,10,0,902.0,115.0,2.0,14.0,832.0,1016.37,765.73
2018,4,25,10,15,908.0,116.0,2.05,14.35,859.5,1033.18,775.11
2018,4,25,10,30,914.0,117.0,2.1,14.7,887.0,1046.48,782.36
2018,4,25,10,45,917.5,118.5,2.15,15.05,907.5,1054.23,786.1
2018,4,25,11,0,921.0,120.0,2.2,15.4,928.0,1058.28,787.61
2018,4,25,11,15,922.5,120.5,2.3,15.65,940.5,1055.58,785.78
2018,4,25,11,30,924.0,121.0,2.4,15.9,953.0,1049.18,781.69
2018,4,25,11,45,923.5,122.0,2.45,16.1,958.0,1037.68,773.92
2018,4,25,12,0,923.0,123.0,2.5,16.3,963.0,1022.6,763.94
2018,4,25,12,15,923.0,122.5,2.6,16.35,960.5,1003.01,751.98
2018,4,25,12,30,923.0,122.0,2.7,16.4,958.0,980.02,737.74
2018,4,25,12,45,922.0,120.5,2.75,16.45,948.0,951.86,719.51
2018,4,25,13,0,921.0,119.0,2.8,16.5,938.0,920.57,699.11
2018,4,25,13,15,916.5,118.0,2.9,16.45,919.5,883.84,675.47
2018,4,25,13,30,912.0,117.0,3.0,16.4,901.0,844.49,649.73
2018,4,25,13,45,905.0,116.0,3.05,16.3,875.5,800.81,620.41
2018,4,25,14,0,898.0,115.0,3.1,16.2,850.0,755.07,589.26
2018,4,25,14,15,889.0,114.0,3.15,16.0,818.0,706.14,553.98
2018,4,25,14,30,880.0,113.0,3.2,15.8,786.0,655.78,516.04
2018,4,25,14,45,868.0,111.0,3.3,15.6,747.5,601.61,474.25
2018,4,25,15,0,856.0,109.0,3.4,15.4,709.0,545.0,429.24
2018,4,25,15,15,841.0,106.0,3.4,15.4,665.5,486.9,381.08
2018,4,25,15,30,826.0,103.0,3.4,15.4,622.0,429.1,331.71
2018,4,25,15,45,804.5,100.5,3.5,14.75,574.0,370.01,280.89
2018,4,25,16,0,783.0,98.0,3.6,14.1,526.0,312.48,230.05
2018,4,25,16,15,753.5,95.5,3.6,13.6,475.0,254.94,178.88
2018,4,25,16,30,724.0,93.0,3.6,13.1,424.0,196.21,127.97
2018,4,25,16,45,685.5,88.5,3.65,12.65,371.5,141.83,84.87
2018,4,25,17,0,647.0,84.0,3.7,12.2,319.0,92.05,53.74
2018,4,25,17,15,593.5,77.5,3.65,11.65,267.0,53.88,43.04
2018,4,25,17,30,540.0,71.0,3.6,11.1,215.0,51.46,40.94
2018,4,25,17,45,461.5,62.0,3.5,10.5,166.0,46.66,36.51
2018,4,25,18,0,383.0,53.0,3.4,9.9,117.0,41.66,31.63
2018,4,25,18,15,273.0,40.5,3.3,9.55,78.0,31.46,21.72
2018,4,25,18,30,163.0,28.0,3.2,9.2,39.0,22.22,7.8
2018,4,25,18,45,84.5,15.0,3.15,8.8,20.5,14.3,0.0
2018,4,25,19,0,6.0,2.0,3.1,8.4,2.0,0.0,0.0
2018,4,25,19,15,3.0,1.0,3.05,8.3,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.25,7.2,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,26,5,15,2.0,4.0,2.75,6.05,4.0,0.0,0.0
2018,4,26,5,30,4.0,8.0,2.9,6.4,8.0,8.54,0.0
2018,4,26,5,45,23.0,24.0,3.05,6.7,26.5,31.56,15.27
2018,4,26,6,0,42.0,40.0,3.2,7.0,45.0,61.48,45.53
2018,4,26,6,15,64.0,59.5,3.25,7.35,71.5,94.07,74.94
2018,4,26,6,30,86.0,79.0,3.3,7.7,98.0,128.66,105.97
2018,4,26,6,45,65.5,96.5,3.35,8.05,113.5,134.18,111.44
2018,4,26,7,0,45.0,114.0,3.4,8.4,129.0,143.7,119.56
2018,4,26,7,15,52.5,140.0,3.35,8.75,160.0,178.19,148.8
2018,4,26,7,30,60.0,166.0,3.3,9.1,191.0,213.15,177.81
2018,4,26,7,45,56.0,185.5,3.3,9.45,211.0,232.83,193.31
2018,4,26,8,0,52.0,205.0,3.3,9.8,231.0,252.01,208.13
2018,4,26,8,15,74.0,231.0,3.3,10.15,272.5,298.7,245.93
2018,4,26,8,30,96.0,257.0,3.3,10.5,314.0,346.76,284.1
2018,4,26,8,45,222.0,258.5,3.3,10.85,404.0,470.35,384.52
2018,4,26,9,0,348.0,260.0,3.3,11.2,494.0,602.65,487.72
2018,4,26,9,15,497.5,228.0,3.3,11.55,584.5,726.75,582.33
2018,4,26,9,30,647.0,196.0,3.3,11.9,675.0,849.12,671.84
2018,4,26,9,45,758.5,159.5,3.35,12.25,746.0,922.59,721.48
2018,4,26,10,0,870.0,123.0,3.4,12.6,817.0,994.22,769.21
2018,4,26,10,15,888.0,119.5,3.45,12.85,849.0,1017.56,783.26
2018,4,26,10,30,906.0,116.0,3.5,13.1,881.0,1037.79,795.64
2018,4,26,10,45,911.0,116.5,3.6,13.35,902.0,1045.9,800.23
2018,4,26,11,0,916.0,117.0,3.7,13.6,923.0,1050.39,802.58
2018,4,26,11,15,919.5,117.0,3.8,13.7,936.5,1049.17,801.63
2018,4,26,11,30,923.0,117.0,3.9,13.8,950.0,1044.28,798.34
2018,4,26,11,45,925.0,117.0,3.95,13.9,956.0,1034.23,791.3
2018,4,26,12,0,927.0,117.0,4.0,14.0,962.0,1020.57,781.92
2018,4,26,12,15,927.0,116.5,4.05,14.0,960.0,1000.95,768.82
2018,4,26,12,30,927.0,116.0,4.1,14.0,958.0,977.93,753.43
2018,4,26,12,45,925.5,115.5,4.2,14.0,948.5,950.25,735.09
2018,4,26,13,0,924.0,115.0,4.3,14.0,939.0,919.45,714.64
2018,4,26,13,15,921.0,113.5,4.3,13.9,921.5,883.44,690.0
2018,4,26,13,30,918.0,112.0,4.3,13.8,904.0,844.71,663.28
2018,4,26,13,45,912.5,111.5,4.35,13.7,879.5,802.46,634.12
2018,4,26,14,0,907.0,111.0,4.4,13.6,855.0,758.02,603.01
2018,4,26,14,15,900.0,109.5,4.4,13.45,824.0,709.63,567.0
2018,4,26,14,30,893.0,108.0,4.4,13.3,793.0,659.62,528.05
2018,4,26,14,45,883.0,105.5,4.4,13.15,755.0,605.57,484.94
2018,4,26,15,0,873.0,103.0,4.4,13.0,717.0,550.66,439.89
2018,4,26,15,15,858.5,100.5,4.4,13.0,673.5,493.05,391.13
2018,4,26,15,30,844.0,98.0,4.4,13.0,630.0,432.44,338.65
2018,4,26,15,45,826.5,95.0,4.4,12.5,583.0,373.37,286.57
2018,4,26,16,0,809.0,92.0,4.4,12.0,536.0,315.38,234.16
2018,4,26,16,15,785.0,89.0,4.35,11.7,486.0,257.2,181.28
2018,4,26,16,30,761.0,86.0,4.3,11.4,436.0,201.39,131.71
2018,4,26,16,45,727.0,81.0,4.3,11.1,383.0,145.35,86.52
2018,4,26,17,0,693.0,76.0,4.3,10.8,330.0,88.75,49.51
2018,4,26,17,15,643.5,70.5,4.2,10.4,277.5,48.24,38.16
2018,4,26,17,30,594.0,65.0,4.1,10.0,225.0,46.33,36.49
2018,4,26,17,45,519.5,57.5,3.95,9.55,175.5,42.59,32.99
2018,4,26,18,0,445.0,50.0,3.8,9.1,126.0,38.72,29.14
2018,4,26,18,15,330.0,39.5,3.7,8.75,85.0,31.8,22.17
2018,4,26,18,30,215.0,29.0,3.6,8.4,44.0,23.02,9.44
2018,4,26,18,45,112.5,15.5,3.5,8.1,23.0,14.77,0.0
2018,4,26,19,0,10.0,2.0,3.4,7.8,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.45,7.7,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.75,7.4,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,7.4,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.9,7.45,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.85,7.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,27,5,15,44.5,7.5,1.7,8.25,9.0,0.0,0.0
2018,4,27,5,30,89.0,15.0,1.8,8.8,18.0,34.78,0.0
2018,4,27,5,45,219.5,28.5,1.85,9.4,52.5,108.17,65.68
2018,4,27,6,0,350.0,42.0,1.9,10.0,87.0,183.28,139.87
2018,4,27,6,15,367.5,52.5,2.0,10.4,119.0,223.15,178.88
2018,4,27,6,30,385.0,63.0,2.1,10.8,151.0,261.15,214.76
2018,4,27,6,45,252.0,95.0,2.25,11.2,158.5,242.42,201.58
2018,4,27,7,0,119.0,127.0,2.4,11.6,166.0,208.66,173.14
2018,4,27,7,15,290.5,126.0,2.4,11.9,243.0,325.61,272.3
2018,4,27,7,30,462.0,125.0,2.4,12.2,320.0,462.42,383.83
2018,4,27,7,45,386.0,155.0,2.4,12.5,332.0,463.63,381.85
2018,4,27,8,0,310.0,185.0,2.4,12.8,344.0,444.7,364.47
2018,4,27,8,15,280.5,212.0,2.4,13.05,366.5,463.47,377.14
2018,4,27,8,30,251.0,239.0,2.4,13.3,389.0,478.85,386.64
2018,4,27,8,45,264.5,255.0,2.4,13.6,423.5,515.74,413.62
2018,4,27,9,0,278.0,271.0,2.4,13.9,458.0,552.46,439.92
2018,4,27,9,15,320.0,281.5,2.45,14.1,509.5,608.9,481.68
2018,4,27,9,30,362.0,292.0,2.5,14.3,561.0,666.17,523.2
2018,4,27,9,45,489.0,258.0,2.55,14.5,639.0,770.84,600.71
2018,4,27,10,0,616.0,224.0,2.6,14.7,717.0,869.83,671.86
2018,4,27,10,15,749.5,179.5,2.6,14.85,800.0,960.14,732.12
2018,4,27,10,30,883.0,135.0,2.6,15.0,883.0,1035.33,780.59
2018,4,27,10,45,887.0,136.5,2.65,15.15,903.5,1043.17,784.3
2018,4,27,11,0,891.0,138.0,2.7,15.3,924.0,1047.44,786.48
2018,4,27,11,15,893.0,139.5,2.75,15.35,937.5,1046.11,785.4
2018,4,27,11,30,895.0,141.0,2.8,15.4,951.0,1041.19,782.11
2018,4,27,11,45,895.0,142.5,2.8,15.5,956.5,1030.73,774.64
2018,4,27,12,0,895.0,144.0,2.8,15.6,962.0,1016.79,765.02
2018,4,27,12,15,891.5,145.0,2.85,15.6,958.5,995.66,751.44
2018,4,27,12,30,888.0,146.0,2.9,15.6,955.0,971.37,735.79
2018,4,27,12,45,881.0,149.0,3.0,15.65,944.0,942.83,717.49
2018,4,27,13,0,874.0,152.0,3.1,15.7,933.0,911.57,697.2
2018,4,27,13,15,869.5,151.0,3.15,15.65,915.5,880.86,677.07
2018,4,27,13,30,865.0,150.0,3.2,15.6,898.0,842.12,651.12
2018,4,27,13,45,858.0,148.5,3.3,15.55,872.5,798.71,621.9
2018,4,27,14,0,851.0,147.0,3.4,15.5,847.0,753.43,590.25
2018,4,27,14,15,842.0,145.0,3.45,15.35,815.5,704.67,554.28
2018,4,27,14,30,833.0,143.0,3.5,15.2,784.0,654.66,516.42
2018,4,27,14,45,821.0,140.0,3.55,15.05,746.0,601.0,474.74
2018,4,27,15,0,809.0,137.0,3.6,14.9,708.0,546.9,431.46
2018,4,27,15,15,792.5,133.5,3.6,14.9,664.5,490.06,384.44
2018,4,27,15,30,776.0,130.0,3.6,14.9,621.0,430.65,334.15
2018,4,27,15,45,755.0,126.0,3.65,14.45,573.5,372.67,284.28
2018,4,27,16,0,734.0,122.0,3.7,14.0,526.0,316.3,234.59
2018,4,27,16,15,707.5,116.5,3.7,13.7,476.0,259.22,184.04
2018,4,27,16,30,681.0,111.0,3.7,13.4,426.0,204.92,136.9
2018,4,27,16,45,643.5,104.5,3.7,13.05,374.0,151.56,94.55
2018,4,27,17,0,606.0,98.0,3.7,12.7,322.0,102.77,63.39
2018,4,27,17,15,555.0,89.5,3.55,12.3,270.0,63.47,51.5
2018,4,27,17,30,504.0,81.0,3.4,11.9,218.0,59.82,48.31
2018,4,27,17,45,429.5,71.0,3.25,11.45,170.0,52.83,41.92
2018,4,27,18,0,355.0,61.0,3.1,11.0,122.0,46.49,35.85
2018,4,27,18,15,249.0,46.0,2.95,10.6,82.0,35.76,25.52
2018,4,27,18,30,143.0,31.0,2.8,10.2,42.0,24.58,11.3
2018,4,27,18,45,74.0,16.5,2.6,9.75,22.0,15.73,0.0
2018,4,27,19,0,5.0,2.0,2.4,9.3,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,2.35,9.15,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,5,15,28.5,7.5,1.85,8.35,8.5,0.0,0.0
2018,4,28,5,30,57.0,15.0,2.0,8.9,17.0,27.52,0.0
2018,4,28,5,45,190.0,30.0,2.1,9.4,52.5,102.57,65.23
2018,4,28,6,0,323.0,45.0,2.2,9.9,88.0,177.25,136.09
2018,4,28,6,15,411.5,55.5,2.4,10.25,134.5,244.6,196.73
2018,4,28,6,30,500.0,66.0,2.6,10.6,181.0,321.1,264.31
2018,4,28,6,45,554.0,73.5,2.75,10.95,231.0,385.43,320.64
2018,4,28,7,0,608.0,81.0,2.9,11.3,281.0,454.28,378.88
2018,4,28,7,15,652.5,86.5,2.95,11.6,334.5,519.12,431.93
2018,4,28,7,30,697.0,92.0,3.0,11.9,388.0,586.68,485.38
2018,4,28,7,45,725.0,97.5,3.05,12.2,439.5,644.81,529.8
2018,4,28,8,0,753.0,103.0,3.1,12.5,491.0,703.34,572.09
2018,4,28,8,15,667.0,135.0,3.1,12.65,503.5,701.96,568.46
2018,4,28,8,30,581.0,167.0,3.1,12.8,516.0,690.45,556.88
2018,4,28,8,45,340.0,216.5,3.15,13.0,424.5,537.48,434.74
2018,4,28,9,0,99.0,266.0,3.2,13.2,333.0,373.65,300.06
2018,4,28,9,15,62.0,264.5,3.25,13.35,307.5,326.36,261.58
2018,4,28,9,30,25.0,263.0,3.3,13.5,282.0,289.9,230.85
2018,4,28,9,45,26.0,279.0,3.35,13.7,299.5,307.26,244.04
2018,4,28,10,0,27.0,295.0,3.4,13.9,317.0,324.45,256.87
2018,4,28,10,15,55.5,330.0,3.45,14.05,376.5,388.94,307.39
2018,4,28,10,30,84.0,365.0,3.5,14.2,436.0,453.55,356.96
2018,4,28,10,45,85.5,384.0,3.55,14.35,458.0,473.72,371.35
2018,4,28,11,0,87.0,403.0,3.6,14.5,480.0,493.28,385.43
2018,4,28,11,15,66.0,388.5,3.65,14.55,447.5,454.63,355.25
2018,4,28,11,30,45.0,374.0,3.7,14.6,415.0,416.27,325.36
2018,4,28,11,45,88.0,412.5,3.75,14.7,493.0,495.4,386.57
2018,4,28,12,0,131.0,451.0,3.8,14.8,571.0,582.05,451.61
2018,4,28,12,15,304.5,396.0,3.85,14.75,674.0,693.14,538.82
2018,4,28,12,30,478.0,341.0,3.9,14.7,777.0,794.97,616.92
2018,4,28,12,45,429.0,300.5,3.95,14.65,688.5,694.2,543.52
2018,4,28,13,0,380.0,260.0,4.0,14.6,600.0,595.06,470.84
2018,4,28,13,15,205.0,268.5,4.05,14.45,451.5,435.06,345.98
2018,4,28,13,30,30.0,277.0,4.1,14.3,303.0,285.94,225.51
2018,4,28,13,45,197.0,309.5,4.15,14.2,472.5,445.66,354.84
2018,4,28,14,0,364.0,342.0,4.2,14.1,642.0,582.9,461.52
2018,4,28,14,15,425.5,308.0,4.2,13.9,646.0,573.83,455.3
2018,4,28,14,30,487.0,274.0,4.2,13.7,650.0,556.81,443.16
2018,4,28,14,45,329.5,297.5,4.2,13.55,546.5,458.68,365.42
2018,4,28,15,0,172.0,321.0,4.2,13.4,443.0,377.02,300.34
2018,4,28,15,15,157.5,303.5,4.2,13.4,410.0,342.07,272.69
2018,4,28,15,30,143.0,286.0,4.2,13.4,377.0,308.64,245.88
2018,4,28,15,45,140.0,262.5,4.15,12.95,346.0,276.09,219.76
2018,4,28,16,0,137.0,239.0,4.1,12.5,315.0,244.1,193.7
2018,4,28,16,15,224.5,208.0,4.05,12.3,318.5,224.22,173.91
2018,4,28,16,30,312.0,177.0,4.0,12.1,322.0,198.0,147.75
2018,4,28,16,45,389.5,144.0,3.95,11.9,303.0,154.35,108.4
2018,4,28,17,0,467.0,111.0,3.9,11.7,284.0,106.11,70.58
2018,4,28,17,15,474.5,93.5,3.8,11.35,246.0,66.12,54.07
2018,4,28,17,30,482.0,76.0,3.7,11.0,208.0,55.12,44.26
2018,4,28,17,45,455.0,65.0,3.55,10.7,168.5,48.81,38.46
2018,4,28,18,0,428.0,54.0,3.4,10.4,129.0,42.09,32.05
2018,4,28,18,15,318.0,42.5,3.2,10.1,88.0,34.35,24.42
2018,4,28,18,30,208.0,31.0,3.0,9.8,47.0,24.56,12.09
2018,4,28,18,45,109.5,16.5,2.8,9.45,24.5,15.73,0.0
2018,4,28,19,0,11.0,2.0,2.6,9.1,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,2.6,8.95,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,29,5,15,43.0,9.0,2.25,8.45,10.5,0.0,0.0
2018,4,29,5,30,86.0,18.0,2.4,8.8,21.0,37.26,0.0
2018,4,29,5,45,198.5,32.5,2.6,9.1,55.0,109.25,72.23
2018,4,29,6,0,311.0,47.0,2.8,9.4,89.0,175.78,135.91
2018,4,29,6,15,397.5,57.5,2.9,9.65,135.0,241.61,195.38
2018,4,29,6,30,484.0,68.0,3.0,9.9,181.0,316.57,261.9
2018,4,29,6,45,544.0,75.0,3.1,10.15,232.0,382.68,319.91
2018,4,29,7,0,604.0,82.0,3.2,10.4,283.0,453.9,380.41
2018,4,29,7,15,602.0,94.5,3.25,10.65,323.5,497.75,416.54
2018,4,29,7,30,600.0,107.0,3.3,10.9,364.0,539.92,450.06
2018,4,29,7,45,591.0,116.5,3.35,11.15,396.0,571.95,474.54
2018,4,29,8,0,582.0,126.0,3.4,11.4,428.0,601.45,496.37
2018,4,29,8,15,536.5,134.0,3.45,11.7,433.0,597.68,491.47
2018,4,29,8,30,491.0,142.0,3.5,12.0,438.0,588.6,482.46
2018,4,29,8,45,404.0,160.5,3.55,12.25,416.5,543.52,444.71
2018,4,29,9,0,317.0,179.0,3.6,12.5,395.0,498.24,406.45
2018,4,29,9,15,172.0,194.0,3.6,12.8,312.0,374.84,304.92
2018,4,29,9,30,27.0,209.0,3.6,13.1,229.0,234.41,187.36
2018,4,29,9,45,42.0,245.0,3.6,13.35,278.0,286.47,229.13
2018,4,29,10,0,57.0,281.0,3.6,13.6,327.0,338.86,270.04
2018,4,29,10,15,48.0,255.0,3.6,13.7,294.5,302.33,240.59
2018,4,29,10,30,39.0,229.0,3.6,13.8,262.0,266.11,211.54
2018,4,29,10,45,119.0,278.0,3.6,13.9,383.0,407.91,324.94
2018,4,29,11,0,199.0,327.0,3.6,14.0,504.0,549.91,433.89
2018,4,29,11,15,170.0,351.0,3.65,14.05,503.5,531.37,417.79
2018,4,29,11,30,141.0,375.0,3.7,14.1,503.0,523.72,410.55
2018,4,29,11,45,115.5,398.5,3.7,14.15,504.0,518.4,405.12
2018,4,29,12,0,90.0,422.0,3.7,14.2,505.0,503.0,392.28
2018,4,29,12,15,104.0,376.5,3.7,14.2,472.0,475.1,372.22
2018,4,29,12,30,118.0,331.0,3.7,14.2,439.0,437.44,344.74
2018,4,29,12,45,365.0,286.5,3.7,14.2,615.5,622.82,492.02
2018,4,29,13,0,612.0,242.0,3.7,14.2,792.0,780.35,611.81
2018,4,29,13,15,605.5,243.0,3.75,14.15,778.0,751.46,589.78
2018,4,29,13,30,599.0,244.0,3.8,14.1,764.0,721.05,567.66
2018,4,29,13,45,618.0,221.0,3.8,14.1,744.5,686.32,542.7
2018,4,29,14,0,637.0,198.0,3.8,14.1,725.0,648.55,515.0
2018,4,29,14,15,611.5,191.0,3.8,14.05,681.0,592.72,472.39
2018,4,29,14,30,586.0,184.0,3.8,14.0,637.0,537.88,429.8
2018,4,29,14,45,676.0,159.0,3.85,14.0,657.5,534.19,426.44
2018,4,29,15,0,766.0,134.0,3.9,14.0,678.0,522.47,415.27
2018,4,29,15,15,804.0,115.5,3.9,14.0,655.5,479.95,378.77
2018,4,29,15,30,842.0,97.0,3.9,14.0,633.0,432.23,336.59
2018,4,29,15,45,824.5,94.0,3.95,13.75,586.0,373.43,284.94
2018,4,29,16,0,807.0,91.0,4.0,13.5,539.0,315.72,233.04
2018,4,29,16,15,784.0,87.0,4.0,13.25,489.0,257.17,180.26
2018,4,29,16,30,761.0,83.0,4.0,13.0,439.0,200.88,130.5
2018,4,29,16,45,728.5,79.0,4.0,12.8,387.0,145.96,86.15
2018,4,29,17,0,696.0,75.0,4.0,12.6,335.0,90.44,49.54
2018,4,29,17,15,650.0,69.5,3.95,12.2,283.0,47.07,36.83
2018,4,29,17,30,604.0,64.0,3.9,11.8,231.0,45.1,35.13
2018,4,29,17,45,535.0,56.5,3.8,11.4,181.5,41.3,31.62
2018,4,29,18,0,466.0,49.0,3.7,11.0,132.0,37.33,27.76
2018,4,29,18,15,356.0,39.0,3.6,10.6,90.5,30.81,21.34
2018,4,29,18,30,246.0,29.0,3.5,10.2,49.0,23.97,12.25
2018,4,29,18,45,133.5,16.5,3.4,9.8,26.5,15.73,0.0
2018,4,29,19,0,21.0,4.0,3.3,9.4,4.0,0.0,0.0
2018,4,29,19,15,10.5,2.0,3.15,9.25,2.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,30,5,15,4.0,6.0,2.25,7.4,6.0,5.72,0.0
2018,4,30,5,30,8.0,12.0,2.4,7.8,12.0,13.32,0.0
2018,4,30,5,45,5.0,28.5,2.55,8.2,28.5,29.45,17.2
2018,4,30,6,0,2.0,45.0,2.7,8.6,45.0,45.08,32.61
2018,4,30,6,15,67.5,64.0,2.7,8.95,80.0,100.12,80.02
2018,4,30,6,30,133.0,83.0,2.7,9.3,115.0,154.51,127.61
2018,4,30,6,45,257.5,96.5,2.7,9.65,176.5,247.34,207.7
2018,4,30,7,0,382.0,110.0,2.7,10.0,238.0,355.87,299.23
2018,4,30,7,15,412.0,124.0,2.65,10.35,283.5,409.5,343.07
2018,4,30,7,30,442.0,138.0,2.6,10.7,329.0,465.08,387.33
2018,4,30,7,45,302.5,173.0,2.55,11.05,311.0,413.75,342.86
2018,4,30,8,0,163.0,208.0,2.5,11.4,293.0,349.03,287.02
2018,4,30,8,15,192.0,237.0,2.45,11.7,346.5,409.81,334.91
2018,4,30,8,30,221.0,266.0,2.4,12.0,400.0,472.03,382.21
2018,4,30,8,45,280.0,278.0,2.35,12.25,461.0,554.82,444.94
2018,4,30,9,0,339.0,290.0,2.3,12.5,522.0,628.12,498.94
2018,4,30,9,15,364.5,299.5,2.35,12.7,562.0,669.79,528.47
2018,4,30,9,30,390.0,309.0,2.4,12.9,602.0,711.28,557.74
2018,4,30,9,45,337.0,340.0,2.45,13.1,601.5,700.05,546.32
2018,4,30,10,0,284.0,371.0,2.5,13.3,601.0,685.15,532.69
2018,4,30,10,15,235.5,384.5,2.55,13.4,579.5,652.64,507.01
2018,4,30,10,30,187.0,398.0,2.6,13.5,558.0,604.81,470.32
2018,4,30,10,45,155.5,413.0,2.65,13.65,548.0,587.41,456.08
2018,4,30,11,0,124.0,428.0,2.7,13.8,538.0,568.91,440.84
2018,4,30,11,15,207.0,425.0,2.7,13.85,612.0,645.5,499.37
2018,4,30,11,30,290.0,422.0,2.7,13.9,686.0,731.11,562.28
2018,4,30,11,45,414.0,372.5,2.75,13.95,752.0,803.87,617.08
2018,4,30,12,0,538.0,323.0,2.8,14.0,818.0,863.7,662.15
2018,4,30,12,15,638.5,269.5,2.85,14.0,856.0,892.62,685.11
2018,4,30,12,30,739.0,216.0,2.9,14.0,894.0,914.35,701.71
2018,4,30,12,45,818.0,176.5,2.95,14.05,919.0,919.68,705.7
2018,4,30,13,0,897.0,137.0,3.0,14.1,944.0,917.66,704.85
2018,4,30,13,15,892.5,136.0,3.1,14.1,926.0,881.66,680.94
2018,4,30,13,30,888.0,135.0,3.2,14.1,908.0,843.15,655.27
2018,4,30,13,45,881.5,133.5,3.25,14.15,882.5,800.3,625.8
2018,4,30,14,0,875.0,132.0,3.3,14.2,857.0,755.46,594.59
2018,4,30,14,15,866.5,129.5,3.4,14.1,825.0,706.57,558.51
2018,4,30,14,30,858.0,127.0,3.5,14.0,793.0,656.16,520.25
2018,4,30,14,45,847.0,124.5,3.6,13.95,755.0,602.57,478.32
2018,4,30,15,0,836.0,122.0,3.7,13.9,717.0,548.35,434.62
2018,4,30,15,15,821.0,119.0,3.7,13.9,674.0,491.46,387.21
2018,4,30,15,30,806.0,116.0,3.7,13.9,631.0,434.9,338.71
2018,4,30,15,45,785.5,112.0,3.8,13.65,583.0,376.11,287.64
2018,4,30,16,0,765.0,108.0,3.9,13.4,535.0,318.83,236.66
2018,4,30,16,15,738.5,104.0,3.95,13.15,484.5,257.77,182.44
2018,4,30,16,30,712.0,100.0,4.0,12.9,434.0,203.08,134.47
2018,4,30,16,45,676.5,94.5,4.05,12.65,382.0,149.04,90.98
2018,4,30,17,0,641.0,89.0,4.1,12.4,330.0,99.24,58.53
2018,4,30,17,15,591.0,82.5,4.05,12.0,278.5,57.14,45.89
2018,4,30,17,30,541.0,76.0,4.0,11.6,227.0,54.9,43.97
2018,4,30,17,45,461.5,67.0,3.95,11.15,177.0,50.26,39.71
2018,4,30,18,0,382.0,58.0,3.9,10.7,127.0,43.91,33.69
2018,4,30,18,15,283.5,45.5,3.8,10.3,87.5,35.17,25.24
2018,4,30,18,30,185.0,33.0,3.7,9.9,48.0,26.07,14.39
2018,4,30,18,45,99.0,18.5,3.65,9.5,26.0,17.63,0.0
2018,4,30,19,0,13.0,4.0,3.6,9.1,4.0,0.0,0.0
2018,4,30,19,15,6.5,2.0,3.5,8.9,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,5,1,5,15,37.0,9.5,2.05,6.7,11.0,15.81,0.0
2018,5,1,5,30,74.0,19.0,2.2,7.2,22.0,41.72,0.0
2018,5,1,5,45,133.0,34.5,2.35,7.7,49.5,86.64,59.67
2018,5,1,6,0,192.0,50.0,2.5,8.2,77.0,137.9,107.77
2018,5,1,6,15,271.5,64.5,2.5,8.6,120.5,197.57,160.9
2018,5,1,6,30,351.0,79.0,2.5,9.0,164.0,265.99,221.15
2018,5,1,6,45,437.5,86.5,2.55,9.45,218.0,338.11,283.52
2018,5,1,7,0,524.0,94.0,2.6,9.9,272.0,422.83,354.52
2018,5,1,7,15,400.5,131.0,2.6,10.4,280.0,410.59,343.15
2018,5,1,7,30,277.0,168.0,2.6,10.9,288.0,378.61,314.93
2018,5,1,7,45,381.0,170.0,2.6,11.4,357.0,477.71,394.8
2018,5,1,8,0,485.0,172.0,2.6,11.9,426.0,574.88,470.21
2018,5,1,8,15,638.0,143.0,2.6,12.4,511.0,689.2,557.49
2018,5,1,8,30,791.0,114.0,2.6,12.9,596.0,803.57,638.19
2018,5,1,8,45,810.5,116.0,2.6,13.35,641.5,848.89,666.86
2018,5,1,9,0,830.0,118.0,2.6,13.8,687.0,892.57,694.5
2018,5,1,9,15,848.5,118.0,2.6,14.15,729.0,931.14,718.44
2018,5,1,9,30,867.0,118.0,2.6,14.5,771.0,959.38,735.08
2018,5,1,9,45,883.5,115.5,2.6,14.9,807.0,988.33,752.07
2018,5,1,10,0,900.0,113.0,2.6,15.3,843.0,1014.51,767.08
2018,5,1,10,15,907.5,114.5,2.6,15.55,871.5,1033.06,777.41
2018,5,1,10,30,915.0,116.0,2.6,15.8,900.0,1048.16,785.58
2018,5,1,10,45,920.0,116.5,2.55,16.1,921.0,1056.12,788.45
2018,5,1,11,0,925.0,117.0,2.5,16.4,942.0,1060.44,789.1
2018,5,1,11,15,927.5,118.0,2.5,16.6,955.5,1059.09,787.06
2018,5,1,11,30,930.0,119.0,2.5,16.8,969.0,1054.04,782.8
2018,5,1,11,45,930.5,120.0,2.5,17.0,974.5,1043.34,775.01
2018,5,1,12,0,931.0,121.0,2.5,17.2,980.0,1029.06,765.04
2018,5,1,12,15,933.0,119.0,2.55,17.3,978.0,1009.7,752.67
2018,5,1,12,30,935.0,117.0,2.6,17.4,976.0,986.89,738.07
2018,5,1,12,45,935.5,115.0,2.7,17.45,966.5,959.36,720.9
2018,5,1,13,0,936.0,113.0,2.8,17.5,957.0,928.62,701.44
2018,5,1,13,15,829.0,168.5,2.9,17.5,905.5,864.23,658.73
2018,5,1,13,30,722.0,224.0,3.0,17.5,854.0,800.35,614.48
2018,5,1,13,45,607.0,270.5,3.1,17.45,790.0,723.57,558.12
2018,5,1,14,0,492.0,317.0,3.2,17.4,726.0,653.34,505.49
2018,5,1,14,15,443.0,321.0,3.35,17.25,678.5,596.95,464.14
2018,5,1,14,30,394.0,325.0,3.5,17.1,631.0,543.71,424.26
2018,5,1,14,45,408.0,302.5,3.6,16.9,606.0,507.67,397.48
2018,5,1,15,0,422.0,280.0,3.7,16.7,581.0,469.63,368.23
2018,5,1,15,15,374.5,274.0,3.7,16.7,529.5,416.56,326.05
2018,5,1,15,30,327.0,268.0,3.7,16.7,478.0,367.02,286.37
2018,5,1,15,45,382.0,231.5,3.95,16.05,459.0,333.84,258.63
2018,5,1,16,0,437.0,195.0,4.2,15.4,440.0,291.22,221.57
2018,5,1,16,15,539.0,150.5,4.25,14.85,424.5,249.91,182.12
2018,5,1,16,30,641.0,106.0,4.3,14.3,409.0,196.02,131.09
2018,5,1,16,45,636.5,95.5,4.4,13.8,366.5,145.8,89.61
2018,5,1,17,0,632.0,85.0,4.5,13.3,324.0,96.2,55.77
2018,5,1,17,15,608.0,77.0,4.5,12.7,279.0,52.57,41.67
2018,5,1,17,30,584.0,69.0,4.5,12.1,234.0,48.9,38.49
2018,5,1,17,45,512.0,61.5,4.45,11.5,184.5,45.29,35.2
2018,5,1,18,0,440.0,54.0,4.4,10.9,135.0,41.55,31.58
2018,5,1,18,15,330.5,43.5,4.25,10.45,93.5,34.76,24.92
2018,5,1,18,30,221.0,33.0,4.1,10.0,52.0,26.03,14.8
2018,5,1,18,45,119.5,19.0,3.9,9.55,28.5,18.11,0.0
2018,5,1,19,0,18.0,5.0,3.7,9.1,5.0,0.0,0.0
2018,5,1,19,15,9.0,2.5,3.6,8.95,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,2,5,15,55.5,11.5,1.65,8.4,14.0,21.17,0.0
2018,5,2,5,30,111.0,23.0,1.7,8.6,28.0,58.72,0.0
2018,5,2,5,45,227.0,36.5,1.75,8.85,64.0,122.67,86.37
2018,5,2,6,0,343.0,50.0,1.8,9.1,100.0,191.41,149.21
2018,5,2,6,15,425.5,60.0,1.8,9.35,147.0,257.49,208.5
2018,5,2,6,30,508.0,70.0,1.8,9.6,194.0,331.88,273.75
2018,5,2,6,45,564.5,77.0,1.8,9.85,245.5,397.56,330.31
2018,5,2,7,0,621.0,84.0,1.8,10.1,297.0,467.93,388.68
2018,5,2,7,15,662.5,89.0,1.75,10.4,349.5,531.0,438.94
2018,5,2,7,30,704.0,94.0,1.7,10.7,402.0,596.43,489.13
2018,5,2,7,45,735.0,97.5,1.65,11.05,453.5,654.55,531.84
2018,5,2,8,0,766.0,101.0,1.6,11.4,505.0,710.39,569.88
2018,5,2,8,15,789.5,104.0,1.55,11.9,554.5,762.86,604.06
2018,5,2,8,30,813.0,107.0,1.5,12.4,604.0,814.55,636.77
2018,5,2,8,45,832.5,108.5,1.5,12.85,650.0,859.94,665.01
2018,5,2,9,0,852.0,110.0,1.5,13.3,696.0,903.65,691.64
2018,5,2,9,15,866.0,111.0,1.5,13.75,736.5,932.1,707.6
2018,5,2,9,30,880.0,112.0,1.5,14.2,777.0,965.43,726.86
2018,5,2,9,45,891.0,112.5,1.55,14.6,811.5,992.59,742.72
2018,5,2,10,0,902.0,113.0,1.6,15.0,846.0,1016.73,756.65
2018,5,2,10,15,909.0,114.0,1.65,15.3,874.0,1034.23,766.59
2018,5,2,10,30,916.0,115.0,1.7,15.6,902.0,1048.27,774.45
2018,5,2,10,45,921.5,115.0,1.8,15.95,923.0,1056.19,779.12
2018,5,2,11,0,927.0,115.0,1.9,16.3,944.0,1060.48,781.6
2018,5,2,11,15,930.0,115.5,2.0,16.5,957.0,1059.1,780.98
2018,5,2,11,30,933.0,116.0,2.1,16.7,970.0,1054.02,778.11
2018,5,2,11,45,934.0,116.5,2.2,16.9,976.0,1043.29,771.66
2018,5,2,12,0,935.0,117.0,2.3,17.1,982.0,1028.97,762.95
2018,5,2,12,15,936.0,115.5,2.35,17.15,979.5,1009.12,750.5
2018,5,2,12,30,937.0,114.0,2.4,17.2,977.0,985.86,735.85
2018,5,2,12,45,937.0,112.0,2.5,17.25,967.0,957.87,718.53
2018,5,2,13,0,937.0,110.0,2.6,17.3,957.0,926.7,698.93
2018,5,2,13,15,933.0,109.5,2.65,17.25,939.0,890.56,675.6
2018,5,2,13,30,929.0,109.0,2.7,17.2,921.0,851.74,650.23
2018,5,2,13,45,924.0,108.0,2.75,17.2,896.5,809.19,621.86
2018,5,2,14,0,919.0,107.0,2.8,17.2,872.0,764.39,591.57
2018,5,2,14,15,911.5,105.0,2.85,17.05,840.0,714.95,556.78
2018,5,2,14,30,904.0,103.0,2.9,16.9,808.0,663.93,518.74
2018,5,2,14,45,893.5,101.5,2.95,16.75,770.0,610.29,477.55
2018,5,2,15,0,883.0,100.0,3.0,16.6,732.0,555.82,434.4
2018,5,2,15,15,869.5,97.5,3.0,16.6,689.0,498.48,387.29
2018,5,2,15,30,856.0,95.0,3.0,16.6,646.0,441.15,338.73
2018,5,2,15,45,838.5,92.5,3.1,16.1,598.5,378.83,285.67
2018,5,2,16,0,821.0,90.0,3.2,15.6,551.0,320.91,234.62
2018,5,2,16,15,797.5,86.5,3.2,15.25,500.5,262.01,182.2
2018,5,2,16,30,774.0,83.0,3.2,14.9,450.0,205.39,132.64
2018,5,2,16,45,741.0,79.0,3.25,14.5,397.5,149.74,87.9
2018,5,2,17,0,708.0,75.0,3.3,14.1,345.0,93.58,50.55
2018,5,2,17,15,662.0,70.0,3.2,13.6,292.5,47.12,36.64
2018,5,2,17,30,616.0,65.0,3.1,13.1,240.0,45.55,35.35
2018,5,2,17,45,548.0,58.0,3.0,12.6,190.0,42.19,32.3
2018,5,2,18,0,480.0,51.0,2.9,12.1,140.0,38.7,28.93
2018,5,2,18,15,375.0,41.0,2.75,11.6,97.5,32.24,22.66
2018,5,2,18,30,270.0,31.0,2.6,11.1,55.0,25.46,14.66
2018,5,2,18,45,150.5,18.0,2.45,10.65,30.0,17.16,0.0
2018,5,2,19,0,31.0,5.0,2.3,10.2,5.0,4.77,0.0
2018,5,2,19,15,15.5,2.5,2.3,10.0,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,3,5,15,37.0,6.5,2.45,8.1,8.5,13.05,0.0
2018,5,3,5,30,74.0,13.0,2.6,8.4,17.0,37.53,0.0
2018,5,3,5,45,96.0,14.5,2.75,8.65,25.5,52.55,34.62
2018,5,3,6,0,118.0,16.0,2.9,8.9,34.0,69.77,52.04
2018,5,3,6,15,59.0,15.5,2.9,9.15,24.5,46.7,34.51
2018,5,3,6,30,0.0,15.0,2.9,9.4,15.0,13.9,6.49
2018,5,3,6,45,0.0,19.0,2.9,9.6,19.0,17.61,9.76
2018,5,3,7,0,0.0,23.0,2.9,9.8,23.0,21.33,12.98
2018,5,3,7,15,0.0,27.5,2.9,10.05,27.5,25.52,16.56
2018,5,3,7,30,0.0,32.0,2.9,10.3,32.0,29.71,20.09
2018,5,3,7,45,0.0,45.5,2.9,10.55,45.5,42.29,30.79
2018,5,3,8,0,0.0,59.0,2.9,10.8,59.0,54.89,41.38
2018,5,3,8,15,0.0,75.5,2.9,11.05,75.5,70.32,54.23
2018,5,3,8,30,0.0,92.0,2.9,11.3,92.0,85.76,66.96
2018,5,3,8,45,0.5,117.0,2.9,11.6,117.5,110.29,87.11
2018,5,3,9,0,1.0,142.0,2.9,11.9,143.0,135.01,107.16
2018,5,3,9,15,4.0,170.5,2.95,12.2,173.5,165.62,131.9
2018,5,3,9,30,7.0,199.0,3.0,12.5,204.0,196.47,156.5
2018,5,3,9,45,10.5,229.0,3.0,12.8,237.0,229.45,182.51
2018,5,3,10,0,14.0,259.0,3.0,13.1,270.0,262.53,208.27
2018,5,3,10,15,20.0,291.0,3.05,13.4,307.5,300.12,237.41
2018,5,3,10,30,26.0,323.0,3.1,13.7,345.0,350.12,275.73
2018,5,3,10,45,60.0,368.5,3.1,13.95,421.5,430.67,337.89
2018,5,3,11,0,94.0,414.0,3.1,14.2,498.0,510.78,398.15
2018,5,3,11,15,149.0,427.5,3.1,14.4,563.0,589.2,456.94
2018,5,3,11,30,204.0,441.0,3.1,14.6,628.0,653.65,504.5
2018,5,3,11,45,398.5,359.5,3.15,14.8,728.0,774.96,597.35
2018,5,3,12,0,593.0,278.0,3.2,15.0,828.0,872.65,670.85
2018,5,3,12,15,769.0,195.5,3.25,15.15,906.5,937.4,717.01
2018,5,3,12,30,945.0,113.0,3.3,15.3,985.0,992.34,754.22
2018,5,3,12,45,945.5,111.0,3.3,15.4,975.5,964.62,734.76
2018,5,3,13,0,946.0,109.0,3.3,15.5,966.0,933.66,713.79
2018,5,3,13,15,942.0,108.5,3.3,15.55,948.0,897.26,689.14
2018,5,3,13,30,938.0,108.0,3.3,15.6,930.0,858.16,662.48
2018,5,3,13,45,932.0,107.5,3.35,15.65,905.0,815.01,633.04
2018,5,3,14,0,926.0,107.0,3.4,15.7,880.0,769.67,601.72
2018,5,3,14,15,917.5,105.5,3.35,15.65,847.5,719.75,565.43
2018,5,3,14,30,909.0,104.0,3.3,15.6,815.0,668.33,526.02
2018,5,3,14,45,877.5,109.5,3.3,15.6,769.0,608.71,479.34
2018,5,3,15,0,846.0,115.0,3.3,15.6,723.0,548.38,431.04
2018,5,3,15,15,836.0,108.5,3.3,15.6,679.0,490.36,383.31
2018,5,3,15,30,826.0,102.0,3.3,15.6,635.0,432.17,333.94
2018,5,3,15,45,821.5,97.5,3.25,15.3,594.5,377.77,286.24
2018,5,3,16,0,817.0,93.0,3.2,15.0,554.0,323.0,236.97
2018,5,3,16,15,742.0,99.0,3.2,14.65,488.5,260.24,183.17
2018,5,3,16,30,667.0,105.0,3.2,14.3,423.0,201.09,133.94
2018,5,3,16,45,671.5,93.0,3.2,13.95,381.5,149.33,90.71
2018,5,3,17,0,676.0,81.0,3.2,13.6,340.0,97.17,54.45
2018,5,3,17,15,643.5,74.0,3.2,13.1,291.0,50.03,39.32
2018,5,3,17,30,611.0,67.0,3.2,12.6,242.0,47.03,36.76
2018,5,3,17,45,545.0,60.0,3.15,12.1,192.5,43.75,33.78
2018,5,3,18,0,479.0,53.0,3.1,11.6,143.0,40.35,30.49
2018,5,3,18,15,374.5,42.5,3.05,11.05,100.0,33.49,23.86
2018,5,3,18,30,270.0,32.0,3.0,10.5,57.0,26.28,15.67
2018,5,3,18,45,151.0,19.0,2.95,10.0,31.5,15.17,0.0
2018,5,3,19,0,32.0,6.0,2.9,9.5,6.0,5.72,0.0
2018,5,3,19,15,16.0,3.0,2.95,9.3,3.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,4,5,15,5.0,7.5,1.95,7.0,8.0,8.08,0.0
2018,5,4,5,30,10.0,15.0,2.2,7.5,16.0,16.78,0.0
2018,5,4,5,45,123.0,33.0,2.4,7.95,51.5,80.6,57.2
2018,5,4,6,0,236.0,51.0,2.6,8.4,87.0,154.85,121.91
2018,5,4,6,15,269.0,64.5,2.6,8.9,120.5,196.99,160.81
2018,5,4,6,30,302.0,78.0,2.6,9.4,154.0,242.63,201.88
