Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,6,0,38.0,12.0,2.6,9.2,19.0,28.16,18.22
2018,5,14,6,15,19.0,14.5,2.55,9.55,18.0,22.86,14.22
2018,5,14,6,30,0.0,17.0,2.5,9.9,17.0,15.75,8.12
2018,5,14,6,45,0.0,31.0,2.45,10.2,31.0,28.77,19.44
2018,5,14,7,0,0.0,45.0,2.4,10.5,45.0,41.8,30.65
2018,5,14,7,15,0.0,51.0,2.4,10.9,51.0,47.4,35.3
2018,5,14,7,30,0.0,57.0,2.4,11.3,57.0,53.01,39.9
2018,5,14,7,45,0.0,66.0,2.4,11.65,66.0,61.42,46.83
2018,5,14,8,0,0.0,75.0,2.4,12.0,75.0,69.84,53.7
2018,5,14,8,15,0.0,89.0,2.45,12.4,89.0,82.95,64.4
2018,5,14,8,30,0.0,103.0,2.5,12.8,103.0,96.31,75.19
2018,5,14,8,45,0.0,111.5,2.55,13.15,111.5,104.47,81.59
2018,5,14,9,0,0.0,120.0,2.6,13.5,120.0,112.63,87.97
2018,5,14,9,15,2.5,148.5,2.65,13.8,150.5,142.49,112.1
2018,5,14,9,30,5.0,177.0,2.7,14.1,181.0,172.59,136.09
2018,5,14,9,45,8.0,204.0,2.8,14.4,210.5,201.87,159.18
2018,5,14,10,0,11.0,231.0,2.9,14.7,240.0,231.24,182.1
2018,5,14,10,15,15.5,265.5,3.0,14.9,279.0,269.56,211.92
2018,5,14,10,30,20.0,300.0,3.1,15.1,318.0,307.9,241.38
2018,5,14,10,45,24.5,328.5,3.2,15.3,351.0,351.57,274.63
2018,5,14,11,0,29.0,357.0,3.3,15.5,384.0,384.06,299.02
2018,5,14,11,15,35.0,377.5,3.4,15.6,410.0,409.37,318.06
2018,5,14,11,30,41.0,398.0,3.5,15.7,436.0,434.12,336.62
2018,5,14,11,45,64.5,428.0,3.55,15.8,488.5,485.05,375.25
2018,5,14,12,0,88.0,458.0,3.6,15.9,541.0,534.5,412.21
2018,5,14,12,15,96.5,459.5,3.65,15.9,550.5,539.49,416.0
2018,5,14,12,30,105.0,461.0,3.7,15.9,560.0,543.62,419.41
2018,5,14,12,45,150.0,453.5,3.75,15.9,593.0,576.72,445.43
2018,5,14,13,0,195.0,446.0,3.8,15.9,626.0,600.09,464.02
2018,5,14,13,15,379.0,367.5,3.85,15.8,709.5,676.48,525.77
2018,5,14,13,30,563.0,289.0,3.9,15.7,793.0,732.99,571.55
2018,5,14,13,45,704.0,215.5,3.9,15.6,828.0,746.88,584.72
2018,5,14,14,0,845.0,142.0,3.9,15.5,863.0,747.69,587.96
2018,5,14,14,15,848.0,135.0,3.95,15.3,836.5,703.56,555.19
2018,5,14,14,30,851.0,128.0,4.0,15.1,810.0,657.62,520.42
2018,5,14,14,45,841.5,125.5,4.0,14.95,773.5,605.59,479.68
2018,5,14,15,0,832.0,123.0,4.0,14.8,737.0,553.25,437.55
2018,5,14,15,15,817.5,120.5,4.0,14.8,695.0,498.03,391.74
2018,5,14,15,30,803.0,118.0,4.0,14.8,653.0,443.09,344.89
2018,5,14,15,45,786.5,113.5,4.0,14.3,607.0,386.2,295.88
2018,5,14,16,0,770.0,109.0,4.0,13.8,561.0,330.36,246.5
2018,5,14,16,15,748.5,105.0,3.95,13.45,512.5,274.97,196.89
2018,5,14,16,30,727.0,101.0,3.9,13.1,464.0,217.13,145.91
2018,5,14,16,45,696.5,95.5,3.9,12.75,413.0,163.26,101.2
2018,5,14,17,0,666.0,90.0,3.9,12.4,362.0,112.94,65.51
2018,5,14,17,15,623.5,84.0,3.85,12.0,311.0,65.78,44.24
2018,5,14,17,30,581.0,78.0,3.8,11.6,260.0,54.39,43.53
2018,5,14,17,45,520.5,70.5,3.75,11.2,211.5,51.08,40.58
2018,5,14,18,0,460.0,63.0,3.7,10.8,163.0,47.6,37.3
2018,5,14,18,15,370.0,52.5,3.55,10.45,119.5,41.1,31.07
2018,5,14,18,30,280.0,42.0,3.4,10.1,76.0,32.63,22.75
2018,5,14,18,45,170.0,27.5,3.25,9.75,45.5,21.72,8.85
2018,5,14,19,0,60.0,13.0,3.1,9.4,15.0,12.39,0.0
2018,5,14,19,15,30.0,6.5,3.1,9.3,7.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.9,8.4,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.9,8.5,1.0,0.95,0.0
2018,5,15,5,15,0.0,3.0,2.05,8.9,3.0,2.86,0.0
2018,5,15,5,30,0.0,5.0,2.2,9.3,5.0,4.62,0.0
2018,5,15,5,45,0.0,8.0,2.35,9.7,8.0,7.4,0.61
2018,5,15,6,0,0.0,11.0,2.5,10.1,11.0,10.18,3.13
2018,5,15,6,15,0.0,16.0,2.5,10.45,16.0,14.82,7.24
2018,5,15,6,30,0.0,21.0,2.5,10.8,21.0,19.47,11.31
2018,5,15,6,45,0.0,43.0,2.45,11.1,43.0,39.94,29.03
2018,5,15,7,0,0.0,65.0,2.4,11.4,65.0,60.46,46.56
2018,5,15,7,15,0.0,84.0,2.35,11.7,84.0,78.49,61.7
2018,5,15,7,30,0.0,103.0,2.3,12.0,103.0,96.93,76.95
2018,5,15,7,45,5.0,141.0,2.25,12.3,144.0,138.12,111.09
2018,5,15,8,0,10.0,179.0,2.2,12.6,185.0,180.1,145.17
2018,5,15,8,15,19.0,211.0,2.2,12.95,223.0,219.67,176.8
2018,5,15,8,30,28.0,243.0,2.2,13.3,261.0,270.6,216.91
2018,5,15,8,45,31.0,263.0,2.2,13.65,284.0,294.4,234.72
2018,5,15,9,0,34.0,283.0,2.2,14.0,307.0,318.22,252.44
2018,5,15,9,15,41.5,306.5,2.3,14.3,337.5,349.96,276.44
2018,5,15,9,30,49.0,330.0,2.4,14.6,368.0,381.78,300.22
2018,5,15,9,45,114.5,364.5,2.45,14.85,459.0,494.67,386.79
2018,5,15,10,0,180.0,399.0,2.5,15.1,550.0,596.15,462.0
2018,5,15,10,15,247.0,405.0,2.6,15.35,619.0,681.87,524.48
2018,5,15,10,30,314.0,411.0,2.7,15.6,688.0,754.83,576.91
2018,5,15,10,45,441.5,354.5,2.8,15.8,753.5,833.43,635.25
2018,5,15,11,0,569.0,298.0,2.9,16.0,819.0,900.92,685.07
2018,5,15,11,15,731.0,215.0,3.0,16.15,894.0,975.97,738.46
2018,5,15,11,30,893.0,132.0,3.1,16.3,969.0,1029.88,774.16
2018,5,15,11,45,894.5,131.5,3.2,16.4,974.0,1018.99,766.69
2018,5,15,12,0,896.0,131.0,3.3,16.5,979.0,1004.74,757.62
2018,5,15,12,15,897.0,130.0,3.4,16.5,977.0,986.24,746.01
2018,5,15,12,30,898.0,129.0,3.5,16.5,975.0,964.54,732.22
2018,5,15,12,45,897.5,127.5,3.6,16.5,965.5,937.89,714.99
2018,5,15,13,0,897.0,126.0,3.7,16.5,956.0,908.29,695.64
2018,5,15,13,15,893.0,125.5,3.75,16.4,938.5,873.85,672.75
2018,5,15,13,30,889.0,125.0,3.8,16.3,921.0,836.91,647.94
2018,5,15,13,45,883.5,123.0,3.9,16.2,896.5,795.11,619.63
2018,5,15,14,0,878.0,121.0,4.0,16.1,872.0,751.29,589.51
2018,5,15,14,15,871.0,119.5,4.0,15.9,841.5,705.07,555.74
2018,5,15,14,30,864.0,118.0,4.0,15.7,811.0,657.35,519.34
2018,5,15,14,45,854.5,115.5,4.05,15.45,774.5,605.99,479.43
2018,5,15,15,0,845.0,113.0,4.1,15.2,738.0,553.82,437.69
2018,5,15,15,15,831.5,111.0,4.1,15.2,696.5,496.82,390.52
2018,5,15,15,30,818.0,109.0,4.1,15.2,655.0,442.12,343.77
2018,5,15,15,45,802.0,105.5,4.05,14.55,609.5,385.58,295.05
2018,5,15,16,0,786.0,102.0,4.0,13.9,564.0,329.98,245.85
2018,5,15,16,15,766.5,97.0,3.95,13.55,515.5,273.38,195.06
2018,5,15,16,30,747.0,92.0,3.9,13.2,467.0,218.63,146.35
2018,5,15,16,45,719.5,87.5,3.9,12.85,417.0,160.88,98.13
2018,5,15,17,0,692.0,83.0,3.9,12.5,367.0,110.32,62.04
2018,5,15,17,15,654.0,77.0,3.8,12.2,316.0,61.76,39.72
2018,5,15,17,30,616.0,71.0,3.7,11.9,265.0,48.69,38.35
2018,5,15,17,45,561.5,64.0,3.65,11.6,216.5,45.52,35.52
2018,5,15,18,0,507.0,57.0,3.6,11.3,168.0,42.17,32.37
2018,5,15,18,15,421.5,48.0,3.45,11.05,124.0,36.8,27.2
2018,5,15,18,30,336.0,39.0,3.3,10.8,80.0,31.18,21.5
2018,5,15,18,45,211.5,26.0,3.1,10.55,48.0,21.23,9.18
2018,5,15,19,0,87.0,13.0,2.9,10.3,16.0,12.39,0.0
2018,5,15,19,15,43.5,6.5,2.85,10.15,8.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,16,4,45,14.5,3.0,2.2,8.65,3.0,0.0,0.0
2018,5,16,5,0,29.0,6.0,2.2,8.8,6.0,9.97,0.0
2018,5,16,5,15,141.5,19.5,2.3,9.25,31.0,54.05,0.0
2018,5,16,5,30,254.0,33.0,2.4,9.7,56.0,113.94,74.69
2018,5,16,5,45,357.0,43.0,2.55,10.1,97.0,172.64,130.3
2018,5,16,6,0,460.0,53.0,2.7,10.5,138.0,243.21,192.97
2018,5,16,6,15,528.0,59.5,2.75,10.85,186.5,306.08,249.53
2018,5,16,6,30,596.0,66.0,2.8,11.2,235.0,375.51,310.24
2018,5,16,6,45,643.5,71.0,2.8,11.55,286.5,438.49,363.96
2018,5,16,7,0,691.0,76.0,2.8,11.9,338.0,505.1,418.74
2018,5,16,7,15,724.0,80.5,2.75,12.2,390.0,563.2,464.92
2018,5,16,7,30,757.0,85.0,2.7,12.5,442.0,624.77,512.13
2018,5,16,7,45,771.5,91.0,2.7,12.85,489.5,675.64,548.71
2018,5,16,8,0,786.0,97.0,2.7,13.2,537.0,725.6,583.17
2018,5,16,8,15,790.0,105.5,2.7,13.5,580.5,768.73,612.06
2018,5,16,8,30,794.0,114.0,2.7,13.8,624.0,809.63,638.91
2018,5,16,8,45,628.5,182.0,2.7,14.1,603.0,769.55,607.2
2018,5,16,9,0,463.0,250.0,2.7,14.4,582.0,706.7,555.69
2018,5,16,9,15,433.5,275.0,2.75,14.6,599.0,717.45,561.69
2018,5,16,9,30,404.0,300.0,2.8,14.8,616.0,724.74,564.61
2018,5,16,9,45,318.0,338.5,2.85,15.0,594.0,676.65,526.17
2018,5,16,10,0,232.0,377.0,2.9,15.2,572.0,636.32,493.2
2018,5,16,10,15,330.5,357.5,2.95,15.35,644.5,714.14,552.25
2018,5,16,10,30,429.0,338.0,3.0,15.5,717.0,804.5,617.88
2018,5,16,10,45,444.0,329.0,3.05,15.6,729.0,809.5,620.8
2018,5,16,11,0,459.0,320.0,3.1,15.7,741.0,812.57,623.1
2018,5,16,11,15,560.0,280.5,3.05,15.8,801.0,870.61,665.72
2018,5,16,11,30,661.0,241.0,3.0,15.9,861.0,924.13,703.66
2018,5,16,11,45,695.0,234.0,2.95,15.95,889.5,939.65,713.09
2018,5,16,12,0,729.0,227.0,2.9,16.0,918.0,951.55,720.43
2018,5,16,12,15,687.0,237.5,2.9,16.05,887.0,904.7,688.17
2018,5,16,12,30,645.0,248.0,2.9,16.1,856.0,856.71,654.8
2018,5,16,12,45,458.5,287.5,2.9,16.15,717.5,705.13,543.99
2018,5,16,13,0,272.0,327.0,2.9,16.2,579.0,557.43,432.87
2018,5,16,13,15,148.0,326.0,3.0,16.2,463.0,436.7,340.72
2018,5,16,13,30,24.0,325.0,3.1,16.2,347.0,324.84,252.47
2018,5,16,13,45,28.0,321.0,3.15,16.15,345.5,321.27,250.53
2018,5,16,14,0,32.0,317.0,3.2,16.1,344.0,317.3,247.91
2018,5,16,14,15,32.5,303.5,3.25,16.0,330.5,301.93,236.44
2018,5,16,14,30,33.0,290.0,3.3,15.9,317.0,286.6,224.97
2018,5,16,14,45,32.5,281.0,3.35,15.75,306.5,274.69,216.1
2018,5,16,15,0,32.0,272.0,3.4,15.6,296.0,262.79,207.18
2018,5,16,15,15,50.5,273.5,3.4,15.6,308.5,268.89,212.33
2018,5,16,15,30,69.0,275.0,3.4,15.6,321.0,272.47,215.18
2018,5,16,15,45,213.0,248.5,3.4,15.2,377.0,293.49,230.17
2018,5,16,16,0,357.0,222.0,3.4,14.8,433.0,297.06,228.67
2018,5,16,16,15,450.0,182.5,3.4,14.5,425.0,260.64,194.25
2018,5,16,16,30,543.0,143.0,3.4,14.2,417.0,217.76,153.27
2018,5,16,16,45,621.0,114.0,3.4,13.9,395.0,169.72,109.32
2018,5,16,17,0,699.0,85.0,3.4,13.6,373.0,113.37,63.8
2018,5,16,17,15,660.0,79.0,3.35,13.2,321.5,64.36,40.98
2018,5,16,17,30,621.0,73.0,3.3,12.8,270.0,50.17,39.54
2018,5,16,17,45,565.0,65.5,3.25,12.45,220.5,46.65,36.41
2018,5,16,18,0,509.0,58.0,3.2,12.1,171.0,42.91,32.94
2018,5,16,18,15,423.0,49.5,3.05,11.7,127.0,38.04,28.25
2018,5,16,18,30,337.0,41.0,2.9,11.3,83.0,32.97,23.07
2018,5,16,18,45,217.0,28.0,2.75,10.85,50.5,22.07,10.34
2018,5,16,19,0,97.0,15.0,2.6,10.4,18.0,14.3,0.0
2018,5,16,19,15,48.5,7.5,2.55,10.2,9.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,2.0,8.45,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,2.1,8.6,6.0,9.69,0.0
2018,5,17,5,15,130.5,20.0,2.25,9.1,31.0,52.7,0.0
2018,5,17,5,30,234.0,34.0,2.4,9.6,56.0,109.93,73.16
2018,5,17,5,45,331.5,44.5,2.6,10.05,96.0,166.3,125.92
2018,5,17,6,0,429.0,55.0,2.8,10.5,136.0,234.0,186.04
2018,5,17,6,15,495.0,62.5,2.8,10.9,183.0,295.49,241.18
2018,5,17,6,30,561.0,70.0,2.8,11.3,230.0,363.38,300.37
2018,5,17,6,45,607.0,76.0,2.85,11.7,280.5,424.94,352.86
2018,5,17,7,0,653.0,82.0,2.9,12.1,331.0,490.03,406.47
2018,5,17,7,15,686.0,87.0,2.9,12.45,381.5,548.88,453.35
2018,5,17,7,30,719.0,92.0,2.9,12.8,432.0,609.23,499.88
2018,5,17,7,45,744.0,95.5,2.85,13.2,481.5,660.87,537.54
2018,5,17,8,0,769.0,99.0,2.8,13.6,531.0,714.88,574.92
2018,5,17,8,15,788.0,102.5,2.8,13.9,578.0,763.75,608.12
2018,5,17,8,30,807.0,106.0,2.8,14.2,625.0,811.55,639.97
2018,5,17,8,45,822.5,107.5,2.75,14.5,668.0,852.65,666.18
2018,5,17,9,0,838.0,109.0,2.7,14.8,711.0,884.81,685.76
2018,5,17,9,15,849.0,111.5,2.7,15.1,749.5,918.59,706.72
2018,5,17,9,30,860.0,114.0,2.7,15.4,788.0,949.83,725.74
2018,5,17,9,45,868.5,115.0,2.7,15.7,820.5,974.28,740.03
2018,5,17,10,0,877.0,116.0,2.7,16.0,853.0,995.75,752.34
2018,5,17,10,15,882.5,118.0,2.75,16.2,879.5,1012.15,762.06
2018,5,17,10,30,888.0,120.0,2.8,16.4,906.0,1025.21,769.67
2018,5,17,10,45,892.0,121.5,2.85,16.65,926.0,1032.82,773.64
2018,5,17,11,0,896.0,123.0,2.9,16.9,946.0,1036.93,775.45
2018,5,17,11,15,898.5,123.5,3.0,17.05,958.5,1035.01,774.16
2018,5,17,11,30,901.0,124.0,3.1,17.2,971.0,1029.6,770.69
2018,5,17,11,45,902.0,124.0,3.2,17.35,976.0,1018.74,763.69
2018,5,17,12,0,903.0,124.0,3.3,17.5,981.0,1004.51,754.53
2018,5,17,12,15,904.5,122.5,3.4,17.55,979.0,986.0,742.8
2018,5,17,12,30,906.0,121.0,3.5,17.6,977.0,964.25,728.9
2018,5,17,12,45,907.0,118.5,3.65,17.6,967.5,937.94,712.29
2018,5,17,13,0,908.0,116.0,3.8,17.6,958.0,908.59,693.45
2018,5,17,13,15,904.5,115.0,3.9,17.5,941.0,873.92,670.72
2018,5,17,13,30,901.0,114.0,4.0,17.4,924.0,836.71,645.97
2018,5,17,13,45,896.0,113.0,4.1,17.3,900.0,795.95,618.42
2018,5,17,14,0,891.0,112.0,4.2,17.2,876.0,753.08,589.02
2018,5,17,14,15,884.5,110.0,4.3,17.0,845.5,706.38,555.75
2018,5,17,14,30,878.0,108.0,4.4,16.8,815.0,658.1,519.41
2018,5,17,14,45,868.5,106.0,4.45,16.6,778.5,606.71,479.41
2018,5,17,15,0,859.0,104.0,4.5,16.4,742.0,554.49,437.55
2018,5,17,15,15,846.0,102.0,4.5,16.4,700.5,499.97,392.18
2018,5,17,15,30,833.0,100.0,4.5,16.4,659.0,441.89,342.84
2018,5,17,15,45,817.0,97.0,4.5,15.85,613.5,385.14,293.86
2018,5,17,16,0,801.0,94.0,4.5,15.3,568.0,329.3,244.35
2018,5,17,16,15,780.5,90.5,4.5,14.95,519.5,273.02,193.83
2018,5,17,16,30,760.0,87.0,4.5,14.6,471.0,218.66,145.42
2018,5,17,16,45,731.0,83.0,4.45,14.25,420.5,164.84,100.43
2018,5,17,17,0,702.0,79.0,4.4,13.9,370.0,109.9,60.52
2018,5,17,17,15,661.5,74.0,4.35,13.55,319.0,61.53,37.77
2018,5,17,17,30,621.0,69.0,4.3,13.2,268.0,46.89,36.52
2018,5,17,17,45,563.0,63.0,4.2,12.8,219.0,44.44,34.38
2018,5,17,18,0,505.0,57.0,4.1,12.4,170.0,41.9,31.99
2018,5,17,18,15,418.0,49.0,4.0,12.1,126.5,37.42,27.68
2018,5,17,18,30,331.0,41.0,3.9,11.8,83.0,32.8,22.92
2018,5,17,18,45,213.0,28.5,3.8,11.45,51.0,22.43,11.05
2018,5,17,19,0,95.0,16.0,3.7,11.1,19.0,15.25,0.0
2018,5,17,19,15,47.5,8.0,3.65,10.95,9.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,18,4,45,4.5,2.0,2.7,9.5,2.0,0.0,0.0
2018,5,18,5,0,9.0,4.0,2.8,9.6,4.0,5.14,0.0
2018,5,18,5,15,29.0,9.5,2.9,9.85,12.0,17.11,0.0
2018,5,18,5,30,49.0,15.0,3.0,10.1,20.0,31.65,17.95
2018,5,18,5,45,171.5,32.0,3.15,10.4,62.5,98.99,73.97
2018,5,18,6,0,294.0,49.0,3.3,10.7,105.0,174.35,138.69
2018,5,18,6,15,182.0,44.0,3.3,11.0,82.0,135.73,110.12
2018,5,18,6,30,70.0,39.0,3.3,11.3,59.0,78.37,62.43
2018,5,18,6,45,35.0,60.0,3.3,11.6,70.0,76.54,60.84
2018,5,18,7,0,0.0,81.0,3.3,11.9,81.0,75.83,59.54
2018,5,18,7,15,0.0,94.5,3.25,12.2,94.5,88.82,70.3
2018,5,18,7,30,0.0,108.0,3.2,12.5,108.0,101.83,80.91
2018,5,18,7,45,0.5,122.0,3.15,12.8,122.5,115.7,92.12
2018,5,18,8,0,1.0,136.0,3.1,13.1,137.0,129.63,103.25
2018,5,18,8,15,3.5,161.5,3.05,13.45,164.0,156.68,125.07
2018,5,18,8,30,6.0,187.0,3.0,13.8,191.0,183.97,146.76
2018,5,18,8,45,11.0,213.0,2.95,14.1,221.0,214.13,170.6
2018,5,18,9,0,16.0,239.0,2.9,14.4,251.0,244.56,194.33
2018,5,18,9,15,27.5,274.0,2.85,14.7,295.5,301.67,238.9
2018,5,18,9,30,39.0,309.0,2.8,15.0,340.0,349.27,275.2
2018,5,18,9,45,70.5,340.0,2.8,15.3,398.5,412.19,323.49
2018,5,18,10,0,102.0,371.0,2.8,15.6,457.0,488.55,380.68
2018,5,18,10,15,146.0,398.0,2.85,15.85,525.0,560.39,434.01
2018,5,18,10,30,190.0,425.0,2.9,16.1,593.0,632.06,486.16
2018,5,18,10,45,264.0,412.0,2.95,16.35,651.5,703.04,538.26
2018,5,18,11,0,338.0,399.0,3.0,16.6,710.0,761.06,580.47
2018,5,18,11,15,326.0,408.0,3.05,16.7,711.5,753.82,574.13
2018,5,18,11,30,314.0,417.0,3.1,16.8,713.0,745.04,567.23
2018,5,18,11,45,232.5,438.0,3.15,16.95,657.5,678.51,517.12
2018,5,18,12,0,151.0,459.0,3.2,17.1,602.0,604.53,461.41
2018,5,18,12,15,192.0,453.5,3.3,17.1,635.0,631.35,482.83
2018,5,18,12,30,233.0,448.0,3.4,17.1,668.0,661.79,506.06
2018,5,18,12,45,352.0,410.0,3.5,17.05,739.0,721.42,552.73
2018,5,18,13,0,471.0,372.0,3.6,17.0,810.0,778.02,596.23
2018,5,18,13,15,486.5,354.0,3.7,16.9,799.0,753.82,579.86
2018,5,18,13,30,502.0,336.0,3.8,16.8,788.0,727.36,562.12
2018,5,18,13,45,506.0,329.0,3.85,16.7,774.0,699.78,542.65
2018,5,18,14,0,510.0,322.0,3.9,16.6,760.0,670.6,521.68
2018,5,18,14,15,539.0,296.5,3.9,16.4,744.5,640.47,500.31
2018,5,18,14,30,568.0,271.0,3.9,16.2,729.0,606.86,475.7
2018,5,18,14,45,609.5,237.0,3.95,16.0,708.5,569.61,447.88
2018,5,18,15,0,651.0,203.0,4.0,15.8,688.0,527.38,415.1
2018,5,18,15,15,672.5,179.5,4.0,15.8,655.5,479.68,376.22
2018,5,18,15,30,694.0,156.0,4.0,15.8,623.0,429.01,333.62
2018,5,18,15,45,740.0,128.5,4.1,15.25,595.5,381.18,291.99
2018,5,18,16,0,786.0,101.0,4.2,14.7,568.0,331.44,246.76
2018,5,18,16,15,771.5,96.0,4.25,14.35,521.5,276.28,197.12
2018,5,18,16,30,757.0,91.0,4.3,14.0,475.0,222.36,148.9
2018,5,18,16,45,728.0,87.5,4.35,13.65,425.0,169.16,104.35
2018,5,18,17,0,699.0,84.0,4.4,13.3,375.0,114.49,64.42
2018,5,18,17,15,658.5,79.0,4.35,12.9,324.0,66.25,41.31
2018,5,18,17,30,618.0,74.0,4.3,12.5,273.0,50.71,40.06
2018,5,18,17,45,559.5,67.5,4.3,12.1,223.5,48.04,37.72
2018,5,18,18,0,501.0,61.0,4.3,11.7,174.0,45.26,35.11
2018,5,18,18,15,412.5,52.5,4.15,11.4,130.0,40.5,30.52
2018,5,18,18,30,324.0,44.0,4.0,11.1,86.0,34.05,24.14
2018,5,18,18,45,206.0,30.5,3.9,10.75,53.0,24.02,12.73
2018,5,18,19,0,88.0,17.0,3.8,10.4,20.0,16.2,0.0
2018,5,18,19,15,44.0,8.5,3.8,10.25,10.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.95,8.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.15,8.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,8.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,8.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,8.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,9.05,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,9.1,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.25,9.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,5,19,4,45,1.5,2.5,4.2,9.2,2.5,0.0,0.0
2018,5,19,5,0,3.0,5.0,4.2,9.2,5.0,5.21,0.0
2018,5,19,5,15,14.5,18.5,4.25,9.35,20.0,21.47,0.0
2018,5,19,5,30,26.0,32.0,4.3,9.5,35.0,40.11,25.56
2018,5,19,5,45,85.0,50.5,4.35,9.7,66.0,83.91,63.47
2018,5,19,6,0,144.0,69.0,4.4,9.9,97.0,135.75,108.69
2018,5,19,6,15,187.5,86.5,4.45,10.1,134.0,181.35,149.22
2018,5,19,6,30,231.0,104.0,4.5,10.3,171.0,231.47,193.27
2018,5,19,6,45,404.5,102.5,4.55,10.55,247.0,342.46,288.26
2018,5,19,7,0,578.0,101.0,4.6,10.8,323.0,467.51,393.03
2018,5,19,7,15,632.5,104.0,4.6,11.15,378.5,534.41,447.47
2018,5,19,7,30,687.0,107.0,4.6,11.5,434.0,604.78,503.36
2018,5,19,7,45,722.5,109.0,4.6,11.85,486.5,663.26,548.36
2018,5,19,8,0,758.0,111.0,4.6,12.2,539.0,722.69,591.53
2018,5,19,8,15,779.0,114.5,4.6,12.55,587.0,769.82,624.36
2018,5,19,8,30,800.0,118.0,4.6,12.9,635.0,818.95,658.19
2018,5,19,8,45,792.0,129.5,4.6,13.2,670.5,850.3,678.55
2018,5,19,9,0,784.0,141.0,4.6,13.5,706.0,878.29,696.41
2018,5,19,9,15,822.0,133.0,4.6,13.75,754.0,924.57,727.48
2018,5,19,9,30,860.0,125.0,4.6,14.0,802.0,961.41,751.35
2018,5,19,9,45,871.0,126.0,4.6,14.25,836.0,988.18,767.99
2018,5,19,10,0,882.0,127.0,4.6,14.5,870.0,1012.04,782.62
2018,5,19,10,15,887.0,129.0,4.65,14.7,896.5,1027.88,792.31
2018,5,19,10,30,892.0,131.0,4.7,14.9,923.0,1040.36,799.81
2018,5,19,10,45,894.5,134.0,4.75,15.05,943.0,1047.89,804.18
2018,5,19,11,0,897.0,137.0,4.8,15.2,963.0,1051.89,806.27
2018,5,19,11,15,897.5,139.0,4.85,15.25,975.0,1049.33,804.3
2018,5,19,11,30,898.0,141.0,4.9,15.3,987.0,1043.28,800.07
2018,5,19,11,45,895.5,144.0,4.95,15.35,991.5,1031.8,792.22
2018,5,19,12,0,893.0,147.0,5.0,15.4,996.0,1017.01,782.18
2018,5,19,12,15,892.5,147.0,5.05,15.35,994.0,998.08,769.61
2018,5,19,12,30,892.0,147.0,5.1,15.3,992.0,976.03,754.91
2018,5,19,12,45,890.0,146.5,5.1,15.3,982.0,949.14,736.28
2018,5,19,13,0,888.0,146.0,5.1,15.3,972.0,919.43,715.64
2018,5,19,13,15,883.5,145.5,5.15,15.2,954.5,884.89,692.08
2018,5,19,13,30,879.0,145.0,5.2,15.1,937.0,847.93,666.61
2018,5,19,13,45,872.5,144.0,5.2,15.0,912.5,806.73,637.56
2018,5,19,14,0,866.0,143.0,5.2,14.9,888.0,763.61,606.86
2018,5,19,14,15,856.5,141.5,5.2,14.8,856.5,717.03,571.27
2018,5,19,14,30,847.0,140.0,5.2,14.7,825.0,667.68,532.85
2018,5,19,14,45,835.0,138.5,5.2,14.55,788.0,615.9,491.74
2018,5,19,15,0,823.0,137.0,5.2,14.4,751.0,563.65,449.18
2018,5,19,15,15,808.0,134.0,5.2,14.4,708.5,508.41,402.93
2018,5,19,15,30,793.0,131.0,5.2,14.4,666.0,453.53,355.78
2018,5,19,15,45,770.5,129.0,5.15,14.0,619.5,393.61,304.03
2018,5,19,16,0,748.0,127.0,5.1,13.6,573.0,338.59,255.17
2018,5,19,16,15,716.0,125.0,5.1,13.25,522.5,283.07,205.75
2018,5,19,16,30,684.0,123.0,5.1,12.9,472.0,230.85,159.74
2018,5,19,16,45,645.5,119.0,5.05,12.55,420.5,179.62,117.25
2018,5,19,17,0,607.0,115.0,5.0,12.2,369.0,133.0,83.75
2018,5,19,17,15,558.5,108.0,4.95,11.8,317.5,88.44,61.43
2018,5,19,17,30,510.0,101.0,4.9,11.4,266.0,71.66,59.05
2018,5,19,17,45,419.0,91.5,4.85,10.95,211.5,66.41,54.43
2018,5,19,18,0,328.0,82.0,4.8,10.5,157.0,60.93,49.39
2018,5,19,18,15,255.0,67.5,4.7,10.25,117.0,51.26,40.29
2018,5,19,18,30,182.0,53.0,4.6,10.0,77.0,42.38,31.59
2018,5,19,18,45,106.5,35.0,4.5,9.75,47.5,28.45,16.63
2018,5,19,19,0,31.0,17.0,4.4,9.5,18.0,16.2,0.0
2018,5,19,19,15,15.5,8.5,4.35,9.45,9.0,8.1,0.0
2018,5,19,19,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.25,9.35,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.15,9.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.1,9.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,9.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,20,4,45,1.5,3.0,4.0,9.15,3.0,0.0,0.0
2018,5,20,5,0,3.0,6.0,4.0,9.2,6.0,6.17,0.0
2018,5,20,5,15,26.0,20.0,4.05,9.3,22.5,27.38,0.0
2018,5,20,5,30,49.0,34.0,4.1,9.4,39.0,52.16,34.75
2018,5,20,5,45,59.5,51.5,4.1,9.5,61.0,76.9,58.23
2018,5,20,6,0,70.0,69.0,4.1,9.6,83.0,102.54,81.57
2018,5,20,6,15,98.0,89.5,4.1,9.75,115.0,140.29,114.91
2018,5,20,6,30,126.0,110.0,4.1,9.9,147.0,180.83,150.4
2018,5,20,6,45,180.0,129.5,4.1,10.05,193.0,236.85,198.66
2018,5,20,7,0,234.0,149.0,4.1,10.2,239.0,306.39,257.4
2018,5,20,7,15,285.5,164.0,4.05,10.35,289.5,366.47,307.3
2018,5,20,7,30,337.0,179.0,4.0,10.5,340.0,430.83,359.66
2018,5,20,7,45,313.5,206.0,4.0,10.65,368.5,458.1,379.85
2018,5,20,8,0,290.0,233.0,4.0,10.8,397.0,482.34,397.27
2018,5,20,8,15,312.0,251.0,3.95,10.9,441.0,530.3,434.07
2018,5,20,8,30,334.0,269.0,3.9,11.0,485.0,578.83,470.56
2018,5,20,8,45,340.5,286.5,3.9,11.1,520.0,613.56,495.7
2018,5,20,9,0,347.0,304.0,3.9,11.2,555.0,647.4,519.92
2018,5,20,9,15,359.5,319.5,3.9,11.4,591.5,683.58,545.64
2018,5,20,9,30,372.0,335.0,3.9,11.6,628.0,718.88,570.38
2018,5,20,9,45,484.5,300.0,3.9,11.8,698.5,808.32,637.7
2018,5,20,10,0,597.0,265.0,3.9,12.0,769.0,891.11,698.55
2018,5,20,10,15,599.0,280.0,3.9,12.25,799.0,913.47,712.0
2018,5,20,10,30,601.0,295.0,3.9,12.5,829.0,933.05,723.9
2018,5,20,10,45,602.5,299.0,3.95,12.8,844.5,938.54,726.41
2018,5,20,11,0,604.0,303.0,4.0,13.1,860.0,941.3,727.19
2018,5,20,11,15,570.5,318.0,4.05,13.4,850.0,916.71,707.95
2018,5,20,11,30,537.0,333.0,4.1,13.7,840.0,890.82,687.98
2018,5,20,11,45,474.0,372.0,4.15,14.05,821.0,857.59,661.46
2018,5,20,12,0,411.0,411.0,4.2,14.4,802.0,822.73,633.78
2018,5,20,12,15,446.5,402.5,4.25,14.55,826.5,835.53,643.87
2018,5,20,12,30,482.0,394.0,4.3,14.7,851.0,845.18,651.44
2018,5,20,12,45,491.5,375.5,4.4,14.85,837.5,818.57,633.27
2018,5,20,13,0,501.0,357.0,4.5,15.0,824.0,790.01,613.71
2018,5,20,13,15,401.5,392.5,4.55,14.85,762.5,717.64,559.15
2018,5,20,13,30,302.0,428.0,4.6,14.7,701.0,648.91,506.71
2018,5,20,13,45,356.5,393.5,4.7,14.55,707.0,642.47,504.51
2018,5,20,14,0,411.0,359.0,4.8,14.4,713.0,631.95,498.59
2018,5,20,14,15,433.5,337.0,4.85,14.05,698.5,604.73,479.2
2018,5,20,14,30,456.0,315.0,4.9,13.7,684.0,574.83,457.25
2018,5,20,14,45,431.5,305.0,4.95,13.3,641.5,525.0,418.83
2018,5,20,15,0,407.0,295.0,5.0,12.9,599.0,476.93,381.1
2018,5,20,15,15,487.5,250.0,5.0,12.9,594.0,451.94,360.42
2018,5,20,15,30,568.0,205.0,5.0,12.9,589.0,418.33,331.18
2018,5,20,15,45,528.0,199.5,4.95,12.2,537.5,363.84,285.55
2018,5,20,16,0,488.0,194.0,4.9,11.5,486.0,313.27,242.62
2018,5,20,16,15,325.0,204.5,4.85,11.3,392.0,252.19,194.6
2018,5,20,16,30,162.0,215.0,4.8,11.1,298.0,209.54,164.31
2018,5,20,16,45,239.0,183.5,4.75,10.95,291.5,178.07,134.75
2018,5,20,17,0,316.0,152.0,4.7,10.8,285.0,143.39,104.34
2018,5,20,17,15,353.5,127.5,4.6,10.65,258.0,98.17,72.93
2018,5,20,17,30,391.0,103.0,4.5,10.5,231.0,72.67,60.15
2018,5,20,17,45,383.5,89.0,4.4,10.4,196.5,64.34,52.69
2018,5,20,18,0,376.0,75.0,4.3,10.3,162.0,55.52,44.58
2018,5,20,18,15,294.0,64.0,4.2,10.15,121.5,48.45,37.83
2018,5,20,18,30,212.0,53.0,4.1,10.0,81.0,41.09,30.53
2018,5,20,18,45,126.5,35.0,3.95,9.9,50.0,28.5,17.04
2018,5,20,19,0,41.0,17.0,3.8,9.8,19.0,16.2,0.0
2018,5,20,19,15,20.5,8.5,3.7,9.7,9.5,8.1,0.0
2018,5,20,19,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,21,4,45,10.0,4.0,1.5,8.8,4.0,0.0,0.0
2018,5,21,5,0,20.0,8.0,1.5,8.9,8.0,10.62,0.0
2018,5,21,5,15,98.5,24.0,1.5,9.15,33.0,49.37,0.0
2018,5,21,5,30,177.0,40.0,1.5,9.4,58.0,101.9,70.91
2018,5,21,5,45,270.5,53.5,1.5,9.65,98.0,156.42,119.74
2018,5,21,6,0,364.0,67.0,1.5,9.9,138.0,221.7,176.91
2018,5,21,6,15,431.0,76.5,1.45,10.25,185.0,281.26,229.34
2018,5,21,6,30,498.0,86.0,1.4,10.6,232.0,350.59,288.46
2018,5,21,6,45,546.5,93.5,1.3,10.9,282.0,412.19,339.46
2018,5,21,7,0,595.0,101.0,1.2,11.2,332.0,477.56,391.47
2018,5,21,7,15,631.5,107.5,1.2,11.65,383.0,537.65,437.69
2018,5,21,7,30,668.0,114.0,1.2,12.1,434.0,599.63,483.72
2018,5,21,7,45,696.0,118.0,1.2,12.55,483.5,654.15,522.71
2018,5,21,8,0,724.0,122.0,1.2,13.0,533.0,709.04,560.14
2018,5,21,8,15,746.0,125.0,1.25,13.55,580.0,758.01,592.12
2018,5,21,8,30,768.0,128.0,1.3,14.1,627.0,802.74,620.6
2018,5,21,8,45,785.0,130.5,1.3,14.6,670.0,844.99,646.43
2018,5,21,9,0,802.0,133.0,1.3,15.1,713.0,885.54,670.68
2018,5,21,9,15,819.0,133.0,1.4,15.55,753.0,921.41,693.05
2018,5,21,9,30,836.0,133.0,1.5,16.0,793.0,955.06,713.86
2018,5,21,9,45,851.5,131.0,1.6,16.45,827.5,974.19,725.04
2018,5,21,10,0,867.0,129.0,1.7,16.9,862.0,998.98,740.13
2018,5,21,10,15,874.0,130.5,1.85,17.2,889.0,1016.1,751.26
2018,5,21,10,30,881.0,132.0,2.0,17.5,916.0,1029.96,760.39
2018,5,21,10,45,885.0,133.0,2.1,17.85,935.5,1036.92,764.32
2018,5,21,11,0,889.0,134.0,2.2,18.2,955.0,1040.44,766.17
2018,5,21,11,15,891.5,135.0,2.3,18.4,967.5,1038.98,765.35
2018,5,21,11,30,894.0,136.0,2.4,18.6,980.0,1034.07,762.4
2018,5,21,11,45,895.5,135.5,2.55,18.8,985.0,1023.27,756.23
2018,5,21,12,0,897.0,135.0,2.7,19.0,990.0,1009.14,747.89
2018,5,21,12,15,894.0,136.5,2.85,19.05,987.0,989.39,736.21
2018,5,21,12,30,891.0,138.0,3.0,19.1,984.0,966.6,722.43
2018,5,21,12,45,885.5,139.0,3.15,19.1,972.5,938.16,704.85
2018,5,21,13,0,880.0,140.0,3.3,19.1,961.0,907.08,685.28
2018,5,21,13,15,876.5,138.5,3.4,19.0,943.5,872.88,663.3
2018,5,21,13,30,873.0,137.0,3.5,18.9,926.0,836.24,639.37
2018,5,21,13,45,867.5,135.0,3.65,18.8,901.5,795.33,612.37
2018,5,21,14,0,862.0,133.0,3.8,18.7,877.0,752.44,583.56
2018,5,21,14,15,854.0,131.0,3.95,18.4,846.0,706.07,550.59
2018,5,21,14,30,846.0,129.0,4.1,18.1,815.0,658.34,515.29
2018,5,21,14,45,836.5,125.5,4.2,17.8,778.5,606.01,475.39
2018,5,21,15,0,827.0,122.0,4.3,17.5,742.0,553.46,434.15
2018,5,21,15,15,813.0,120.0,4.3,17.5,701.0,499.6,389.86
2018,5,21,15,30,799.0,118.0,4.3,17.5,660.0,445.96,344.52
2018,5,21,15,45,782.0,114.0,4.4,16.75,614.0,389.93,297.19
2018,5,21,16,0,765.0,110.0,4.5,16.0,568.0,334.97,249.36
2018,5,21,16,15,742.5,105.5,4.5,15.5,519.5,279.47,200.19
2018,5,21,16,30,720.0,101.0,4.5,15.0,471.0,221.7,149.55
2018,5,21,16,45,689.0,96.5,4.5,14.5,420.5,169.15,105.7
2018,5,21,17,0,658.0,92.0,4.5,14.0,370.0,120.17,70.0
2018,5,21,17,15,616.0,86.0,4.45,13.5,319.5,73.46,46.28
2018,5,21,17,30,574.0,80.0,4.4,13.0,269.0,55.02,43.82
2018,5,21,17,45,515.0,73.0,4.4,12.45,220.5,52.16,41.37
2018,5,21,18,0,456.0,66.0,4.4,11.9,172.0,49.17,38.63
2018,5,21,18,15,371.0,56.5,4.35,11.55,129.0,42.61,32.44
2018,5,21,18,30,286.0,47.0,4.3,11.2,86.0,36.24,26.18
2018,5,21,18,45,181.0,32.5,4.25,10.85,53.5,25.49,14.86
2018,5,21,19,0,76.0,18.0,4.2,10.5,21.0,15.02,0.0
2018,5,21,19,15,38.0,9.0,4.15,10.35,10.5,8.58,0.0
2018,5,21,19,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,22,4,45,15.5,4.5,2.9,9.25,4.5,0.0,0.0
2018,5,22,5,0,31.0,9.0,2.9,9.3,9.0,13.23,0.0
2018,5,22,5,15,124.5,23.5,2.95,9.5,34.5,56.75,5.25
2018,5,22,5,30,218.0,38.0,3.0,9.7,60.0,110.15,76.63
2018,5,22,5,45,232.5,38.0,3.0,9.85,73.5,125.72,95.43
2018,5,22,6,0,247.0,38.0,3.0,10.0,87.0,143.15,113.73
2018,5,22,6,15,132.0,29.5,3.0,10.2,56.5,95.8,76.77
2018,5,22,6,30,17.0,21.0,3.0,10.4,26.0,29.66,20.28
2018,5,22,6,45,8.5,38.5,3.0,10.6,41.0,40.84,29.96
2018,5,22,7,0,0.0,56.0,3.0,10.8,56.0,52.06,39.4
2018,5,22,7,15,0.0,74.5,2.95,11.0,74.5,69.34,54.02
2018,5,22,7,30,0.0,93.0,2.9,11.2,93.0,86.99,68.74
2018,5,22,7,45,0.0,101.0,2.9,11.4,101.0,94.6,74.84
2018,5,22,8,0,0.0,109.0,2.9,11.6,109.0,102.24,80.91
2018,5,22,8,15,0.0,122.0,2.95,11.9,122.0,114.76,90.97
2018,5,22,8,30,0.0,135.0,3.0,12.2,135.0,127.29,100.94
2018,5,22,8,45,1.0,144.0,3.05,12.5,144.5,136.8,108.39
2018,5,22,9,0,2.0,153.0,3.1,12.8,154.0,146.37,115.86
2018,5,22,9,15,5.0,174.5,3.15,13.1,178.0,170.06,134.82
2018,5,22,9,30,8.0,196.0,3.2,13.4,202.0,193.9,153.69
2018,5,22,9,45,11.5,224.0,3.25,13.65,233.5,224.73,177.99
2018,5,22,10,0,15.0,252.0,3.3,13.9,265.0,255.64,202.09
2018,5,22,10,15,23.0,289.5,3.35,14.1,310.0,310.92,245.17
2018,5,22,10,30,31.0,327.0,3.4,14.3,355.0,356.8,280.29
2018,5,22,10,45,34.0,338.5,3.5,14.55,369.5,370.55,290.35
2018,5,22,11,0,37.0,350.0,3.6,14.8,384.0,384.01,300.27
2018,5,22,11,15,51.5,383.0,3.65,14.9,431.0,430.55,335.79
2018,5,22,11,30,66.0,416.0,3.7,15.0,478.0,476.25,370.17
2018,5,22,11,45,60.0,414.0,3.7,15.1,471.0,465.39,361.32
2018,5,22,12,0,54.0,412.0,3.7,15.2,464.0,454.38,352.66
2018,5,22,12,15,52.0,402.5,3.75,15.2,452.5,439.72,341.69
2018,5,22,12,30,50.0,393.0,3.8,15.2,441.0,425.04,330.71
2018,5,22,12,45,54.5,393.0,3.8,15.2,444.5,425.42,331.28
2018,5,22,13,0,59.0,393.0,3.8,15.2,448.0,425.29,331.43
2018,5,22,13,15,69.5,392.0,3.8,15.15,455.5,428.71,334.56
2018,5,22,13,30,80.0,391.0,3.8,15.1,463.0,431.14,336.92
2018,5,22,13,45,245.0,330.0,3.85,15.05,543.0,498.81,393.37
2018,5,22,14,0,410.0,269.0,3.9,15.0,623.0,550.65,436.17
2018,5,22,14,15,637.0,195.5,3.9,14.85,723.5,617.15,489.68
2018,5,22,14,30,864.0,122.0,3.9,14.7,824.0,664.06,526.34
2018,5,22,14,45,854.0,119.5,3.9,14.6,787.5,612.82,485.62
2018,5,22,15,0,844.0,117.0,3.9,14.5,751.0,558.67,442.19
2018,5,22,15,15,830.5,115.0,3.9,14.5,709.5,504.26,397.11
2018,5,22,15,30,817.0,113.0,3.9,14.5,668.0,449.99,350.87
2018,5,22,15,45,801.0,109.0,3.9,14.1,622.5,393.42,302.09
2018,5,22,16,0,785.0,105.0,3.9,13.7,577.0,337.78,252.85
2018,5,22,16,15,746.0,105.5,3.85,13.4,523.5,281.21,202.77
2018,5,22,16,30,707.0,106.0,3.8,13.1,470.0,223.97,152.84
2018,5,22,16,45,551.0,123.5,3.8,12.8,389.5,172.12,114.83
2018,5,22,17,0,395.0,141.0,3.8,12.5,309.0,137.22,95.03
2018,5,22,17,15,342.5,128.5,3.8,12.1,260.5,99.7,73.36
2018,5,22,17,30,290.0,116.0,3.8,11.7,212.0,87.31,72.93
2018,5,22,17,45,277.5,97.5,3.75,11.3,176.5,74.84,61.91
2018,5,22,18,0,265.0,79.0,3.7,10.9,141.0,58.2,46.9
2018,5,22,18,15,216.0,63.5,3.6,10.6,106.0,50.48,39.63
2018,5,22,18,30,167.0,48.0,3.5,10.3,71.0,38.74,28.54
2018,5,22,18,45,102.5,32.0,3.4,10.0,44.5,26.27,15.8
2018,5,22,19,0,38.0,16.0,3.3,9.7,18.0,13.45,0.0
2018,5,22,19,15,19.0,8.0,3.25,9.65,9.0,7.63,0.0
2018,5,22,19,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,2.3,9.45,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,2.3,9.5,1.0,0.95,0.0
2018,5,23,5,15,0.0,3.5,2.4,9.65,3.5,3.24,0.0
2018,5,23,5,30,0.0,6.0,2.5,9.8,6.0,5.55,0.0
2018,5,23,5,45,0.0,10.0,2.55,9.95,10.0,9.26,2.25
2018,5,23,6,0,0.0,14.0,2.6,10.1,14.0,12.97,5.58
2018,5,23,6,15,0.0,22.0,2.65,10.25,22.0,20.39,12.11
2018,5,23,6,30,0.0,30.0,2.7,10.4,30.0,27.83,18.61
2018,5,23,6,45,0.0,57.0,2.7,10.6,57.0,52.99,40.35
2018,5,23,7,0,0.0,84.0,2.7,10.8,84.0,78.72,62.26
2018,5,23,7,15,3.0,110.0,2.75,11.0,111.5,106.1,85.3
2018,5,23,7,30,6.0,136.0,2.8,11.2,139.0,133.89,108.35
2018,5,23,7,45,13.5,165.5,2.85,11.45,173.0,168.84,137.12
2018,5,23,8,0,21.0,195.0,2.9,11.7,207.0,204.46,166.0
2018,5,23,8,15,39.0,227.5,3.0,12.05,252.0,261.98,212.44
2018,5,23,8,30,57.0,260.0,3.1,12.4,297.0,312.37,252.29
2018,5,23,8,45,48.5,272.5,3.2,12.7,305.5,318.84,256.09
2018,5,23,9,0,40.0,285.0,3.3,13.0,314.0,324.65,259.48
2018,5,23,9,15,56.0,315.5,3.35,13.35,358.5,371.88,296.03
2018,5,23,9,30,72.0,346.0,3.4,13.7,403.0,419.54,332.21
2018,5,23,9,45,94.5,375.0,3.5,14.05,453.0,472.11,371.92
2018,5,23,10,0,117.0,404.0,3.6,14.4,503.0,537.56,420.53
2018,5,23,10,15,142.0,408.0,3.65,14.6,532.0,565.93,441.52
2018,5,23,10,30,167.0,412.0,3.7,14.8,561.0,594.14,462.42
2018,5,23,10,45,173.0,418.5,3.75,14.95,576.0,605.31,470.09
2018,5,23,11,0,179.0,425.0,3.8,15.1,591.0,615.61,477.23
2018,5,23,11,15,136.0,435.0,3.85,15.2,562.0,579.35,448.53
2018,5,23,11,30,93.0,445.0,3.9,15.3,533.0,532.53,412.19
2018,5,23,11,45,104.5,455.0,3.9,15.35,554.5,550.43,425.77
2018,5,23,12,0,116.0,465.0,3.9,15.4,576.0,575.7,444.37
2018,5,23,12,15,127.0,469.0,3.9,15.4,590.0,584.01,450.64
2018,5,23,12,30,138.0,473.0,3.9,15.4,604.0,591.13,456.14
2018,5,23,12,45,154.5,471.0,3.9,15.4,616.5,596.21,460.4
2018,5,23,13,0,171.0,469.0,3.9,15.4,629.0,599.77,463.56
2018,5,23,13,15,167.5,459.5,3.9,15.35,614.0,577.87,447.58
2018,5,23,13,30,164.0,450.0,3.9,15.3,599.0,555.82,431.54
2018,5,23,13,45,319.0,367.5,3.9,15.25,647.0,589.97,461.82
2018,5,23,14,0,474.0,285.0,3.9,15.2,695.0,611.7,481.68
2018,5,23,14,15,502.5,246.5,3.9,15.05,667.5,571.72,452.41
2018,5,23,14,30,531.0,208.0,3.9,14.9,640.0,528.47,420.21
2018,5,23,14,45,292.5,262.0,3.95,14.75,498.5,407.7,323.84
2018,5,23,15,0,54.0,316.0,4.0,14.6,357.0,312.46,247.01
2018,5,23,15,15,77.0,309.5,4.0,14.6,364.0,312.27,247.4
2018,5,23,15,30,100.0,303.0,4.0,14.6,371.0,309.28,244.97
2018,5,23,15,45,385.0,217.0,4.05,14.1,453.0,326.02,255.04
2018,5,23,16,0,670.0,131.0,4.1,13.6,535.0,320.08,241.85
2018,5,23,16,15,712.5,112.5,4.05,13.2,509.5,274.95,199.17
2018,5,23,16,30,755.0,94.0,4.0,12.8,484.0,229.03,155.4
2018,5,23,16,45,684.5,96.5,3.95,12.45,422.5,170.27,107.54
2018,5,23,17,0,614.0,99.0,3.9,12.1,361.0,123.7,74.85
2018,5,23,17,15,640.0,83.0,3.85,11.7,325.0,73.62,45.2
2018,5,23,17,30,666.0,67.0,3.8,11.3,289.0,44.86,34.97
2018,5,23,17,45,613.0,61.5,3.75,10.9,239.0,42.7,33.1
2018,5,23,18,0,560.0,56.0,3.7,10.5,189.0,40.44,31.01
2018,5,23,18,15,479.5,49.0,3.55,10.15,143.5,36.75,27.44
2018,5,23,18,30,399.0,42.0,3.4,9.8,98.0,32.94,23.53
2018,5,23,18,45,251.5,30.5,3.25,9.45,61.0,24.57,14.66
2018,5,23,19,0,104.0,19.0,3.1,9.1,24.0,15.07,0.0
2018,5,23,19,15,52.0,9.5,3.05,9.0,12.0,9.05,0.0
2018,5,23,19,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
