Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,24,4,45,2.0,1.0,1.95,7.95,1.0,0.0,0.0
2018,5,24,5,0,4.0,2.0,2.0,8.1,2.0,2.51,0.0
2018,5,24,5,15,2.0,4.5,2.05,8.4,4.5,4.63,0.0
2018,5,24,5,30,0.0,7.0,2.1,8.7,7.0,6.48,0.0
2018,5,24,5,45,0.0,11.5,2.2,9.05,11.5,10.65,3.47
2018,5,24,6,0,0.0,16.0,2.3,9.4,16.0,14.82,7.22
2018,5,24,6,15,0.0,21.0,2.3,9.65,21.0,19.47,11.35
2018,5,24,6,30,0.0,26.0,2.3,9.9,26.0,24.11,15.42
2018,5,24,6,45,0.0,37.5,2.25,10.2,37.5,34.81,24.68
2018,5,24,7,0,0.0,49.0,2.2,10.5,49.0,45.53,33.83
2018,5,24,7,15,0.0,70.0,2.2,10.85,70.0,65.13,50.45
2018,5,24,7,30,0.0,91.0,2.2,11.2,91.0,85.02,67.06
2018,5,24,7,45,0.0,97.0,2.25,11.5,97.0,90.7,71.49
2018,5,24,8,0,0.0,103.0,2.3,11.8,103.0,96.4,75.93
2018,5,24,8,15,0.5,118.0,2.3,12.2,118.5,111.25,87.92
2018,5,24,8,30,1.0,133.0,2.3,12.6,134.0,126.16,99.82
2018,5,24,8,45,3.5,162.5,2.35,13.0,165.0,157.08,124.73
2018,5,24,9,0,6.0,192.0,2.4,13.4,196.0,188.27,149.47
2018,5,24,9,15,11.0,224.0,2.45,13.75,232.5,224.45,177.99
2018,5,24,9,30,16.0,256.0,2.5,14.1,269.0,260.89,206.28
2018,5,24,9,45,21.5,286.0,2.5,14.45,304.0,295.96,233.12
2018,5,24,10,0,27.0,316.0,2.5,14.8,339.0,342.96,268.73
2018,5,24,10,15,24.0,310.5,2.6,15.05,331.5,333.45,260.66
2018,5,24,10,30,21.0,305.0,2.7,15.3,324.0,313.35,244.74
2018,5,24,10,45,18.0,290.5,2.75,15.5,307.0,295.61,230.68
2018,5,24,11,0,15.0,276.0,2.8,15.7,290.0,277.97,216.69
2018,5,24,11,15,16.0,287.5,2.9,15.85,302.5,289.69,225.63
2018,5,24,11,30,17.0,299.0,3.0,16.0,315.0,301.25,234.35
2018,5,24,11,45,37.5,358.0,3.1,16.1,393.5,386.91,300.24
2018,5,24,12,0,58.0,417.0,3.2,16.2,472.0,463.04,357.47
2018,5,24,12,15,62.5,415.0,3.3,16.15,474.5,461.84,356.62
2018,5,24,12,30,67.0,413.0,3.4,16.1,477.0,460.16,355.8
2018,5,24,12,45,69.5,378.0,3.5,16.1,443.5,424.37,329.49
2018,5,24,13,0,72.0,343.0,3.6,16.1,410.0,388.87,303.28
2018,5,24,13,15,207.5,376.5,3.7,15.8,565.5,536.65,419.07
2018,5,24,13,30,343.0,410.0,3.8,15.5,721.0,665.16,516.43
2018,5,24,13,45,380.0,384.5,3.9,15.25,720.5,652.35,508.11
2018,5,24,14,0,417.0,359.0,4.0,15.0,720.0,636.53,498.05
2018,5,24,14,15,333.0,370.5,4.05,14.6,652.5,566.32,444.79
2018,5,24,14,30,249.0,382.0,4.1,14.2,585.0,502.83,396.12
2018,5,24,14,45,181.0,365.0,4.1,13.8,509.0,433.23,342.68
2018,5,24,15,0,113.0,348.0,4.1,13.4,433.0,368.94,292.8
2018,5,24,15,15,90.5,319.5,4.1,13.4,385.0,327.23,260.22
2018,5,24,15,30,68.0,291.0,4.1,13.4,337.0,285.77,227.61
2018,5,24,15,45,104.0,274.5,4.05,12.75,340.0,278.82,222.26
2018,5,24,16,0,140.0,258.0,4.0,12.1,343.0,263.48,209.34
2018,5,24,16,15,205.0,230.0,3.95,11.9,342.5,246.88,193.37
2018,5,24,16,30,270.0,202.0,3.9,11.7,342.0,217.82,166.15
2018,5,24,16,45,318.0,176.0,3.85,11.5,324.5,185.65,136.99
2018,5,24,17,0,366.0,150.0,3.8,11.3,307.0,142.59,100.91
2018,5,24,17,15,353.5,130.5,3.75,11.1,266.0,102.59,75.29
2018,5,24,17,30,341.0,111.0,3.7,10.9,225.0,78.0,64.81
2018,5,24,17,45,334.0,95.0,3.6,10.75,191.0,68.36,56.24
2018,5,24,18,0,327.0,79.0,3.5,10.6,157.0,58.17,46.96
2018,5,24,18,15,273.5,65.5,3.35,10.4,120.5,49.3,38.66
2018,5,24,18,30,220.0,52.0,3.2,10.2,84.0,40.0,29.74
2018,5,24,18,45,135.5,36.0,3.05,10.0,53.5,29.37,18.77
2018,5,24,19,0,51.0,20.0,2.9,9.8,23.0,16.63,0.0
2018,5,24,19,15,25.5,10.0,2.85,9.75,11.5,9.53,0.0
2018,5,24,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.85,9.1,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.9,9.2,5.0,5.07,0.0
2018,5,25,5,15,1.0,14.0,2.0,9.4,14.0,13.19,0.0
2018,5,25,5,30,0.0,23.0,2.1,9.6,23.0,21.35,11.89
2018,5,25,5,45,0.0,38.0,2.2,9.8,38.0,35.54,24.69
2018,5,25,6,0,0.0,53.0,2.3,10.0,53.0,50.09,37.62
2018,5,25,6,15,14.0,64.0,2.35,10.2,68.0,66.46,51.94
2018,5,25,6,30,28.0,75.0,2.4,10.4,83.0,87.44,70.22
2018,5,25,6,45,21.0,94.0,2.4,10.65,101.0,104.54,84.75
2018,5,25,7,0,14.0,113.0,2.4,10.9,119.0,116.15,94.25
2018,5,25,7,15,11.0,124.0,2.4,11.2,129.0,125.29,101.52
2018,5,25,7,30,8.0,135.0,2.4,11.5,139.0,134.17,108.42
2018,5,25,7,45,7.0,143.5,2.35,11.8,147.0,141.73,114.17
2018,5,25,8,0,6.0,152.0,2.3,12.1,155.0,149.24,119.82
2018,5,25,8,15,7.5,171.5,2.3,12.45,176.0,169.69,136.09
2018,5,25,8,30,9.0,191.0,2.3,12.8,197.0,190.24,152.2
2018,5,25,8,45,38.5,245.5,2.3,13.1,273.0,280.86,225.09
2018,5,25,9,0,68.0,300.0,2.3,13.4,349.0,365.81,291.25
2018,5,25,9,15,111.5,327.5,2.35,13.6,413.5,448.41,354.72
2018,5,25,9,30,155.0,355.0,2.4,13.8,478.0,520.39,408.86
2018,5,25,9,45,146.5,357.5,2.4,14.05,477.5,516.07,403.94
2018,5,25,10,0,138.0,360.0,2.4,14.3,477.0,510.91,398.92
2018,5,25,10,15,137.0,388.0,2.45,14.4,507.5,539.37,419.15
2018,5,25,10,30,136.0,416.0,2.5,14.5,538.0,566.84,438.32
2018,5,25,10,45,90.5,365.5,2.5,14.65,447.5,454.97,353.84
2018,5,25,11,0,45.0,315.0,2.5,14.8,357.0,356.16,277.88
2018,5,25,11,15,39.5,324.0,2.55,14.9,361.0,358.38,279.47
2018,5,25,11,30,34.0,333.0,2.6,15.0,365.0,360.32,280.47
2018,5,25,11,45,45.0,349.0,2.65,15.1,392.0,385.25,299.63
2018,5,25,12,0,56.0,365.0,2.7,15.2,419.0,409.38,317.99
2018,5,25,12,15,60.0,362.5,2.75,15.25,420.0,407.76,316.82
2018,5,25,12,30,64.0,360.0,2.8,15.3,421.0,405.71,315.48
2018,5,25,12,45,42.5,329.5,2.85,15.35,370.0,353.25,275.08
2018,5,25,13,0,21.0,299.0,2.9,15.4,319.0,302.36,235.61
2018,5,25,13,15,35.0,322.0,2.95,15.35,354.5,333.55,260.42
2018,5,25,13,30,49.0,345.0,3.0,15.3,390.0,363.18,283.6
2018,5,25,13,45,230.5,298.0,3.0,15.25,499.5,458.19,361.3
2018,5,25,14,0,412.0,251.0,3.0,15.2,609.0,536.03,423.4
2018,5,25,14,15,632.0,187.5,3.0,15.1,714.5,607.26,479.46
2018,5,25,14,30,852.0,124.0,3.0,15.0,820.0,659.67,519.4
2018,5,25,14,45,845.0,120.0,3.0,14.9,784.5,609.62,480.02
2018,5,25,15,0,838.0,116.0,3.0,14.8,749.0,558.56,439.44
2018,5,25,15,15,824.5,114.0,3.0,14.8,708.0,502.44,393.65
2018,5,25,15,30,811.0,112.0,3.0,14.8,667.0,448.66,348.31
2018,5,25,15,45,796.5,108.0,2.95,14.45,622.5,393.15,300.71
2018,5,25,16,0,782.0,104.0,2.9,14.1,578.0,338.41,252.51
2018,5,25,16,15,679.0,121.5,2.85,13.85,508.5,275.12,199.37
2018,5,25,16,30,576.0,139.0,2.8,13.6,439.0,226.74,159.83
2018,5,25,16,45,438.5,150.0,2.8,13.4,364.5,178.76,124.8
2018,5,25,17,0,301.0,161.0,2.8,13.2,290.0,150.97,109.6
2018,5,25,17,15,338.0,133.5,2.75,12.9,261.0,111.07,81.9
2018,5,25,17,30,375.0,106.0,2.7,12.6,232.0,74.34,61.1
2018,5,25,17,45,357.5,90.5,2.65,12.35,194.5,64.97,52.85
2018,5,25,18,0,340.0,75.0,2.6,12.1,157.0,55.05,43.91
2018,5,25,18,15,267.0,62.0,2.5,11.85,117.0,46.46,35.94
2018,5,25,18,30,194.0,49.0,2.4,11.6,77.0,37.48,27.41
2018,5,25,18,45,138.5,34.5,2.3,11.3,50.5,28.26,17.92
2018,5,25,19,0,83.0,20.0,2.2,11.0,24.0,16.67,0.0
2018,5,25,19,15,41.5,10.0,2.15,10.8,12.0,9.53,0.0
2018,5,25,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,26,4,45,2.5,3.0,2.15,9.55,3.0,0.0,0.0
2018,5,26,5,0,5.0,6.0,2.2,9.6,6.0,6.48,0.0
2018,5,26,5,15,4.5,18.0,2.3,9.85,18.0,17.67,2.29
2018,5,26,5,30,4.0,30.0,2.4,10.1,30.0,29.4,18.39
2018,5,26,5,45,38.0,48.0,2.5,10.3,55.5,60.73,45.2
2018,5,26,6,0,72.0,66.0,2.6,10.5,81.0,98.86,78.33
2018,5,26,6,15,40.5,68.5,2.55,10.85,77.5,85.4,67.93
2018,5,26,6,30,9.0,71.0,2.5,11.2,74.0,71.08,55.85
2018,5,26,6,45,5.5,80.5,2.45,11.5,82.5,78.61,62.2
2018,5,26,7,0,2.0,90.0,2.4,11.8,91.0,85.81,68.04
2018,5,26,7,15,1.0,82.0,2.3,12.1,82.5,77.07,60.31
2018,5,26,7,30,0.0,74.0,2.2,12.4,74.0,68.88,53.09
2018,5,26,7,45,0.0,74.0,2.1,12.75,74.0,68.9,52.85
2018,5,26,8,0,0.0,74.0,2.0,13.1,74.0,68.91,52.6
2018,5,26,8,15,0.0,84.5,1.9,13.4,84.5,78.75,60.56
2018,5,26,8,30,0.0,95.0,1.8,13.7,95.0,88.62,68.46
2018,5,26,8,45,0.0,99.0,1.7,14.05,99.0,92.46,71.31
2018,5,26,9,0,0.0,103.0,1.6,14.4,103.0,96.3,74.17
2018,5,26,9,15,0.5,115.0,1.55,14.75,115.5,108.26,83.65
2018,5,26,9,30,1.0,127.0,1.5,15.1,128.0,120.26,93.06
2018,5,26,9,45,2.5,142.5,1.45,15.4,144.5,136.61,105.96
2018,5,26,10,0,4.0,158.0,1.4,15.7,161.0,153.02,118.76
2018,5,26,10,15,7.0,183.0,1.4,16.0,189.0,180.12,139.97
2018,5,26,10,30,10.0,208.0,1.4,16.3,217.0,207.26,160.92
2018,5,26,10,45,12.5,238.5,1.4,16.6,250.0,239.22,185.32
2018,5,26,11,0,15.0,269.0,1.4,16.9,283.0,271.1,209.32
2018,5,26,11,15,39.5,338.0,1.5,17.1,375.5,372.45,286.24
2018,5,26,11,30,64.0,407.0,1.6,17.3,468.0,464.69,353.98
2018,5,26,11,45,96.5,439.5,1.7,17.45,532.0,526.57,399.06
2018,5,26,12,0,129.0,472.0,1.8,17.6,596.0,594.82,448.06
2018,5,26,12,15,235.0,430.0,1.95,17.7,654.5,654.7,494.09
2018,5,26,12,30,341.0,388.0,2.1,17.8,713.0,702.44,531.18
2018,5,26,12,45,559.0,287.5,2.25,17.9,814.5,794.99,602.25
2018,5,26,13,0,777.0,187.0,2.4,18.0,916.0,867.2,655.37
2018,5,26,13,15,837.5,156.5,2.55,18.0,929.0,861.88,652.66
2018,5,26,13,30,898.0,126.0,2.7,18.0,942.0,847.55,644.45
2018,5,26,13,45,891.0,126.0,2.85,18.05,918.0,806.72,617.63
2018,5,26,14,0,884.0,126.0,3.0,18.1,894.0,763.96,589.2
2018,5,26,14,15,876.0,124.5,3.1,18.0,863.5,717.44,556.5
2018,5,26,14,30,868.0,123.0,3.2,17.9,833.0,669.49,521.07
2018,5,26,14,45,856.5,122.0,3.35,17.8,796.5,618.72,482.61
2018,5,26,15,0,845.0,121.0,3.5,17.7,760.0,565.23,440.91
2018,5,26,15,15,816.5,123.5,3.5,17.7,713.0,507.64,394.27
2018,5,26,15,30,788.0,126.0,3.5,17.7,666.0,451.72,347.78
2018,5,26,15,45,754.0,127.0,3.65,17.3,615.5,394.42,299.9
2018,5,26,16,0,720.0,128.0,3.8,16.9,565.0,335.77,249.96
2018,5,26,16,15,726.5,116.0,3.85,16.55,526.0,283.96,203.57
2018,5,26,16,30,733.0,104.0,3.9,16.2,487.0,231.18,156.2
2018,5,26,16,45,702.5,100.0,3.9,15.85,436.5,178.41,112.05
2018,5,26,17,0,672.0,96.0,3.9,15.5,386.0,129.13,75.56
2018,5,26,17,15,631.0,90.0,3.9,15.05,335.0,81.59,49.96
2018,5,26,17,30,590.0,84.0,3.9,14.6,284.0,57.66,45.86
2018,5,26,17,45,533.0,77.0,3.9,14.1,235.0,54.93,43.57
2018,5,26,18,0,476.0,70.0,3.9,13.6,186.0,52.06,40.98
2018,5,26,18,15,393.5,60.5,3.85,13.1,141.5,45.46,34.87
2018,5,26,18,30,311.0,51.0,3.8,12.6,97.0,39.19,28.81
2018,5,26,18,45,204.5,37.5,3.7,12.1,63.0,29.36,18.9
2018,5,26,19,0,98.0,24.0,3.6,11.6,29.0,19.77,0.0
2018,5,26,19,15,49.0,12.0,3.5,11.35,14.5,11.44,0.0
2018,5,26,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,27,4,45,25.5,5.5,1.3,9.15,6.0,0.0,0.0
2018,5,27,5,0,51.0,11.0,1.3,9.4,12.0,18.22,0.0
2018,5,27,5,15,160.5,24.5,1.35,9.95,40.0,66.28,23.29
2018,5,27,5,30,270.0,38.0,1.4,10.5,68.0,123.34,86.73
2018,5,27,5,45,367.0,47.5,1.45,11.0,110.0,181.68,138.37
2018,5,27,6,0,464.0,57.0,1.5,11.5,152.0,250.25,198.29
2018,5,27,6,15,529.5,63.5,1.45,12.15,200.5,312.2,252.38
2018,5,27,6,30,595.0,70.0,1.4,12.8,249.0,380.39,309.88
2018,5,27,6,45,543.0,91.5,1.4,13.4,278.0,408.02,333.2
2018,5,27,7,0,491.0,113.0,1.4,14.0,307.0,424.99,346.68
2018,5,27,7,15,480.0,133.5,1.4,14.65,345.0,464.83,376.88
2018,5,27,7,30,469.0,154.0,1.4,15.3,383.0,502.38,403.96
2018,5,27,7,45,539.0,152.5,1.45,15.95,442.0,572.07,455.97
2018,5,27,8,0,609.0,151.0,1.5,16.6,501.0,651.77,513.35
2018,5,27,8,15,725.5,123.5,1.55,17.1,574.5,738.59,574.07
2018,5,27,8,30,842.0,96.0,1.6,17.6,648.0,821.98,629.15
2018,5,27,8,45,811.0,115.5,1.65,18.05,676.0,849.83,645.16
2018,5,27,9,0,780.0,135.0,1.7,18.5,704.0,866.45,654.08
2018,5,27,9,15,807.0,132.0,1.75,18.95,748.0,907.7,679.67
2018,5,27,9,30,834.0,129.0,1.8,19.4,792.0,947.24,703.56
2018,5,27,9,45,849.0,128.0,1.85,19.8,827.0,967.16,714.54
2018,5,27,10,0,864.0,127.0,1.9,20.2,862.0,992.51,729.29
2018,5,27,10,15,876.5,125.0,2.0,20.55,890.5,1011.48,740.61
2018,5,27,10,30,889.0,123.0,2.1,20.9,919.0,1027.36,750.06
2018,5,27,10,45,908.0,115.0,2.15,21.25,943.5,1040.35,757.12
2018,5,27,11,0,927.0,107.0,2.2,21.6,968.0,1050.01,762.17
2018,5,27,11,15,929.5,107.5,2.3,21.85,980.5,1048.36,761.02
2018,5,27,11,30,932.0,108.0,2.4,22.1,993.0,1043.14,757.78
2018,5,27,11,45,932.5,108.5,2.45,22.3,998.0,1032.42,750.71
2018,5,27,12,0,933.0,109.0,2.5,22.5,1003.0,1018.26,741.55
2018,5,27,12,15,932.0,108.5,2.6,22.6,1000.0,998.33,729.51
2018,5,27,12,30,931.0,108.0,2.7,22.7,997.0,975.2,715.37
2018,5,27,12,45,929.0,107.5,2.8,22.8,987.0,948.07,698.53
2018,5,27,13,0,927.0,107.0,2.9,22.9,977.0,917.99,679.63
2018,5,27,13,15,924.0,106.5,2.95,22.95,960.5,884.24,657.88
2018,5,27,13,30,921.0,106.0,3.0,23.0,944.0,847.86,634.21
2018,5,27,13,45,916.0,104.5,3.0,23.0,920.0,806.54,606.77
2018,5,27,14,0,911.0,103.0,3.0,23.0,896.0,763.09,577.63
2018,5,27,14,15,905.0,102.0,3.0,22.9,866.5,717.46,546.51
2018,5,27,14,30,899.0,101.0,3.0,22.8,837.0,670.16,511.79
2018,5,27,14,45,891.0,98.5,3.05,22.75,801.0,618.89,473.35
2018,5,27,15,0,883.0,96.0,3.1,22.7,765.0,566.59,433.0
2018,5,27,15,15,871.5,94.0,3.1,22.7,724.0,512.23,389.63
2018,5,27,15,30,860.0,92.0,3.1,22.7,683.0,457.66,344.79
2018,5,27,15,45,845.5,89.5,3.0,22.3,638.0,401.55,297.85
2018,5,27,16,0,831.0,87.0,2.9,21.9,593.0,346.04,250.15
2018,5,27,16,15,812.0,84.5,2.9,21.55,545.0,285.07,197.62
2018,5,27,16,30,793.0,82.0,2.9,21.2,497.0,230.48,150.17
2018,5,27,16,45,767.5,78.0,2.85,20.85,446.5,175.55,104.64
2018,5,27,17,0,742.0,74.0,2.8,20.5,396.0,123.48,66.43
2018,5,27,17,15,707.0,70.0,2.8,19.85,345.5,74.14,40.68
2018,5,27,17,30,672.0,66.0,2.8,19.2,295.0,48.18,36.72
2018,5,27,17,45,621.5,61.0,2.75,18.55,245.5,41.95,31.39
2018,5,27,18,0,571.0,56.0,2.7,17.9,196.0,40.06,29.74
2018,5,27,18,15,494.5,49.0,2.65,17.1,150.5,36.33,26.33
2018,5,27,18,30,418.0,42.0,2.6,16.3,105.0,32.47,22.58
2018,5,27,18,45,298.0,32.0,2.55,15.55,68.5,25.56,15.59
2018,5,27,19,0,178.0,22.0,2.5,14.8,32.0,17.46,0.0
2018,5,27,19,15,89.0,11.0,2.45,14.35,16.0,10.48,0.0
2018,5,27,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,28,4,45,46.5,6.0,1.15,10.7,7.0,0.0,0.0
2018,5,28,5,0,93.0,12.0,1.2,10.9,14.0,25.56,0.0
2018,5,28,5,15,222.5,23.0,1.25,11.4,43.5,78.17,29.63
2018,5,28,5,30,352.0,34.0,1.3,11.9,73.0,141.52,98.51
2018,5,28,5,45,441.5,41.5,1.35,12.4,116.0,199.26,150.32
2018,5,28,6,0,531.0,49.0,1.4,12.9,159.0,266.7,209.6
2018,5,28,6,15,589.5,54.0,1.3,13.55,207.0,327.25,262.47
2018,5,28,6,30,648.0,59.0,1.2,14.2,255.0,391.84,316.72
2018,5,28,6,45,688.0,63.5,1.15,14.85,306.0,452.63,365.93
2018,5,28,7,0,728.0,68.0,1.1,15.5,357.0,516.15,415.07
2018,5,28,7,15,757.0,71.0,1.05,16.3,407.5,573.34,457.07
2018,5,28,7,30,786.0,74.0,1.0,17.1,458.0,631.48,497.94
2018,5,28,7,45,807.5,77.0,1.0,17.95,507.5,684.8,532.32
2018,5,28,8,0,829.0,80.0,1.0,18.8,557.0,732.7,561.88
2018,5,28,8,15,845.5,82.5,1.0,19.45,604.0,780.07,590.77
2018,5,28,8,30,862.0,85.0,1.0,20.1,651.0,826.11,618.09
2018,5,28,8,45,875.5,87.0,1.05,20.75,694.5,867.36,642.45
2018,5,28,9,0,889.0,89.0,1.1,21.4,738.0,906.56,665.16
2018,5,28,9,15,896.5,92.0,1.15,22.0,776.0,939.0,683.4
2018,5,28,9,30,904.0,95.0,1.2,22.6,814.0,968.6,699.78
2018,5,28,9,45,908.5,98.0,1.3,23.15,846.0,992.31,713.33
2018,5,28,10,0,913.0,101.0,1.4,23.7,878.0,1012.76,724.9
2018,5,28,10,15,919.0,102.0,1.45,24.15,905.0,1029.2,733.5
2018,5,28,10,30,925.0,103.0,1.5,24.6,932.0,1042.26,740.1
2018,5,28,10,45,929.5,103.5,1.6,25.05,952.0,1049.8,744.19
2018,5,28,11,0,934.0,104.0,1.7,25.5,972.0,1053.78,746.2
2018,5,28,11,15,936.5,104.0,1.8,25.75,984.5,1051.66,745.12
2018,5,28,11,30,939.0,104.0,1.9,26.0,997.0,1045.96,741.94
2018,5,28,11,45,940.5,104.0,1.95,26.25,1002.5,1035.72,735.36
2018,5,28,12,0,942.0,104.0,2.0,26.5,1008.0,1022.01,726.72
2018,5,28,12,15,941.0,105.0,2.1,26.6,1006.0,1003.49,716.16
2018,5,28,12,30,940.0,106.0,2.2,26.7,1004.0,981.7,703.51
2018,5,28,12,45,937.5,105.5,2.3,26.8,994.0,953.96,686.97
2018,5,28,13,0,935.0,105.0,2.4,26.9,984.0,923.27,668.4
2018,5,28,13,15,931.5,104.5,2.5,26.85,967.0,888.92,647.63
2018,5,28,13,30,928.0,104.0,2.6,26.8,950.0,851.95,624.87
2018,5,28,13,45,923.0,103.5,2.7,26.8,926.5,811.37,599.25
2018,5,28,14,0,918.0,103.0,2.8,26.8,903.0,768.62,571.79
2018,5,28,14,15,911.0,102.0,2.8,26.65,872.5,722.07,540.81
2018,5,28,14,30,904.0,101.0,2.8,26.5,842.0,673.92,506.26
2018,5,28,14,45,894.5,99.0,2.85,26.4,805.5,622.02,468.19
2018,5,28,15,0,885.0,97.0,2.9,26.3,769.0,569.24,428.29
2018,5,28,15,15,873.5,95.5,2.9,26.3,728.0,515.25,385.94
2018,5,28,15,30,862.0,94.0,2.9,26.3,687.0,461.05,342.12
2018,5,28,15,45,847.5,91.0,2.9,25.8,641.5,404.43,295.85
2018,5,28,16,0,833.0,88.0,2.9,25.3,596.0,348.42,248.71
2018,5,28,16,15,814.0,85.0,2.9,24.9,548.0,286.95,196.54
2018,5,28,16,30,795.0,82.0,2.9,24.5,500.0,231.86,149.33
2018,5,28,16,45,770.0,78.5,2.85,24.05,449.5,177.33,104.64
2018,5,28,17,0,745.0,75.0,2.8,23.6,399.0,125.59,67.01
2018,5,28,17,15,710.5,71.0,2.75,22.85,348.5,76.1,41.18
2018,5,28,17,30,676.0,67.0,2.7,22.1,298.0,44.44,33.02
2018,5,28,17,45,627.0,61.5,2.6,21.35,248.5,42.27,31.29
2018,5,28,18,0,578.0,56.0,2.5,20.6,199.0,39.98,29.32
2018,5,28,18,15,503.5,49.0,2.45,19.7,153.0,36.25,25.97
2018,5,28,18,30,429.0,42.0,2.4,18.8,107.0,32.37,22.27
2018,5,28,18,45,310.0,32.5,2.35,17.95,70.5,25.93,15.82
2018,5,28,19,0,191.0,23.0,2.3,17.1,34.0,19.16,0.74
2018,5,28,19,15,95.5,11.5,2.35,16.55,17.0,10.96,0.0
2018,5,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,29,4,45,46.5,6.0,1.8,11.85,7.0,0.0,0.0
2018,5,29,5,0,93.0,12.0,1.9,12.0,14.0,25.58,0.0
2018,5,29,5,15,222.5,23.5,1.95,12.4,44.5,78.86,31.67
2018,5,29,5,30,352.0,35.0,2.0,12.8,75.0,142.51,99.27
2018,5,29,5,45,440.5,42.5,2.05,13.2,117.5,199.99,150.9
2018,5,29,6,0,529.0,50.0,2.1,13.6,160.0,267.02,210.07
2018,5,29,6,15,587.0,56.0,2.1,14.2,208.5,328.4,264.11
2018,5,29,6,30,645.0,62.0,2.1,14.8,257.0,395.24,320.93
2018,5,29,6,45,685.5,66.0,2.1,15.4,308.0,453.97,369.49
2018,5,29,7,0,726.0,70.0,2.1,16.0,359.0,517.1,419.58
2018,5,29,7,15,754.5,73.5,2.1,16.65,409.5,574.45,463.26
2018,5,29,7,30,783.0,77.0,2.1,17.3,460.0,632.71,506.03
2018,5,29,7,45,804.5,80.0,2.1,18.0,509.5,685.89,541.89
2018,5,29,8,0,826.0,83.0,2.1,18.7,559.0,733.6,572.7
2018,5,29,8,15,842.0,85.5,2.1,19.25,605.5,780.42,602.54
2018,5,29,8,30,858.0,88.0,2.1,19.8,652.0,825.88,630.83
2018,5,29,8,45,870.5,90.0,2.1,20.35,695.0,866.1,655.01
2018,5,29,9,0,883.0,92.0,2.1,20.9,738.0,904.22,677.44
2018,5,29,9,15,894.5,93.5,2.15,21.3,777.0,938.52,697.94
2018,5,29,9,30,906.0,95.0,2.2,21.7,816.0,970.22,716.62
2018,5,29,9,45,915.5,94.5,2.25,22.15,849.0,994.99,730.55
2018,5,29,10,0,925.0,94.0,2.3,22.6,882.0,1016.72,742.56
2018,5,29,10,15,930.5,95.0,2.35,22.9,908.5,1032.89,751.48
2018,5,29,10,30,936.0,96.0,2.4,23.2,935.0,1045.63,758.33
2018,5,29,10,45,939.5,97.0,2.5,23.5,955.0,1052.83,762.31
2018,5,29,11,0,943.0,98.0,2.6,23.8,975.0,1056.44,764.14
2018,5,29,11,15,945.5,98.5,2.65,23.95,988.0,1054.89,762.74
2018,5,29,11,30,948.0,99.0,2.7,24.1,1001.0,1049.74,759.19
2018,5,29,11,45,948.5,100.0,2.8,24.25,1006.5,1039.52,753.02
2018,5,29,12,0,949.0,101.0,2.9,24.4,1012.0,1025.8,744.67
2018,5,29,12,15,947.5,102.0,3.05,24.35,1010.0,1006.76,733.91
2018,5,29,12,30,946.0,103.0,3.2,24.3,1008.0,984.45,720.96
2018,5,29,12,45,942.0,104.5,3.3,24.25,998.0,957.21,704.28
2018,5,29,13,0,938.0,106.0,3.4,24.2,988.0,927.05,685.56
2018,5,29,13,15,935.5,105.5,3.55,24.0,972.0,893.5,665.08
2018,5,29,13,30,933.0,105.0,3.7,23.8,956.0,857.25,642.47
2018,5,29,13,45,929.0,104.0,3.85,23.55,933.0,816.84,616.76
2018,5,29,14,0,925.0,103.0,4.0,23.3,910.0,774.17,589.05
2018,5,29,14,15,919.0,102.0,4.1,23.0,880.5,728.06,558.12
2018,5,29,14,30,913.0,101.0,4.2,22.7,851.0,680.25,523.29
2018,5,29,14,45,905.0,99.5,4.3,22.4,815.5,629.32,485.1
2018,5,29,15,0,897.0,98.0,4.4,22.1,780.0,577.32,444.95
2018,5,29,15,15,885.5,96.0,4.4,22.1,738.5,522.32,400.53
2018,5,29,15,30,874.0,94.0,4.4,22.1,697.0,467.09,354.64
2018,5,29,15,45,861.0,91.5,4.5,21.2,652.5,410.87,307.95
2018,5,29,16,0,848.0,89.0,4.6,20.3,608.0,355.05,260.01
2018,5,29,16,15,830.0,86.5,4.6,19.75,560.0,293.46,206.25
2018,5,29,16,30,812.0,84.0,4.6,19.2,512.0,238.1,157.47
2018,5,29,16,45,787.0,80.5,4.65,18.6,461.0,182.6,110.79
2018,5,29,17,0,762.0,77.0,4.7,18.0,410.0,129.89,71.38
2018,5,29,17,15,726.0,73.5,4.7,17.25,358.5,79.78,44.4
2018,5,29,17,30,690.0,70.0,4.7,16.5,307.0,46.66,35.78
2018,5,29,17,45,638.5,65.0,4.7,15.8,256.5,44.98,34.44
2018,5,29,18,0,587.0,60.0,4.7,15.1,206.0,43.24,32.92
2018,5,29,18,15,474.0,53.5,4.65,14.45,154.0,40.04,29.93
2018,5,29,18,30,361.0,47.0,4.6,13.8,102.0,36.83,26.68
2018,5,29,18,45,268.5,35.5,4.55,13.15,68.5,27.64,17.71
2018,5,29,19,0,176.0,24.0,4.5,12.5,35.0,19.04,2.22
2018,5,29,19,15,92.0,13.0,4.45,12.15,18.5,12.39,0.0
2018,5,29,19,30,8.0,2.0,4.4,11.8,2.0,0.0,0.0
2018,5,29,19,45,4.0,1.0,4.4,11.45,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.85,9.15,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.25,8.85,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.4,8.85,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.55,8.9,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,5,30,4,45,1.0,3.5,4.85,9.2,3.5,0.0,0.0
2018,5,30,5,0,2.0,7.0,4.9,9.3,7.0,6.98,0.0
2018,5,30,5,15,1.0,15.5,5.0,9.45,15.5,14.59,2.7
2018,5,30,5,30,0.0,24.0,5.1,9.6,24.0,22.28,12.81
2018,5,30,5,45,0.0,37.0,5.15,9.8,37.0,34.38,23.74
2018,5,30,6,0,0.0,50.0,5.2,10.0,50.0,46.83,34.82
2018,5,30,6,15,2.5,66.0,5.25,10.2,67.0,63.42,49.35
2018,5,30,6,30,5.0,82.0,5.3,10.4,84.0,80.26,63.93
2018,5,30,6,45,14.0,109.5,5.35,10.6,115.0,112.71,91.75
2018,5,30,7,0,23.0,137.0,5.4,10.8,146.0,146.12,120.04
2018,5,30,7,15,53.0,167.0,5.4,11.0,192.0,203.6,168.61
2018,5,30,7,30,83.0,197.0,5.4,11.2,238.0,257.9,213.82
2018,5,30,7,45,101.0,223.0,5.4,11.35,278.0,301.47,249.33
2018,5,30,8,0,119.0,249.0,5.4,11.5,318.0,356.54,293.58
2018,5,30,8,15,136.0,272.0,5.4,11.7,357.0,398.74,326.83
2018,5,30,8,30,153.0,295.0,5.4,11.9,396.0,441.68,360.26
2018,5,30,8,45,263.5,296.5,5.4,12.05,484.0,555.0,451.32
2018,5,30,9,0,374.0,298.0,5.4,12.2,572.0,662.73,535.77
2018,5,30,9,15,533.0,251.5,5.4,12.5,664.0,781.18,627.83
2018,5,30,9,30,692.0,205.0,5.4,12.8,756.0,898.47,715.31
2018,5,30,9,45,514.5,276.5,5.4,13.1,695.5,809.89,643.82
2018,5,30,10,0,337.0,348.0,5.4,13.4,635.0,705.22,559.34
2018,5,30,10,15,218.0,382.5,5.4,13.8,570.5,625.37,494.32
2018,5,30,10,30,99.0,417.0,5.4,14.2,506.0,517.83,407.62
2018,5,30,10,45,225.0,414.0,5.45,14.55,622.0,663.08,520.79
2018,5,30,11,0,351.0,411.0,5.5,14.9,738.0,783.93,612.15
2018,5,30,11,15,383.5,411.0,5.55,15.1,772.5,812.1,632.32
2018,5,30,11,30,416.0,411.0,5.6,15.3,807.0,845.78,656.64
2018,5,30,11,45,408.5,413.5,5.6,15.5,804.0,831.84,645.42
2018,5,30,12,0,401.0,416.0,5.6,15.7,801.0,810.13,629.01
2018,5,30,12,15,401.5,420.5,5.7,15.7,805.5,803.37,624.41
2018,5,30,12,30,402.0,425.0,5.8,15.7,810.0,794.86,618.47
2018,5,30,12,45,434.0,409.0,5.85,15.7,821.0,797.2,621.32
2018,5,30,13,0,466.0,393.0,5.9,15.7,832.0,792.5,619.0
2018,5,30,13,15,582.0,321.0,5.9,15.55,859.0,803.8,631.32
2018,5,30,13,30,698.0,249.0,5.9,15.4,886.0,805.94,636.47
2018,5,30,13,45,794.5,189.5,5.95,15.3,897.0,794.35,630.61
2018,5,30,14,0,891.0,130.0,6.0,15.2,908.0,774.32,617.13
2018,5,30,14,15,884.5,128.0,6.0,15.0,878.0,728.29,582.66
2018,5,30,14,30,878.0,126.0,6.0,14.8,848.0,680.69,545.52
2018,5,30,14,45,869.0,123.5,6.05,14.65,812.0,629.81,504.98
2018,5,30,15,0,860.0,121.0,6.1,14.5,776.0,578.03,462.65
2018,5,30,15,15,847.0,119.0,6.1,14.5,734.5,521.35,415.02
2018,5,30,15,30,834.0,117.0,6.1,14.5,693.0,466.8,367.83
2018,5,30,15,45,816.0,115.5,6.1,13.95,648.0,411.06,319.25
2018,5,30,16,0,798.0,114.0,6.1,13.4,603.0,356.43,270.41
2018,5,30,16,15,772.5,112.0,6.1,13.1,554.0,300.69,220.03
2018,5,30,16,30,747.0,110.0,6.1,12.8,505.0,242.58,168.1
2018,5,30,16,45,713.0,106.5,6.05,12.45,453.0,188.88,122.17
2018,5,30,17,0,679.0,103.0,6.0,12.1,401.0,139.07,84.18
2018,5,30,17,15,632.0,99.0,5.95,11.7,349.0,92.44,58.04
2018,5,30,17,30,585.0,95.0,5.9,11.3,297.0,66.21,54.14
2018,5,30,17,45,487.5,89.0,5.8,10.9,239.0,63.82,52.14
2018,5,30,18,0,390.0,83.0,5.7,10.5,181.0,60.92,49.51
2018,5,30,18,15,298.0,69.0,5.55,10.2,134.0,51.67,40.92
2018,5,30,18,30,206.0,55.0,5.4,9.9,87.0,44.09,33.6
2018,5,30,18,45,124.0,39.0,5.3,9.6,56.5,31.73,21.58
2018,5,30,19,0,42.0,23.0,5.2,9.3,26.0,19.88,3.89
2018,5,30,19,15,21.5,12.0,5.15,9.25,13.5,11.44,0.0
2018,5,30,19,30,1.0,1.0,5.1,9.2,1.0,0.0,0.0
2018,5,30,19,45,0.5,0.5,5.05,9.15,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.95,9.1,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.9,9.15,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.95,9.35,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.0,9.35,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.95,9.3,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.85,9.25,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,9.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,9.15,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,8.95,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,5,31,4,45,10.5,5.5,4.3,9.05,6.0,0.0,0.0
2018,5,31,5,0,21.0,11.0,4.3,9.1,12.0,13.68,0.0
2018,5,31,5,15,101.0,28.0,4.35,9.25,39.0,55.41,24.5
2018,5,31,5,30,181.0,45.0,4.4,9.4,66.0,107.55,77.72
2018,5,31,5,45,281.0,58.0,4.4,9.6,108.5,164.14,127.32
2018,5,31,6,0,381.0,71.0,4.4,9.8,151.0,231.99,187.16
2018,5,31,6,15,432.5,80.5,4.4,10.05,194.5,285.78,235.83
2018,5,31,6,30,484.0,90.0,4.4,10.3,238.0,344.64,287.79
2018,5,31,6,45,547.0,95.5,4.45,10.6,291.5,413.88,347.06
2018,5,31,7,0,610.0,101.0,4.5,10.9,345.0,485.33,406.7
2018,5,31,7,15,633.0,109.0,4.45,11.25,392.0,538.91,449.84
2018,5,31,7,30,656.0,117.0,4.4,11.6,439.0,593.13,492.21
2018,5,31,7,45,708.0,115.0,4.35,11.95,495.5,657.54,541.84
2018,5,31,8,0,760.0,113.0,4.3,12.3,552.0,721.39,588.29
2018,5,31,8,15,783.0,114.5,4.3,12.65,599.5,770.66,622.51
2018,5,31,8,30,806.0,116.0,4.3,13.0,647.0,819.15,655.63
2018,5,31,8,45,824.5,117.0,4.25,13.4,691.0,862.07,683.66
2018,5,31,9,0,843.0,118.0,4.2,13.8,735.0,903.32,710.16
2018,5,31,9,15,857.0,118.0,4.25,14.05,774.0,929.95,726.98
2018,5,31,9,30,871.0,118.0,4.3,14.3,813.0,961.4,747.37
2018,5,31,9,45,882.5,118.0,4.3,14.55,847.0,987.86,763.7
2018,5,31,10,0,894.0,118.0,4.3,14.8,881.0,1011.45,778.01
2018,5,31,10,15,900.5,120.0,4.35,15.0,908.5,1029.12,788.92
2018,5,31,10,30,907.0,122.0,4.4,15.2,936.0,1043.46,797.66
2018,5,31,10,45,912.0,122.0,4.45,15.35,956.0,1050.8,801.88
2018,5,31,11,0,917.0,122.0,4.5,15.5,976.0,1054.66,803.9
2018,5,31,11,15,919.5,123.0,4.55,15.6,989.0,1053.52,802.8
2018,5,31,11,30,922.0,124.0,4.6,15.7,1002.0,1048.84,799.43
2018,5,31,11,45,923.0,124.5,4.65,15.75,1007.5,1038.7,792.6
2018,5,31,12,0,924.0,125.0,4.7,15.8,1013.0,1025.16,783.56
2018,5,31,12,15,782.5,197.0,4.7,15.8,948.0,949.37,730.93
2018,5,31,12,30,641.0,269.0,4.7,15.8,883.0,872.09,675.65
2018,5,31,12,45,752.5,212.5,4.7,15.8,926.5,898.62,696.47
2018,5,31,13,0,864.0,156.0,4.7,15.8,970.0,909.13,704.07
2018,5,31,13,15,880.0,145.0,4.7,15.8,961.5,883.77,686.4
2018,5,31,13,30,896.0,134.0,4.7,15.8,953.0,854.73,666.31
2018,5,31,13,45,891.5,132.0,4.65,15.75,929.0,814.34,637.77
2018,5,31,14,0,887.0,130.0,4.6,15.7,905.0,771.84,607.58
2018,5,31,14,15,880.0,128.0,4.6,15.6,875.0,725.7,573.71
2018,5,31,14,30,873.0,126.0,4.6,15.5,845.0,678.04,537.14
2018,5,31,14,45,863.5,124.0,4.6,15.4,809.0,627.6,497.53
2018,5,31,15,0,854.0,122.0,4.6,15.3,773.0,574.25,454.71
2018,5,31,15,15,841.0,119.5,4.6,15.3,731.5,519.57,409.48
2018,5,31,15,30,828.0,117.0,4.6,15.3,690.0,464.94,363.05
2018,5,31,15,45,811.5,114.0,4.55,14.95,645.0,408.84,314.64
2018,5,31,16,0,795.0,111.0,4.5,14.6,600.0,353.69,265.85
2018,5,31,16,15,774.0,107.0,4.5,14.35,551.0,297.65,215.73
2018,5,31,16,30,753.0,103.0,4.5,14.1,502.0,243.57,167.42
2018,5,31,16,45,725.0,98.5,4.5,13.8,451.5,185.26,117.77
2018,5,31,17,0,697.0,94.0,4.5,13.5,401.0,134.57,78.96
2018,5,31,17,15,658.5,89.0,4.45,13.15,350.0,86.42,51.47
2018,5,31,17,30,620.0,84.0,4.4,12.8,299.0,57.15,45.72
2018,5,31,17,45,566.0,77.0,4.35,12.4,249.0,54.38,43.38
2018,5,31,18,0,512.0,70.0,4.3,12.0,199.0,51.46,40.75
2018,5,31,18,15,432.5,61.5,4.15,11.55,154.0,46.98,36.54
2018,5,31,18,30,353.0,53.0,4.0,11.1,109.0,40.56,30.36
2018,5,31,18,45,243.5,40.5,3.85,10.7,73.0,31.6,21.47
2018,5,31,19,0,134.0,28.0,3.7,10.3,37.0,22.28,6.14
2018,5,31,19,15,69.0,15.0,3.6,10.05,19.5,14.3,0.0
2018,5,31,19,30,4.0,2.0,3.5,9.8,2.0,0.0,0.0
2018,5,31,19,45,2.0,1.0,3.4,9.55,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,1,4,45,32.5,6.5,1.8,8.1,7.5,0.0,0.0
2018,6,1,5,0,65.0,13.0,1.8,8.3,15.0,22.29,0.0
2018,6,1,5,15,179.0,26.5,1.8,8.8,44.5,73.02,33.93
2018,6,1,5,30,293.0,40.0,1.8,9.3,74.0,131.23,93.66
2018,6,1,5,45,385.5,49.0,1.85,9.8,116.5,188.94,145.03
2018,6,1,6,0,478.0,58.0,1.9,10.3,159.0,256.23,204.42
2018,6,1,6,15,540.0,65.0,1.8,10.8,207.5,317.86,258.75
2018,6,1,6,30,602.0,72.0,1.7,11.3,256.0,385.35,316.22
2018,6,1,6,45,646.5,77.0,1.55,11.8,307.0,446.71,366.61
2018,6,1,7,0,691.0,82.0,1.4,12.3,358.0,511.33,417.34
2018,6,1,7,15,723.0,85.5,1.35,12.95,409.0,569.19,460.99
2018,6,1,7,30,755.0,89.0,1.3,13.6,460.0,626.53,502.57
2018,6,1,7,45,780.0,91.5,1.25,14.25,509.5,680.49,539.06
2018,6,1,8,0,805.0,94.0,1.2,14.9,559.0,734.41,573.58
2018,6,1,8,15,823.5,96.5,1.2,15.65,606.5,782.74,603.52
2018,6,1,8,30,842.0,99.0,1.2,16.4,654.0,829.91,632.0
2018,6,1,8,45,857.0,100.5,1.2,17.15,697.5,865.13,651.81
2018,6,1,9,0,872.0,102.0,1.2,17.9,741.0,904.48,674.16
2018,6,1,9,15,885.0,102.5,1.25,18.4,780.5,938.72,694.19
2018,6,1,9,30,898.0,103.0,1.3,18.9,820.0,970.49,712.5
2018,6,1,9,45,909.5,102.5,1.3,19.35,854.0,997.03,726.68
2018,6,1,10,0,921.0,102.0,1.3,19.8,888.0,1020.62,738.97
2018,6,1,10,15,927.0,103.0,1.4,20.15,915.0,1037.23,748.91
2018,6,1,10,30,933.0,104.0,1.5,20.5,942.0,1050.44,756.84
2018,6,1,10,45,937.0,104.5,1.55,20.85,962.0,1057.61,760.27
2018,6,1,11,0,941.0,105.0,1.6,21.2,982.0,1061.21,761.64
2018,6,1,11,15,943.5,105.0,1.7,21.45,994.5,1059.19,760.72
2018,6,1,11,30,946.0,105.0,1.8,21.7,1007.0,1053.58,757.66
2018,6,1,11,45,947.0,105.5,1.9,21.95,1012.5,1043.44,751.8
2018,6,1,12,0,948.0,106.0,2.0,22.2,1018.0,1029.81,743.79
2018,6,1,12,15,947.5,105.5,2.1,22.35,1015.5,1010.36,732.35
2018,6,1,12,30,947.0,105.0,2.2,22.5,1013.0,987.64,718.8
2018,6,1,12,45,944.5,105.5,2.3,22.65,1003.5,960.92,702.57
2018,6,1,13,0,942.0,106.0,2.4,22.8,994.0,931.22,684.26
2018,6,1,13,15,939.0,105.0,2.55,22.85,977.0,896.82,663.33
2018,6,1,13,30,936.0,104.0,2.7,22.9,960.0,859.77,640.29
2018,6,1,13,45,931.0,103.5,2.8,22.95,936.5,819.14,614.1
2018,6,1,14,0,926.0,103.0,2.9,23.0,913.0,776.31,586.04
2018,6,1,14,15,919.5,101.0,3.0,22.9,882.5,729.09,554.69
2018,6,1,14,30,913.0,99.0,3.1,22.8,852.0,680.22,519.42
2018,6,1,14,45,904.5,97.5,3.2,22.7,816.0,629.19,481.46
2018,6,1,15,0,896.0,96.0,3.3,22.6,780.0,577.14,441.52
2018,6,1,15,15,884.5,94.0,3.3,22.6,739.0,522.38,397.87
2018,6,1,15,30,873.0,92.0,3.3,22.6,698.0,467.38,352.74
2018,6,1,15,45,858.0,90.0,3.4,22.15,652.5,411.04,305.98
2018,6,1,16,0,843.0,88.0,3.5,21.7,607.0,355.32,258.3
2018,6,1,16,15,824.5,85.5,3.55,21.3,559.0,293.96,205.33
2018,6,1,16,30,806.0,83.0,3.6,20.9,511.0,238.92,157.25
2018,6,1,16,45,781.0,79.5,3.65,20.5,460.5,183.83,111.1
2018,6,1,17,0,756.0,76.0,3.7,20.1,410.0,131.52,71.83
2018,6,1,17,15,721.5,72.0,3.65,19.45,359.0,81.38,43.97
2018,6,1,17,30,687.0,68.0,3.6,18.8,308.0,49.47,37.89
2018,6,1,17,45,639.0,63.0,3.55,18.1,258.0,43.14,32.5
2018,6,1,18,0,591.0,58.0,3.5,17.4,208.0,41.3,30.91
2018,6,1,18,15,519.0,51.0,3.4,16.6,161.5,37.63,27.58
2018,6,1,18,30,447.0,44.0,3.3,15.8,115.0,33.8,23.91
2018,6,1,18,45,335.0,35.0,3.2,14.95,78.0,27.91,18.02
2018,6,1,19,0,223.0,26.0,3.1,14.1,41.0,21.75,6.6
2018,6,1,19,15,117.5,14.0,3.05,13.7,21.5,13.34,0.0
2018,6,1,19,30,12.0,2.0,3.0,13.3,2.0,0.0,0.0
2018,6,1,19,45,6.0,1.0,2.9,12.85,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,2,4,45,53.5,6.5,1.4,10.75,8.0,0.0,0.0
2018,6,2,5,0,107.0,13.0,1.4,11.0,16.0,28.68,0.0
2018,6,2,5,15,241.5,24.0,1.45,11.55,47.5,83.92,39.33
2018,6,2,5,30,376.0,35.0,1.5,12.1,79.0,148.64,104.22
2018,6,2,5,45,463.5,42.5,1.55,12.7,122.5,207.02,156.37
2018,6,2,6,0,551.0,50.0,1.6,13.3,166.0,274.84,215.93
2018,6,2,6,15,607.5,55.0,1.55,13.95,215.0,335.5,269.02
2018,6,2,6,30,664.0,60.0,1.5,14.6,264.0,399.99,323.41
2018,6,2,6,45,703.5,64.0,1.4,15.25,315.0,460.63,372.47
2018,6,2,7,0,743.0,68.0,1.3,15.9,366.0,523.91,421.31
2018,6,2,7,15,771.0,71.5,1.3,16.7,417.0,581.63,464.14
2018,6,2,7,30,799.0,75.0,1.3,17.5,468.0,640.19,505.9
2018,6,2,7,45,820.0,77.5,1.3,18.35,517.5,693.03,540.15
2018,6,2,8,0,841.0,80.0,1.3,19.2,567.0,740.47,569.56
2018,6,2,8,15,857.0,82.5,1.35,19.95,614.0,787.83,598.99
2018,6,2,8,30,873.0,85.0,1.4,20.7,661.0,833.81,626.88
2018,6,2,8,45,885.5,87.0,1.45,21.45,704.0,874.53,650.77
2018,6,2,9,0,898.0,89.0,1.5,22.2,747.0,913.1,672.94
2018,6,2,9,15,903.0,93.0,1.5,22.85,784.5,944.59,689.82
2018,6,2,9,30,908.0,97.0,1.5,23.5,822.0,973.1,704.67
2018,6,2,9,45,909.0,102.5,1.55,24.1,853.5,996.24,716.9
2018,6,2,10,0,910.0,108.0,1.6,24.7,885.0,1015.97,727.03
2018,6,2,10,15,916.0,108.5,1.6,25.2,911.5,1031.89,734.37
2018,6,2,10,30,922.0,109.0,1.6,25.7,938.0,1044.46,739.71
2018,6,2,10,45,926.5,110.0,1.6,26.2,958.5,1052.59,742.42
2018,6,2,11,0,931.0,111.0,1.6,26.7,979.0,1057.18,743.11
2018,6,2,11,15,934.0,111.5,1.6,27.0,992.0,1056.18,741.12
2018,6,2,11,30,937.0,112.0,1.6,27.3,1005.0,1051.61,737.13
2018,6,2,11,45,938.5,112.0,1.6,27.6,1011.0,1041.52,729.94
2018,6,2,12,0,940.0,112.0,1.6,27.9,1017.0,1027.99,720.8
2018,6,2,12,15,941.5,110.5,1.65,28.05,1015.5,1009.6,709.95
2018,6,2,12,30,943.0,109.0,1.7,28.2,1014.0,987.92,697.11
2018,6,2,12,45,944.0,107.0,1.75,28.4,1005.5,962.09,681.53
2018,6,2,13,0,945.0,105.0,1.8,28.6,997.0,933.14,663.95
2018,6,2,13,15,941.5,104.5,1.85,28.55,980.0,898.77,643.46
2018,6,2,13,30,938.0,104.0,1.9,28.5,963.0,861.76,621.09
2018,6,2,13,45,933.5,103.0,2.0,28.5,939.5,821.03,596.32
2018,6,2,14,0,929.0,102.0,2.1,28.5,916.0,778.07,569.64
2018,6,2,14,15,922.5,101.0,2.15,28.35,886.0,731.7,540.11
2018,6,2,14,30,916.0,100.0,2.2,28.2,856.0,683.66,506.7
2018,6,2,14,45,907.0,98.5,2.3,28.05,820.0,632.24,470.12
2018,6,2,15,0,898.0,97.0,2.4,27.9,784.0,579.83,431.55
2018,6,2,15,15,887.0,95.0,2.4,27.9,743.0,525.26,389.48
2018,6,2,15,30,876.0,93.0,2.4,27.9,702.0,470.39,345.87
2018,6,2,15,45,861.0,90.5,2.5,27.35,656.0,413.49,300.32
2018,6,2,16,0,846.0,88.0,2.6,26.8,610.0,357.21,253.72
2018,6,2,16,15,826.5,85.5,2.6,26.3,561.5,295.44,201.89
2018,6,2,16,30,807.0,83.0,2.6,25.8,513.0,240.1,154.81
2018,6,2,16,45,781.5,80.0,2.6,25.3,462.5,185.3,109.95
2018,6,2,17,0,756.0,77.0,2.6,24.8,412.0,133.33,71.69
2018,6,2,17,15,722.0,73.0,2.5,23.9,361.0,83.21,44.15
2018,6,2,17,30,688.0,69.0,2.4,23.0,310.0,45.57,33.85
2018,6,2,17,45,639.5,63.5,2.3,22.1,259.5,43.45,32.22
2018,6,2,18,0,591.0,58.0,2.2,21.2,209.0,41.21,30.34
2018,6,2,18,15,518.5,51.0,2.15,20.25,162.5,37.53,27.08
2018,6,2,18,30,446.0,44.0,2.1,19.3,116.0,33.7,23.48
2018,6,2,18,45,334.5,35.0,2.05,18.35,78.5,27.8,17.71
2018,6,2,19,0,223.0,26.0,2.0,17.4,41.0,21.63,7.15
2018,6,2,19,15,117.5,14.0,2.05,16.9,21.5,13.34,0.0
2018,6,2,19,30,12.0,2.0,2.1,16.4,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.1,15.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
