Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,15,45,867.0,96.0,3.45,26.6,681.5,436.74,321.48
2018,6,22,16,0,853.0,94.0,3.5,26.1,637.0,381.25,275.29
2018,6,22,16,15,835.5,91.0,3.5,25.65,589.0,319.55,223.29
2018,6,22,16,30,818.0,88.0,3.5,25.2,541.0,263.86,175.41
2018,6,22,16,45,794.5,84.5,3.45,24.75,490.5,208.3,128.75
2018,6,22,17,0,771.0,81.0,3.4,24.3,440.0,155.27,87.31
2018,6,22,17,15,738.5,77.0,3.35,23.55,388.5,103.97,54.62
2018,6,22,17,30,706.0,73.0,3.3,22.8,337.0,56.64,43.36
2018,6,22,17,45,660.5,68.5,3.25,22.05,286.5,46.26,34.63
2018,6,22,18,0,615.0,64.0,3.2,21.3,236.0,44.97,33.63
2018,6,22,18,15,548.5,57.5,3.1,20.4,188.0,41.9,30.97
2018,6,22,18,30,482.0,51.0,3.0,19.5,140.0,38.72,28.02
2018,6,22,18,45,380.0,42.0,2.9,18.6,99.5,33.05,22.68
2018,6,22,19,0,278.0,33.0,2.8,17.7,59.0,27.13,16.04
2018,6,22,19,15,161.0,20.5,2.75,17.25,33.5,16.34,0.0
2018,6,22,19,30,44.0,8.0,2.7,16.8,8.0,7.63,0.0
2018,6,22,19,45,22.0,4.0,2.7,16.3,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,23,4,45,56.0,6.5,1.65,13.85,8.0,0.0,0.0
2018,6,23,5,0,112.0,13.0,1.6,14.2,16.0,28.29,0.0
2018,6,23,5,15,249.0,24.0,1.7,14.9,48.0,82.13,37.47
2018,6,23,5,30,386.0,35.0,1.8,15.6,80.0,146.15,99.94
2018,6,23,5,45,474.0,42.0,1.85,16.3,123.5,203.62,150.53
2018,6,23,6,0,562.0,49.0,1.9,17.0,167.0,270.51,208.6
2018,6,23,6,15,619.0,53.5,1.95,17.55,215.5,330.66,261.15
2018,6,23,6,30,676.0,58.0,2.0,18.1,264.0,394.92,315.51
2018,6,23,6,45,715.5,62.0,2.0,18.7,315.0,455.69,365.17
2018,6,23,7,0,755.0,66.0,2.0,19.3,366.0,519.16,414.98
2018,6,23,7,15,783.0,69.0,2.0,20.05,417.0,576.68,458.15
2018,6,23,7,30,811.0,72.0,2.0,20.8,468.0,635.09,500.33
2018,6,23,7,45,832.0,74.5,2.05,21.55,518.0,684.07,533.01
2018,6,23,8,0,853.0,77.0,2.1,22.3,568.0,736.78,567.18
2018,6,23,8,15,869.0,79.0,2.15,23.0,615.0,784.3,597.02
2018,6,23,8,30,885.0,81.0,2.2,23.7,662.0,830.48,625.39
2018,6,23,8,45,897.5,82.5,2.2,24.45,705.5,871.48,649.21
2018,6,23,9,0,910.0,84.0,2.2,25.2,749.0,910.39,671.24
2018,6,23,9,15,919.0,86.0,2.25,25.85,788.0,944.32,690.44
2018,6,23,9,30,928.0,88.0,2.3,26.5,827.0,975.52,707.72
2018,6,23,9,45,934.5,89.5,2.3,27.15,860.5,1000.86,720.61
2018,6,23,10,0,941.0,91.0,2.3,27.8,894.0,1023.04,731.46
2018,6,23,10,15,946.5,92.0,2.3,28.3,921.5,1040.4,739.72
2018,6,23,10,30,952.0,93.0,2.3,28.8,949.0,1054.32,745.91
2018,6,23,10,45,956.5,94.0,2.35,29.3,970.5,1063.73,749.96
2018,6,23,11,0,961.0,95.0,2.4,29.8,992.0,1069.53,751.92
2018,6,23,11,15,964.0,95.5,2.45,30.05,1006.5,1069.66,751.26
2018,6,23,11,30,967.0,96.0,2.5,30.3,1021.0,1066.14,748.52
2018,6,23,11,45,968.5,96.5,2.55,30.5,1028.0,1057.5,742.9
2018,6,23,12,0,970.0,97.0,2.6,30.7,1035.0,1045.3,735.21
2018,6,23,12,15,970.0,97.0,2.65,30.8,1034.5,1027.68,724.52
2018,6,23,12,30,970.0,97.0,2.7,30.9,1034.0,1006.7,711.8
2018,6,23,12,45,968.0,97.5,2.8,30.95,1026.0,981.11,696.75
2018,6,23,13,0,966.0,98.0,2.9,31.0,1018.0,952.44,679.65
2018,6,23,13,15,964.0,97.5,2.9,31.0,1003.0,919.85,659.32
2018,6,23,13,30,962.0,97.0,2.9,31.0,988.0,884.44,637.06
2018,6,23,13,45,958.5,96.5,2.95,30.95,966.0,845.17,612.58
2018,6,23,14,0,955.0,96.0,3.0,30.9,944.0,803.49,586.22
2018,6,23,14,15,949.5,94.5,3.0,30.8,915.0,757.25,556.34
2018,6,23,14,30,944.0,93.0,3.0,30.7,886.0,709.17,523.5
2018,6,23,14,45,936.5,92.0,3.0,30.6,851.0,658.68,487.21
2018,6,23,15,0,929.0,91.0,3.0,30.5,816.0,606.94,448.99
2018,6,23,15,15,919.0,89.0,3.0,30.5,775.5,552.04,407.18
2018,6,23,15,30,909.0,87.0,3.0,30.5,735.0,496.63,363.72
2018,6,23,15,45,896.0,85.0,2.9,30.1,690.0,439.74,318.2
2018,6,23,16,0,883.0,83.0,2.8,29.7,645.0,383.14,271.57
2018,6,23,16,15,864.5,81.0,2.75,29.3,596.5,325.46,223.25
2018,6,23,16,30,846.0,79.0,2.7,28.9,548.0,269.14,175.58
2018,6,23,16,45,820.5,77.0,2.65,28.45,496.5,207.42,124.94
2018,6,23,17,0,795.0,75.0,2.6,28.0,445.0,153.89,83.78
2018,6,23,17,15,757.5,72.5,2.45,27.05,392.0,102.1,51.48
2018,6,23,17,30,720.0,70.0,2.3,26.1,339.0,54.81,41.19
2018,6,23,17,45,667.5,66.5,2.2,25.1,287.0,44.72,32.86
2018,6,23,18,0,615.0,63.0,2.1,24.1,235.0,44.13,32.5
2018,6,23,18,15,540.5,57.0,2.1,23.05,186.5,41.43,30.21
2018,6,23,18,30,466.0,51.0,2.1,22.0,138.0,38.66,27.67
2018,6,23,18,45,359.0,41.5,2.05,20.9,97.0,32.52,22.0
2018,6,23,19,0,252.0,32.0,2.0,19.8,56.0,26.07,15.08
2018,6,23,19,15,147.0,19.5,2.1,19.2,31.5,15.49,0.0
2018,6,23,19,30,42.0,7.0,2.2,18.6,7.0,6.67,0.0
2018,6,23,19,45,21.0,3.5,2.3,18.0,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,24,4,45,28.0,5.0,2.75,12.55,6.0,0.0,0.0
2018,6,24,5,0,56.0,10.0,2.8,12.7,12.0,17.44,0.0
2018,6,24,5,15,140.0,25.0,2.85,13.1,39.0,60.74,27.17
2018,6,24,5,30,224.0,40.0,2.9,13.5,66.0,109.33,76.28
2018,6,24,5,45,279.0,54.0,3.0,13.9,102.0,154.41,116.57
2018,6,24,6,0,334.0,68.0,3.1,14.3,138.0,205.61,161.9
2018,6,24,6,15,288.5,88.5,3.1,14.8,160.5,227.79,183.72
2018,6,24,6,30,243.0,109.0,3.1,15.3,183.0,237.55,193.68
2018,6,24,6,45,290.0,124.0,3.15,15.8,228.0,290.86,238.3
2018,6,24,7,0,337.0,139.0,3.2,16.3,273.0,348.49,285.38
2018,6,24,7,15,351.0,157.5,3.25,16.75,313.5,393.51,321.0
2018,6,24,7,30,365.0,176.0,3.3,17.2,354.0,439.06,356.15
2018,6,24,7,45,393.5,189.5,3.3,17.7,400.0,500.08,402.29
2018,6,24,8,0,422.0,203.0,3.3,18.2,446.0,552.73,441.06
2018,6,24,8,15,531.0,187.5,3.4,18.6,519.0,638.84,506.41
2018,6,24,8,30,640.0,172.0,3.5,19.0,592.0,736.73,578.4
2018,6,24,8,45,693.5,164.5,3.55,19.35,647.0,795.86,618.67
2018,6,24,9,0,747.0,157.0,3.6,19.7,702.0,855.68,658.6
2018,6,24,9,15,785.5,148.5,3.65,19.95,749.0,896.85,685.15
2018,6,24,9,30,824.0,140.0,3.7,20.2,796.0,941.49,713.95
2018,6,24,9,45,849.0,134.0,3.8,20.45,834.5,974.36,734.75
2018,6,24,10,0,874.0,128.0,3.9,20.7,873.0,996.85,748.55
2018,6,24,10,15,881.5,129.0,3.9,20.85,901.0,1015.04,759.21
2018,6,24,10,30,889.0,130.0,3.9,21.0,929.0,1030.07,767.82
2018,6,24,10,45,895.5,130.0,3.95,21.1,950.5,1039.8,773.49
2018,6,24,11,0,902.0,130.0,4.0,21.2,972.0,1046.16,777.07
2018,6,24,11,15,905.0,131.5,4.0,21.25,986.5,1047.08,776.99
2018,6,24,11,30,908.0,133.0,4.0,21.3,1001.0,1044.54,774.77
2018,6,24,11,45,910.5,133.0,4.0,21.35,1008.5,1036.6,769.1
2018,6,24,12,0,913.0,133.0,4.0,21.4,1016.0,1025.3,761.36
2018,6,24,12,15,915.0,131.5,4.0,21.4,1016.0,1008.8,750.4
2018,6,24,12,30,917.0,130.0,4.0,21.4,1016.0,989.11,737.4
2018,6,24,12,45,918.5,128.0,4.0,21.4,1009.0,965.36,721.73
2018,6,24,13,0,920.0,126.0,4.0,21.4,1002.0,938.57,704.03
2018,6,24,13,15,915.5,126.0,3.95,21.35,986.0,905.53,681.89
2018,6,24,13,30,911.0,126.0,3.9,21.3,970.0,869.97,657.98
2018,6,24,13,45,884.5,136.0,3.9,21.25,939.0,823.8,626.79
2018,6,24,14,0,858.0,146.0,3.9,21.2,908.0,776.91,594.83
2018,6,24,14,15,870.5,135.0,3.9,21.1,887.0,738.72,568.23
2018,6,24,14,30,883.0,124.0,3.9,21.0,866.0,697.38,537.9
2018,6,24,14,45,872.5,123.0,3.9,20.85,830.5,647.65,500.39
2018,6,24,15,0,862.0,122.0,3.9,20.7,795.0,597.07,461.29
2018,6,24,15,15,850.0,119.0,3.9,20.7,754.5,540.77,416.66
2018,6,24,15,30,838.0,116.0,3.9,20.7,714.0,486.31,372.13
2018,6,24,15,45,820.0,114.0,4.0,20.15,668.5,430.4,326.11
2018,6,24,16,0,802.0,112.0,4.1,19.6,623.0,375.5,279.48
2018,6,24,16,15,779.0,109.5,4.1,19.2,574.5,319.94,231.24
2018,6,24,16,30,756.0,107.0,4.1,18.8,526.0,266.45,184.4
2018,6,24,16,45,728.0,103.0,4.1,18.4,475.5,208.23,134.9
2018,6,24,17,0,700.0,99.0,4.1,18.0,425.0,157.49,94.43
2018,6,24,17,15,663.0,93.5,4.05,17.5,374.0,108.23,61.84
2018,6,24,17,30,626.0,88.0,4.0,17.0,323.0,63.43,50.39
2018,6,24,17,45,577.5,81.5,3.95,16.5,273.5,56.29,44.32
2018,6,24,18,0,529.0,75.0,3.9,16.0,224.0,53.89,42.3
2018,6,24,18,15,440.5,66.0,3.7,15.5,173.5,49.05,37.96
2018,6,24,18,30,352.0,57.0,3.5,15.0,123.0,42.9,32.26
2018,6,24,18,45,235.5,42.5,3.35,14.5,81.0,32.49,22.63
2018,6,24,19,0,119.0,28.0,3.2,14.0,39.0,21.68,11.99
2018,6,24,19,15,78.5,17.5,3.15,13.7,23.0,13.8,0.0
2018,6,24,19,30,38.0,7.0,3.1,13.4,7.0,6.67,0.0
2018,6,24,19,45,19.0,3.5,3.0,13.1,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,25,4,45,23.0,4.5,3.2,11.1,5.0,0.0,0.0
2018,6,25,5,0,46.0,9.0,3.3,11.3,10.0,15.03,0.0
2018,6,25,5,15,145.5,22.5,3.35,11.65,37.0,58.62,25.17
2018,6,25,5,30,245.0,36.0,3.4,12.0,64.0,109.74,76.29
2018,6,25,5,45,315.0,43.5,3.45,12.3,97.5,155.53,117.36
2018,6,25,6,0,385.0,51.0,3.5,12.6,131.0,207.58,163.92
2018,6,25,6,15,192.5,47.5,3.45,12.95,87.5,140.36,112.95
2018,6,25,6,30,0.0,44.0,3.4,13.3,44.0,40.87,29.5
2018,6,25,6,45,0.0,76.5,3.3,13.65,76.5,71.61,55.68
2018,6,25,7,0,0.0,109.0,3.2,14.0,109.0,103.61,82.42
2018,6,25,7,15,0.0,125.0,3.15,14.4,125.0,119.07,94.9
2018,6,25,7,30,0.0,141.0,3.1,14.8,141.0,134.54,107.2
2018,6,25,7,45,1.0,149.0,3.05,15.15,149.5,142.66,113.37
2018,6,25,8,0,2.0,157.0,3.0,15.5,158.0,150.93,119.61
2018,6,25,8,15,11.5,190.0,3.0,15.9,197.5,191.07,151.84
2018,6,25,8,30,21.0,223.0,3.0,16.3,237.0,232.0,184.1
2018,6,25,8,45,40.5,263.0,3.0,16.7,292.0,299.84,237.23
2018,6,25,9,0,60.0,303.0,3.0,17.1,347.0,359.94,283.15
2018,6,25,9,15,85.5,338.5,3.0,17.5,404.5,421.53,329.54
2018,6,25,9,30,111.0,374.0,3.0,17.9,462.0,496.12,384.49
2018,6,25,9,45,145.5,389.0,3.05,18.25,509.5,545.79,420.79
2018,6,25,10,0,180.0,404.0,3.1,18.6,557.0,595.99,457.05
2018,6,25,10,15,307.0,362.0,3.15,18.85,633.5,689.6,527.58
2018,6,25,10,30,434.0,320.0,3.2,19.1,710.0,784.73,597.14
2018,6,25,10,45,588.5,248.5,3.25,19.4,790.0,869.12,658.97
2018,6,25,11,0,743.0,177.0,3.3,19.7,870.0,943.47,709.05
2018,6,25,11,15,735.0,188.0,3.35,19.85,882.0,942.78,707.44
2018,6,25,11,30,727.0,199.0,3.4,20.0,894.0,938.98,704.46
2018,6,25,11,45,780.5,180.5,3.45,20.15,931.5,964.06,721.12
2018,6,25,12,0,834.0,162.0,3.5,20.3,969.0,984.98,734.77
2018,6,25,12,15,889.0,134.5,3.6,20.35,994.0,987.07,736.52
2018,6,25,12,30,944.0,107.0,3.7,20.4,1019.0,992.75,740.93
2018,6,25,12,45,945.0,104.5,3.75,20.4,1011.0,967.63,724.49
2018,6,25,13,0,946.0,102.0,3.8,20.4,1003.0,939.4,706.13
2018,6,25,13,15,943.5,101.5,3.85,20.35,988.0,907.04,685.0
2018,6,25,13,30,941.0,101.0,3.9,20.3,973.0,871.94,661.87
2018,6,25,13,45,937.5,100.0,3.95,20.25,951.0,833.0,635.87
2018,6,25,14,0,934.0,99.0,4.0,20.2,929.0,791.72,607.98
2018,6,25,14,15,928.5,98.0,4.05,20.05,900.5,746.85,577.44
2018,6,25,14,30,923.0,97.0,4.1,19.9,872.0,700.17,543.7
2018,6,25,14,45,916.0,95.0,4.15,19.8,837.5,650.06,505.68
2018,6,25,15,0,909.0,93.0,4.2,19.7,803.0,598.72,465.66
2018,6,25,15,15,898.5,91.0,4.2,19.7,763.0,544.57,422.05
2018,6,25,15,30,888.0,89.0,4.2,19.7,723.0,489.99,376.86
2018,6,25,15,45,876.5,87.0,4.25,19.1,679.5,434.82,330.75
2018,6,25,16,0,865.0,85.0,4.3,18.5,636.0,379.79,283.27
2018,6,25,16,15,850.0,82.5,4.3,18.05,589.5,323.68,233.65
2018,6,25,16,30,835.0,80.0,4.3,17.6,543.0,268.56,184.41
2018,6,25,16,45,813.5,76.5,4.35,17.2,493.0,206.93,131.06
2018,6,25,17,0,792.0,73.0,4.4,16.8,443.0,153.04,87.24
2018,6,25,17,15,762.0,70.0,4.4,16.25,392.5,101.45,52.92
2018,6,25,17,30,732.0,67.0,4.4,15.7,342.0,53.49,41.89
2018,6,25,17,45,689.5,63.0,4.4,15.15,291.5,46.27,35.68
2018,6,25,18,0,647.0,59.0,4.4,14.6,241.0,40.97,31.03
2018,6,25,18,15,585.5,53.0,4.3,14.15,193.0,38.12,28.45
2018,6,25,18,30,524.0,47.0,4.2,13.7,145.0,35.16,25.59
2018,6,25,18,45,425.5,39.5,4.1,13.2,104.0,30.69,21.19
2018,6,25,19,0,327.0,32.0,4.0,12.7,63.0,26.09,15.69
2018,6,25,19,15,194.5,20.0,3.95,12.45,36.0,16.64,0.0
2018,6,25,19,30,62.0,8.0,3.9,12.2,9.0,7.63,0.0
2018,6,25,19,45,31.0,4.0,3.85,11.9,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,26,4,45,36.5,6.5,2.7,9.55,7.5,0.0,0.0
2018,6,26,5,0,73.0,13.0,2.8,9.8,15.0,22.57,0.0
2018,6,26,5,15,185.5,26.5,2.8,10.25,44.5,70.85,30.47
2018,6,26,5,30,298.0,40.0,2.8,10.7,74.0,127.54,89.22
2018,6,26,5,45,379.0,50.5,2.85,11.1,115.0,181.95,137.97
2018,6,26,6,0,460.0,61.0,2.9,11.5,156.0,244.95,193.92
2018,6,26,6,15,521.0,69.5,2.85,12.0,204.5,305.97,248.04
2018,6,26,6,30,582.0,78.0,2.8,12.5,253.0,372.84,305.64
2018,6,26,6,45,631.5,83.0,2.75,13.0,305.0,435.36,358.12
2018,6,26,7,0,681.0,88.0,2.7,13.5,357.0,501.7,411.84
2018,6,26,7,15,714.0,92.5,2.65,13.95,408.5,560.69,458.01
2018,6,26,7,30,747.0,97.0,2.6,14.4,460.0,621.18,503.74
2018,6,26,7,45,772.0,100.0,2.6,14.9,510.0,673.25,541.76
2018,6,26,8,0,797.0,103.0,2.6,15.4,560.0,727.59,578.8
2018,6,26,8,15,817.0,105.5,2.6,15.85,608.0,777.14,611.63
2018,6,26,8,30,837.0,108.0,2.6,16.3,656.0,825.72,643.14
2018,6,26,8,45,852.5,109.5,2.65,16.75,700.0,868.05,670.09
2018,6,26,9,0,868.0,111.0,2.7,17.2,744.0,901.83,690.82
2018,6,26,9,15,880.0,113.0,2.7,17.65,784.0,937.33,712.19
2018,6,26,9,30,892.0,115.0,2.7,18.1,824.0,970.36,731.64
2018,6,26,9,45,902.0,115.0,2.75,18.5,858.0,996.66,747.05
2018,6,26,10,0,912.0,115.0,2.8,18.9,892.0,1020.05,760.54
2018,6,26,10,15,920.0,115.5,2.9,19.2,920.5,1038.91,771.84
2018,6,26,10,30,928.0,116.0,3.0,19.5,949.0,1054.49,781.08
2018,6,26,10,45,934.0,116.0,3.05,19.75,971.0,1064.15,786.23
2018,6,26,11,0,940.0,116.0,3.1,20.0,993.0,1070.31,789.24
2018,6,26,11,15,944.5,115.5,3.2,20.15,1007.5,1070.89,789.52
2018,6,26,11,30,949.0,115.0,3.3,20.3,1022.0,1067.9,787.6
2018,6,26,11,45,952.0,114.5,3.35,20.4,1029.5,1059.85,782.22
2018,6,26,12,0,955.0,114.0,3.4,20.5,1037.0,1048.28,774.66
2018,6,26,12,15,958.5,111.5,3.5,20.5,1037.5,1031.79,764.64
2018,6,26,12,30,962.0,109.0,3.6,20.5,1038.0,1011.9,752.39
2018,6,26,12,45,965.5,105.0,3.65,20.5,1031.0,987.22,736.59
2018,6,26,13,0,969.0,101.0,3.7,20.5,1024.0,959.25,718.56
2018,6,26,13,15,967.5,99.5,3.8,20.4,1008.5,926.13,697.52
2018,6,26,13,30,966.0,98.0,3.9,20.3,993.0,890.15,674.34
2018,6,26,13,45,963.5,96.5,3.95,20.25,971.0,850.67,648.11
2018,6,26,14,0,961.0,95.0,4.0,20.2,949.0,808.69,619.88
2018,6,26,14,15,956.0,93.5,4.05,20.0,920.0,762.64,588.77
2018,6,26,14,30,951.0,92.0,4.1,19.8,891.0,714.66,554.59
2018,6,26,14,45,945.0,89.5,4.15,19.6,856.0,663.46,516.05
2018,6,26,15,0,939.0,87.0,4.2,19.4,821.0,610.87,475.31
2018,6,26,15,15,929.0,85.5,4.2,19.4,780.5,555.95,431.08
2018,6,26,15,30,919.0,84.0,4.2,19.4,740.0,500.5,385.13
2018,6,26,15,45,907.0,82.0,4.25,18.75,695.5,443.51,337.58
2018,6,26,16,0,895.0,80.0,4.3,18.1,651.0,386.69,288.6
2018,6,26,16,15,880.0,77.5,4.25,17.7,603.0,328.96,237.36
2018,6,26,16,30,865.0,75.0,4.2,17.3,555.0,272.2,186.5
2018,6,26,16,45,844.0,72.0,4.2,16.9,504.0,215.14,136.61
2018,6,26,17,0,823.0,69.0,4.2,16.5,453.0,154.2,86.9
2018,6,26,17,15,794.0,66.0,4.2,16.05,401.5,100.9,51.23
2018,6,26,17,30,765.0,63.0,4.2,15.6,350.0,51.1,39.79
2018,6,26,17,45,724.5,58.5,4.15,15.1,298.5,42.61,32.42
2018,6,26,18,0,684.0,54.0,4.1,14.6,247.0,40.67,30.78
2018,6,26,18,15,623.0,49.5,4.0,14.1,198.5,38.64,28.92
2018,6,26,18,30,562.0,45.0,3.9,13.6,150.0,33.47,24.11
2018,6,26,18,45,451.5,38.0,3.8,13.15,106.5,29.33,20.02
2018,6,26,19,0,341.0,31.0,3.7,12.7,63.0,25.1,14.9
2018,6,26,19,15,193.5,18.5,3.65,12.4,34.5,15.13,0.0
2018,6,26,19,30,46.0,6.0,3.6,12.1,6.0,5.72,0.0
2018,6,26,19,45,23.0,3.0,3.55,11.8,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,27,4,45,11.5,3.0,3.2,10.05,3.5,0.0,0.0
2018,6,27,5,0,23.0,6.0,3.3,10.2,7.0,8.91,0.0
2018,6,27,5,15,140.0,21.0,3.4,10.6,36.0,55.28,21.75
2018,6,27,5,30,257.0,36.0,3.5,11.0,65.0,112.38,78.06
2018,6,27,5,45,298.5,43.0,3.55,11.4,92.5,146.94,110.85
2018,6,27,6,0,340.0,50.0,3.6,11.8,120.0,189.57,149.98
2018,6,27,6,15,170.0,54.5,3.6,12.2,89.5,132.35,106.6
2018,6,27,6,30,0.0,59.0,3.6,12.6,59.0,54.86,41.59
2018,6,27,6,45,0.5,79.5,3.55,13.05,79.5,74.87,58.59
2018,6,27,7,0,1.0,100.0,3.5,13.5,100.0,95.13,75.47
2018,6,27,7,15,6.5,130.0,3.5,13.9,133.0,128.21,102.91
2018,6,27,7,30,12.0,160.0,3.5,14.3,166.0,161.94,130.42
2018,6,27,7,45,22.0,186.0,3.5,14.75,198.0,195.26,157.27
2018,6,27,8,0,32.0,212.0,3.5,15.2,230.0,238.1,191.35
2018,6,27,8,15,38.5,237.5,3.5,15.55,261.0,270.69,216.65
2018,6,27,8,30,45.0,263.0,3.5,15.9,292.0,303.61,241.85
2018,6,27,8,45,49.5,285.5,3.5,16.25,319.5,331.79,262.98
2018,6,27,9,0,54.0,308.0,3.5,16.6,347.0,360.03,283.89
2018,6,27,9,15,59.0,325.0,3.55,16.9,370.0,382.79,300.56
2018,6,27,9,30,64.0,342.0,3.6,17.2,393.0,405.54,317.09
2018,6,27,9,45,142.0,371.0,3.6,17.5,490.0,523.28,407.16
2018,6,27,10,0,220.0,400.0,3.6,17.8,587.0,630.88,486.75
2018,6,27,10,15,246.5,410.5,3.65,18.0,626.5,680.97,521.98
2018,6,27,10,30,273.0,421.0,3.7,18.2,666.0,718.32,548.21
2018,6,27,10,45,266.0,434.5,3.75,18.35,677.5,724.15,551.08
2018,6,27,11,0,259.0,448.0,3.8,18.5,689.0,728.48,553.12
2018,6,27,11,15,294.0,440.0,3.9,18.55,717.5,751.52,570.47
2018,6,27,11,30,329.0,432.0,4.0,18.6,746.0,773.02,586.59
2018,6,27,11,45,486.5,355.0,4.05,18.65,823.5,852.68,647.4
2018,6,27,12,0,644.0,278.0,4.1,18.7,901.0,920.23,698.52
2018,6,27,12,15,645.0,278.0,4.15,18.6,901.5,906.41,688.84
2018,6,27,12,30,646.0,278.0,4.2,18.5,902.0,890.14,678.03
2018,6,27,12,45,522.0,336.5,4.25,18.4,838.0,813.56,621.22
2018,6,27,13,0,398.0,395.0,4.3,18.3,774.0,739.32,565.58
2018,6,27,13,15,264.5,423.0,4.35,18.15,673.0,631.46,485.23
2018,6,27,13,30,131.0,451.0,4.4,18.0,572.0,532.05,409.34
2018,6,27,13,45,279.5,384.0,4.45,17.85,634.5,579.51,449.85
2018,6,27,14,0,428.0,317.0,4.5,17.7,697.0,615.43,480.34
2018,6,27,14,15,663.0,215.5,4.55,17.5,783.0,667.44,523.7
2018,6,27,14,30,898.0,114.0,4.6,17.3,869.0,700.07,551.01
2018,6,27,14,45,834.0,131.0,4.65,17.1,809.5,631.67,498.01
2018,6,27,15,0,770.0,148.0,4.7,16.9,750.0,568.09,448.04
2018,6,27,15,15,814.5,125.5,4.7,16.9,733.0,530.01,416.69
2018,6,27,15,30,859.0,103.0,4.7,16.9,716.0,489.86,382.06
2018,6,27,15,45,635.0,166.5,4.8,16.35,604.0,398.11,308.74
2018,6,27,16,0,411.0,230.0,4.9,15.8,492.0,334.04,258.46
2018,6,27,16,15,384.5,220.5,4.95,15.4,451.0,296.24,226.69
2018,6,27,16,30,358.0,211.0,5.0,15.0,410.0,256.98,193.82
2018,6,27,16,45,397.0,181.0,5.0,14.65,382.5,211.69,153.85
2018,6,27,17,0,436.0,151.0,5.0,14.3,355.0,167.23,115.53
2018,6,27,17,15,478.5,125.5,5.0,13.9,325.5,122.62,81.11
2018,6,27,17,30,521.0,100.0,5.0,13.5,296.0,73.01,59.62
2018,6,27,17,45,559.5,82.0,4.95,13.1,264.5,56.57,45.19
2018,6,27,18,0,598.0,64.0,4.9,12.7,233.0,44.82,34.74
2018,6,27,18,15,513.0,59.0,4.8,12.3,183.5,43.01,33.05
2018,6,27,18,30,428.0,54.0,4.7,11.9,134.0,41.25,31.22
2018,6,27,18,45,358.0,44.0,4.6,11.55,97.5,34.82,24.97
2018,6,27,19,0,288.0,34.0,4.5,11.2,61.0,28.03,17.43
2018,6,27,19,15,168.5,21.5,4.45,11.05,35.0,17.15,0.0
2018,6,27,19,30,49.0,9.0,4.4,10.9,9.0,8.58,0.0
2018,6,27,19,45,24.5,4.5,4.35,10.75,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.95,10.25,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,28,4,45,29.0,6.5,3.7,10.4,7.0,0.0,0.0
2018,6,28,5,0,58.0,13.0,3.8,10.6,14.0,20.38,0.0
2018,6,28,5,15,170.5,26.0,3.85,11.0,42.5,66.77,26.05
2018,6,28,5,30,283.0,39.0,3.9,11.4,71.0,122.19,84.85
2018,6,28,5,45,378.5,48.0,4.0,11.8,112.5,178.6,134.84
2018,6,28,6,0,474.0,57.0,4.1,12.2,154.0,245.03,193.56
2018,6,28,6,15,537.0,63.5,4.05,12.7,202.0,305.3,247.41
2018,6,28,6,30,600.0,70.0,4.0,13.2,250.0,371.57,305.05
2018,6,28,6,45,645.0,74.5,4.0,13.7,300.0,431.9,356.42
2018,6,28,7,0,690.0,79.0,4.0,14.2,350.0,495.62,408.87
2018,6,28,7,15,722.5,82.5,3.95,14.6,401.0,551.81,453.82
2018,6,28,7,30,755.0,86.0,3.9,15.0,452.0,611.2,499.76
2018,6,28,7,45,780.5,89.0,3.9,15.45,502.0,666.12,540.4
2018,6,28,8,0,806.0,92.0,3.9,15.9,552.0,721.15,578.86
2018,6,28,8,15,824.0,94.0,3.8,16.3,599.0,768.91,610.85
2018,6,28,8,30,842.0,96.0,3.7,16.7,646.0,809.81,637.23
2018,6,28,8,45,857.0,97.5,3.65,17.1,689.5,851.65,664.1
2018,6,28,9,0,872.0,99.0,3.6,17.5,733.0,891.68,689.25
2018,6,28,9,15,882.5,100.5,3.55,17.85,772.0,925.53,709.88
2018,6,28,9,30,893.0,102.0,3.5,18.2,811.0,956.85,728.58
2018,6,28,9,45,901.0,103.5,3.5,18.6,844.5,983.05,743.85
2018,6,28,10,0,909.0,105.0,3.5,19.0,878.0,1006.27,757.07
2018,6,28,10,15,914.5,106.0,3.5,19.25,905.0,1023.33,766.6
2018,6,28,10,30,920.0,107.0,3.5,19.5,932.0,1037.08,774.02
2018,6,28,10,45,924.0,107.5,3.55,19.75,952.5,1045.39,778.32
2018,6,28,11,0,928.0,108.0,3.6,20.0,973.0,1050.22,780.47
2018,6,28,11,15,930.5,109.0,3.65,20.1,987.0,1050.53,780.21
2018,6,28,11,30,933.0,110.0,3.7,20.2,1001.0,1047.3,777.76
2018,6,28,11,45,934.0,110.0,3.75,20.3,1007.5,1038.07,771.47
2018,6,28,12,0,935.0,110.0,3.8,20.4,1014.0,1025.42,763.03
2018,6,28,12,15,936.5,108.5,3.9,20.45,1013.5,1008.44,752.28
2018,6,28,12,30,938.0,107.0,4.0,20.5,1013.0,988.19,739.36
2018,6,28,12,45,939.5,105.0,4.05,20.5,1006.0,964.26,723.79
2018,6,28,13,0,941.0,103.0,4.1,20.5,999.0,937.19,706.09
2018,6,28,13,15,937.5,103.0,4.2,20.45,983.5,904.67,684.96
2018,6,28,13,30,934.0,103.0,4.3,20.4,968.0,869.49,661.83
2018,6,28,13,45,929.5,102.5,4.35,20.3,946.0,830.55,635.76
2018,6,28,14,0,925.0,102.0,4.4,20.2,924.0,789.33,607.93
2018,6,28,14,15,919.0,101.0,4.4,20.05,895.5,744.51,577.09
2018,6,28,14,30,913.0,100.0,4.4,19.9,867.0,697.94,543.11
2018,6,28,14,45,905.0,98.5,4.45,19.7,832.5,648.14,505.47
2018,6,28,15,0,897.0,97.0,4.5,19.5,798.0,597.2,465.86
2018,6,28,15,15,886.5,94.5,4.5,19.5,758.0,543.18,422.25
2018,6,28,15,30,876.0,92.0,4.5,19.5,718.0,488.75,377.08
2018,6,28,15,45,862.5,90.0,4.55,18.95,674.0,433.35,330.68
2018,6,28,16,0,849.0,88.0,4.6,18.4,630.0,378.32,283.12
2018,6,28,16,15,831.5,86.0,4.6,18.0,583.0,322.69,233.88
2018,6,28,16,30,814.0,84.0,4.6,17.6,536.0,262.94,181.01
2018,6,28,16,45,791.0,81.0,4.6,17.2,486.5,208.0,133.06
2018,6,28,17,0,768.0,78.0,4.6,16.8,437.0,155.51,90.29
2018,6,28,17,15,736.5,74.0,4.6,16.25,386.0,104.26,55.82
2018,6,28,17,30,705.0,70.0,4.6,15.7,335.0,56.82,37.36
2018,6,28,17,45,661.5,66.0,4.6,15.2,285.5,44.24,33.86
2018,6,28,18,0,618.0,62.0,4.6,14.7,236.0,43.25,33.05
2018,6,28,18,15,553.5,55.5,4.5,14.2,188.5,40.11,30.21
2018,6,28,18,30,489.0,49.0,4.4,13.7,141.0,36.83,27.07
2018,6,28,18,45,390.0,40.5,4.35,13.2,100.5,31.54,21.94
2018,6,28,19,0,291.0,32.0,4.3,12.7,60.0,26.02,15.67
2018,6,28,19,15,170.5,20.5,4.2,12.4,34.5,16.32,0.0
2018,6,28,19,30,50.0,9.0,4.1,12.1,9.0,8.58,0.0
2018,6,28,19,45,25.0,4.5,4.0,11.8,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,29,4,45,51.5,6.0,1.25,10.6,7.0,0.0,0.0
2018,6,29,5,0,103.0,12.0,1.3,10.9,14.0,25.52,0.0
2018,6,29,5,15,238.0,22.5,1.4,11.45,44.0,76.14,27.68
2018,6,29,5,30,373.0,33.0,1.5,12.0,74.0,138.72,94.59
2018,6,29,5,45,462.5,39.5,1.6,12.55,116.5,194.84,144.96
2018,6,29,6,0,552.0,46.0,1.7,13.1,159.0,260.62,203.0
2018,6,29,6,15,610.0,51.5,1.7,13.75,207.5,320.22,255.74
2018,6,29,6,30,668.0,57.0,1.7,14.4,256.0,386.77,312.48
2018,6,29,6,45,708.0,60.5,1.7,15.0,306.5,446.78,362.22
2018,6,29,7,0,748.0,64.0,1.7,15.6,357.0,509.57,412.19
2018,6,29,7,15,777.0,67.0,1.75,16.45,408.5,567.41,456.27
2018,6,29,7,30,806.0,70.0,1.8,17.3,460.0,626.29,499.48
2018,6,29,7,45,828.0,72.0,1.8,18.1,509.5,675.37,532.37
2018,6,29,8,0,850.0,74.0,1.8,18.9,559.0,728.26,566.6
2018,6,29,8,15,866.0,76.5,1.85,19.55,606.5,776.45,597.34
2018,6,29,8,30,882.0,79.0,1.9,20.2,654.0,823.33,626.62
2018,6,29,8,45,894.5,80.5,2.0,20.85,697.5,864.49,651.97
2018,6,29,9,0,907.0,82.0,2.1,21.5,741.0,903.58,675.66
2018,6,29,9,15,914.0,85.0,2.15,22.0,779.5,937.0,695.24
2018,6,29,9,30,921.0,88.0,2.2,22.5,818.0,967.61,712.87
2018,6,29,9,45,924.5,92.0,2.3,23.0,851.0,992.97,727.53
2018,6,29,10,0,928.0,96.0,2.4,23.5,884.0,1015.04,740.09
2018,6,29,10,15,933.5,97.0,2.45,23.85,911.5,1032.49,749.62
2018,6,29,10,30,939.0,98.0,2.5,24.2,939.0,1046.55,757.08
2018,6,29,10,45,942.5,98.5,2.6,24.55,959.5,1054.61,761.36
2018,6,29,11,0,946.0,99.0,2.7,24.9,980.0,1059.11,763.52
2018,6,29,11,15,948.0,99.5,2.8,25.05,993.5,1058.52,763.16
2018,6,29,11,30,950.0,100.0,2.9,25.2,1007.0,1054.35,760.64
2018,6,29,11,45,951.0,100.0,3.0,25.4,1013.5,1045.11,754.84
2018,6,29,12,0,952.0,100.0,3.1,25.6,1020.0,1032.39,746.89
2018,6,29,12,15,950.5,101.0,3.2,25.6,1019.0,1014.83,736.46
2018,6,29,12,30,949.0,102.0,3.3,25.6,1018.0,994.02,723.93
2018,6,29,12,45,946.0,102.5,3.35,25.6,1009.5,968.19,707.73
2018,6,29,13,0,943.0,103.0,3.4,25.6,1001.0,939.38,689.54
2018,6,29,13,15,940.5,102.5,3.5,25.55,986.0,907.22,669.47
2018,6,29,13,30,938.0,102.0,3.6,25.5,971.0,872.31,647.37
2018,6,29,13,45,934.5,100.5,3.65,25.4,949.0,833.1,621.98
2018,6,29,14,0,931.0,99.0,3.7,25.3,927.0,791.55,594.72
2018,6,29,14,15,925.5,98.0,3.75,25.15,898.5,746.87,565.07
2018,6,29,14,30,920.0,97.0,3.8,25.0,870.0,700.37,532.39
2018,6,29,14,45,913.0,94.5,3.85,24.8,835.5,649.98,495.3
2018,6,29,15,0,906.0,92.0,3.9,24.6,801.0,598.36,456.2
2018,6,29,15,15,895.5,90.5,3.9,24.6,761.0,544.81,414.0
2018,6,29,15,30,885.0,89.0,3.9,24.6,721.0,490.81,370.23
2018,6,29,15,45,872.0,87.0,3.9,24.05,677.0,435.16,324.66
2018,6,29,16,0,859.0,85.0,3.9,23.5,633.0,379.8,277.9
2018,6,29,16,15,842.5,82.0,3.9,23.1,585.5,323.1,228.92
2018,6,29,16,30,826.0,79.0,3.9,22.7,538.0,267.56,180.42
2018,6,29,16,45,803.5,76.5,3.9,22.3,488.5,207.01,128.99
2018,6,29,17,0,781.0,74.0,3.9,21.9,439.0,154.26,86.83
2018,6,29,17,15,750.0,71.0,3.85,21.25,388.5,103.1,53.15
2018,6,29,17,30,719.0,68.0,3.8,20.6,338.0,55.67,35.31
2018,6,29,17,45,676.5,63.0,3.75,20.0,287.5,46.19,34.88
2018,6,29,18,0,634.0,58.0,3.7,19.4,237.0,40.11,29.65
2018,6,29,18,15,572.0,52.0,3.6,18.6,189.5,37.23,27.13
2018,6,29,18,30,510.0,46.0,3.5,17.8,142.0,34.23,24.33
2018,6,29,18,45,414.0,38.5,3.45,17.05,101.5,29.72,20.0
2018,6,29,19,0,318.0,31.0,3.4,16.3,61.0,25.07,14.63
2018,6,29,19,15,189.0,19.5,3.35,15.85,35.0,16.12,0.0
2018,6,29,19,30,60.0,8.0,3.3,15.4,9.0,7.63,0.0
2018,6,29,19,45,30.0,4.0,3.3,14.95,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,30,4,45,66.5,6.0,1.1,14.55,7.5,0.0,0.0
2018,6,30,5,0,133.0,12.0,1.1,14.8,15.0,29.49,0.0
2018,6,30,5,15,278.0,21.5,1.1,15.4,46.0,82.35,27.33
2018,6,30,5,30,423.0,31.0,1.1,16.0,77.0,148.61,98.93
2018,6,30,5,45,508.5,37.0,1.15,16.6,120.0,205.54,149.73
2018,6,30,6,0,594.0,43.0,1.2,17.2,163.0,270.41,206.26
2018,6,30,6,15,648.0,47.5,1.15,17.75,212.0,330.96,258.86
2018,6,30,6,30,702.0,52.0,1.1,18.3,261.0,396.43,313.49
2018,6,30,6,45,739.5,55.5,1.05,18.9,312.0,456.8,362.0
2018,6,30,7,0,777.0,59.0,1.0,19.5,363.0,519.69,410.21
2018,6,30,7,15,803.5,62.0,1.05,20.2,414.0,573.74,450.47
2018,6,30,7,30,830.0,65.0,1.1,20.9,465.0,631.86,492.1
2018,6,30,7,45,850.0,67.5,1.1,21.65,515.0,685.24,526.49
2018,6,30,8,0,870.0,70.0,1.1,22.4,565.0,738.19,559.4
2018,6,30,8,15,884.5,72.0,1.2,23.1,612.0,785.46,588.9
2018,6,30,8,30,899.0,74.0,1.3,23.8,659.0,831.28,616.96
2018,6,30,8,45,910.0,76.0,1.4,24.5,702.5,872.35,641.48
2018,6,30,9,0,921.0,78.0,1.5,25.2,746.0,911.22,664.29
2018,6,30,9,15,929.0,79.5,1.55,25.75,784.5,944.35,682.92
2018,6,30,9,30,937.0,81.0,1.6,26.3,823.0,974.69,699.68
2018,6,30,9,45,942.5,83.0,1.65,26.85,856.5,1000.22,713.34
2018,6,30,10,0,948.0,85.0,1.7,27.4,890.0,1022.52,725.0
2018,6,30,10,15,952.5,86.5,1.8,27.8,917.5,1039.93,734.8
2018,6,30,10,30,957.0,88.0,1.9,28.2,945.0,1053.87,742.55
2018,6,30,10,45,961.0,88.5,1.95,28.55,966.0,1062.69,746.72
2018,6,30,11,0,965.0,89.0,2.0,28.9,987.0,1067.89,748.83
2018,6,30,11,15,966.5,89.5,2.05,29.1,1000.5,1066.92,747.75
2018,6,30,11,30,968.0,90.0,2.1,29.3,1014.0,1062.3,744.59
2018,6,30,11,45,968.5,90.5,2.2,29.45,1020.5,1053.07,739.48
2018,6,30,12,0,969.0,91.0,2.3,29.6,1027.0,1040.27,732.24
2018,6,30,12,15,965.5,93.5,2.35,29.65,1025.5,1022.15,721.46
2018,6,30,12,30,962.0,96.0,2.4,29.7,1024.0,1000.73,708.69
2018,6,30,12,45,957.0,98.0,2.45,29.7,1015.0,974.3,692.88
2018,6,30,13,0,952.0,100.0,2.5,29.7,1006.0,944.92,675.17
2018,6,30,13,15,948.5,100.0,2.55,29.65,990.5,912.15,655.29
2018,6,30,13,30,945.0,100.0,2.6,29.6,975.0,876.66,633.5
2018,6,30,13,45,940.5,99.0,2.65,29.55,952.5,836.91,608.68
2018,6,30,14,0,936.0,98.0,2.7,29.5,930.0,794.85,582.05
2018,6,30,14,15,930.0,96.5,2.75,29.35,901.0,749.17,552.84
2018,6,30,14,30,924.0,95.0,2.8,29.2,872.0,701.7,520.74
2018,6,30,14,45,916.0,94.0,2.9,29.05,837.5,651.88,485.31
2018,6,30,15,0,908.0,93.0,3.0,28.9,803.0,600.89,447.88
2018,6,30,15,15,897.5,91.0,3.0,28.9,763.0,546.78,406.45
2018,6,30,15,30,887.0,89.0,3.0,28.9,723.0,492.22,363.43
2018,6,30,15,45,871.5,87.5,3.1,28.2,678.0,435.85,318.86
2018,6,30,16,0,856.0,86.0,3.2,27.5,633.0,380.03,273.15
2018,6,30,16,15,833.0,85.5,3.25,26.9,584.0,323.6,225.74
2018,6,30,16,30,810.0,85.0,3.3,26.3,535.0,263.66,175.18
2018,6,30,16,45,781.0,83.0,3.35,25.7,484.0,208.6,129.31
2018,6,30,17,0,752.0,81.0,3.4,25.1,433.0,156.67,88.79
2018,6,30,17,15,713.0,78.5,3.45,24.15,381.0,106.98,56.85
2018,6,30,17,30,674.0,76.0,3.5,23.2,329.0,56.89,36.07
2018,6,30,17,45,619.0,72.0,3.55,22.25,278.0,48.73,36.74
2018,6,30,18,0,564.0,68.0,3.6,21.3,227.0,48.0,36.26
2018,6,30,18,15,494.0,60.5,3.55,20.35,180.0,44.25,33.02
2018,6,30,18,30,424.0,53.0,3.5,19.4,133.0,40.32,29.43
2018,6,30,18,45,321.0,42.5,3.45,18.45,93.0,33.33,22.96
2018,6,30,19,0,218.0,32.0,3.4,17.5,53.0,25.0,14.48
2018,6,30,19,15,129.0,19.5,3.35,17.05,30.0,15.47,0.0
2018,6,30,19,30,40.0,7.0,3.3,16.6,7.0,6.67,0.0
2018,6,30,19,45,20.0,3.5,3.3,16.15,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,1,4,45,33.0,5.5,2.95,12.6,6.0,0.0,0.0
2018,7,1,5,0,66.0,11.0,3.0,12.7,12.0,19.38,0.0
2018,7,1,5,15,169.0,24.0,3.0,13.15,39.0,63.28,19.21
2018,7,1,5,30,272.0,37.0,3.0,13.6,66.0,116.52,79.28
2018,7,1,5,45,337.0,48.0,3.05,14.0,103.0,163.5,121.89
2018,7,1,6,0,402.0,59.0,3.1,14.4,140.0,220.03,172.01
2018,7,1,6,15,339.5,81.0,3.1,14.8,162.5,238.95,192.13
2018,7,1,6,30,277.0,103.0,3.1,15.2,185.0,245.48,200.06
2018,7,1,6,45,300.5,120.5,3.05,15.65,224.5,291.06,238.48
2018,7,1,7,0,324.0,138.0,3.0,16.1,264.0,338.54,277.25
2018,7,1,7,15,316.0,161.0,2.95,16.6,298.0,374.44,305.26
2018,7,1,7,30,308.0,184.0,2.9,17.1,332.0,408.81,331.15
2018,7,1,7,45,298.5,208.5,2.85,17.6,364.5,442.23,355.45
2018,7,1,8,0,289.0,233.0,2.8,18.1,397.0,473.95,377.78
2018,7,1,8,15,283.0,256.5,2.8,18.5,428.5,505.61,399.88
2018,7,1,8,30,277.0,280.0,2.8,18.9,460.0,535.84,420.47
2018,7,1,8,45,258.0,305.0,2.8,19.35,481.5,555.08,432.17
2018,7,1,9,0,239.0,330.0,2.8,19.8,503.0,560.2,433.6
2018,7,1,9,15,233.0,351.0,2.85,20.2,527.5,582.37,447.99
2018,7,1,9,30,227.0,372.0,2.9,20.6,552.0,603.25,461.21
2018,7,1,9,45,254.0,384.0,2.9,21.0,593.0,657.08,498.55
2018,7,1,10,0,281.0,396.0,2.9,21.4,634.0,698.55,526.56
2018,7,1,10,15,285.0,408.5,3.0,21.65,657.0,717.28,538.59
2018,7,1,10,30,289.0,421.0,3.1,21.9,680.0,734.7,549.84
2018,7,1,10,45,241.5,441.0,3.15,22.15,661.0,706.79,527.84
2018,7,1,11,0,194.0,461.0,3.2,22.4,642.0,666.37,497.49
2018,7,1,11,15,170.5,470.5,3.3,22.5,631.0,649.29,484.7
2018,7,1,11,30,147.0,480.0,3.4,22.6,620.0,631.38,471.16
2018,7,1,11,45,308.5,407.5,3.5,22.7,704.5,721.91,540.6
2018,7,1,12,0,470.0,335.0,3.6,22.8,789.0,807.37,604.4
2018,7,1,12,15,581.0,279.0,3.7,22.75,840.0,847.24,635.12
2018,7,1,12,30,692.0,223.0,3.8,22.7,891.0,881.64,661.12
2018,7,1,12,45,687.0,224.5,3.85,22.65,883.0,858.58,645.59
2018,7,1,13,0,682.0,226.0,3.9,22.6,875.0,833.41,628.97
2018,7,1,13,15,676.0,221.0,3.95,22.45,855.5,799.29,606.01
2018,7,1,13,30,670.0,216.0,4.0,22.3,836.0,763.56,581.51
2018,7,1,13,45,636.5,232.5,4.05,22.1,810.5,724.52,553.5
2018,7,1,14,0,603.0,249.0,4.1,21.9,785.0,685.79,525.34
2018,7,1,14,15,726.5,192.0,4.1,21.65,817.5,692.75,532.92
2018,7,1,14,30,850.0,135.0,4.1,21.4,850.0,688.83,531.56
2018,7,1,14,45,841.0,133.0,4.1,21.15,816.0,639.76,494.58
2018,7,1,15,0,832.0,131.0,4.1,20.9,782.0,589.92,456.28
2018,7,1,15,15,819.5,128.5,4.1,20.9,742.0,537.19,414.31
2018,7,1,15,30,807.0,126.0,4.1,20.9,702.0,484.41,371.17
2018,7,1,15,45,792.0,122.5,4.05,20.25,658.5,429.93,326.35
2018,7,1,16,0,777.0,119.0,4.0,19.6,615.0,376.16,280.78
2018,7,1,16,15,758.0,114.5,4.0,19.15,568.0,321.29,233.27
2018,7,1,16,30,739.0,110.0,4.0,18.7,521.0,263.55,183.09
2018,7,1,16,45,712.5,105.5,3.95,18.25,471.5,210.36,137.53
2018,7,1,17,0,686.0,101.0,3.9,17.8,422.0,160.07,97.1
2018,7,1,17,15,650.5,95.5,3.9,17.25,371.5,111.45,64.36
2018,7,1,17,30,615.0,90.0,3.9,16.7,321.0,67.13,46.02
2018,7,1,17,45,567.5,82.5,3.85,16.15,271.5,56.99,45.0
2018,7,1,18,0,520.0,75.0,3.8,15.6,222.0,53.79,42.28
2018,7,1,18,15,429.0,67.5,3.7,15.1,172.5,50.3,39.14
2018,7,1,18,30,338.0,60.0,3.6,14.6,123.0,45.2,34.35
2018,7,1,18,45,256.0,46.5,3.55,14.1,86.0,35.69,25.46
2018,7,1,19,0,174.0,33.0,3.5,13.6,49.0,25.78,15.39
2018,7,1,19,15,102.0,20.0,3.45,13.35,28.0,15.88,0.0
2018,7,1,19,30,30.0,7.0,3.4,13.1,7.0,6.67,0.0
2018,7,1,19,45,15.0,3.5,3.35,12.85,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,2,4,45,13.0,3.5,1.85,11.95,3.5,0.0,0.0
2018,7,2,5,0,26.0,7.0,1.9,12.1,7.0,10.15,0.0
2018,7,2,5,15,89.0,21.0,1.95,12.5,29.0,41.6,9.84
2018,7,2,5,30,152.0,35.0,2.0,12.9,51.0,84.6,57.65
2018,7,2,5,45,157.0,47.5,2.05,13.25,71.5,103.1,76.75
2018,7,2,6,0,162.0,60.0,2.1,13.6,92.0,126.92,99.12
2018,7,2,6,15,81.0,73.5,2.05,14.0,89.5,111.54,88.66
2018,7,2,6,30,0.0,87.0,2.0,14.4,87.0,83.12,65.23
2018,7,2,6,45,11.5,111.5,1.95,14.85,116.0,113.35,90.59
2018,7,2,7,0,23.0,136.0,1.9,15.3,145.0,144.73,116.44
2018,7,2,7,15,54.0,167.0,1.9,15.75,192.0,203.17,164.28
2018,7,2,7,30,85.0,198.0,1.9,16.2,239.0,258.74,208.73
2018,7,2,7,45,111.0,223.0,1.9,16.65,282.5,315.98,253.38
2018,7,2,8,0,137.0,248.0,1.9,17.1,326.0,366.39,291.78
2018,7,2,8,15,147.0,270.0,1.9,17.55,360.0,402.5,318.1
2018,7,2,8,30,157.0,292.0,1.9,18.0,394.0,438.84,344.2
2018,7,2,8,45,134.0,312.5,1.9,18.5,403.5,445.31,346.58
2018,7,2,9,0,111.0,333.0,1.9,19.0,413.0,438.01,338.95
2018,7,2,9,15,129.5,354.5,2.0,19.35,453.0,491.45,377.86
2018,7,2,9,30,148.0,376.0,2.1,19.7,493.0,533.42,407.61
2018,7,2,9,45,201.0,388.0,2.15,20.05,554.0,598.36,454.51
2018,7,2,10,0,254.0,400.0,2.2,20.4,615.0,676.54,509.38
2018,7,2,10,15,283.5,407.5,2.25,20.7,655.0,714.85,535.19
2018,7,2,10,30,313.0,415.0,2.3,21.0,695.0,752.5,560.58
