Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,9,0,457.0,226.0,2.3,20.5,552.0,665.33,514.03
2018,7,12,9,15,505.0,238.0,2.35,20.95,617.0,734.19,560.65
2018,7,12,9,30,553.0,250.0,2.4,21.4,682.0,803.57,607.2
2018,7,12,9,45,524.5,281.0,2.45,21.8,705.0,819.78,614.9
2018,7,12,10,0,496.0,312.0,2.5,22.2,728.0,832.31,620.53
2018,7,12,10,15,470.5,335.5,2.5,22.45,740.5,836.61,620.92
2018,7,12,10,30,445.0,359.0,2.5,22.7,753.0,837.94,619.45
2018,7,12,10,45,417.0,381.0,2.55,22.95,757.5,832.46,613.84
2018,7,12,11,0,389.0,403.0,2.6,23.2,762.0,815.56,600.87
2018,7,12,11,15,340.0,424.5,2.6,23.35,742.0,784.86,577.93
2018,7,12,11,30,291.0,446.0,2.6,23.5,722.0,752.53,553.93
2018,7,12,11,45,411.5,395.5,2.65,23.65,789.0,822.23,604.85
2018,7,12,12,0,532.0,345.0,2.7,23.8,856.0,881.03,646.96
2018,7,12,12,15,661.0,264.0,2.75,23.95,898.5,913.28,671.97
2018,7,12,12,30,790.0,183.0,2.8,24.1,941.0,934.15,686.02
2018,7,12,12,45,680.5,249.0,2.9,24.25,898.5,880.2,650.26
2018,7,12,13,0,571.0,315.0,3.0,24.4,856.0,823.09,609.05
2018,7,12,13,15,565.0,320.5,3.05,24.35,848.5,801.4,594.79
2018,7,12,13,30,559.0,326.0,3.1,24.3,841.0,778.12,579.02
2018,7,12,13,45,642.5,262.0,3.15,24.25,841.0,760.16,569.6
2018,7,12,14,0,726.0,198.0,3.2,24.2,841.0,735.48,554.96
2018,7,12,14,15,763.0,168.5,3.2,23.85,825.0,701.39,532.22
2018,7,12,14,30,800.0,139.0,3.2,23.5,809.0,663.02,505.73
2018,7,12,14,45,801.5,130.5,3.2,23.15,778.0,616.77,471.96
2018,7,12,15,0,803.0,122.0,3.2,22.8,747.0,568.81,435.94
2018,7,12,15,15,790.5,120.0,3.2,22.8,709.0,517.8,395.83
2018,7,12,15,30,778.0,118.0,3.2,22.8,671.0,466.76,354.58
2018,7,12,15,45,763.5,114.0,3.15,21.9,628.5,413.34,311.45
2018,7,12,16,0,749.0,110.0,3.1,21.0,586.0,360.6,267.45
2018,7,12,16,15,731.0,106.0,3.05,20.55,540.5,307.71,221.89
2018,7,12,16,30,713.0,102.0,3.0,20.1,495.0,252.25,173.91
2018,7,12,16,45,689.5,97.0,3.0,19.6,448.0,200.4,129.67
2018,7,12,17,0,666.0,92.0,3.0,19.1,401.0,151.1,90.1
2018,7,12,17,15,634.0,87.0,3.0,18.6,353.0,103.93,58.39
2018,7,12,17,30,602.0,82.0,3.0,18.1,305.0,60.64,40.7
2018,7,12,17,45,559.0,75.5,2.95,17.65,258.0,51.64,40.04
2018,7,12,18,0,516.0,69.0,2.9,17.2,211.0,49.06,37.84
2018,7,12,18,15,453.0,60.5,2.85,16.85,166.5,44.55,33.76
2018,7,12,18,30,390.0,52.0,2.8,16.5,122.0,39.78,29.28
2018,7,12,18,45,254.0,41.5,2.75,16.2,81.5,31.86,21.81
2018,7,12,19,0,118.0,31.0,2.7,15.9,41.0,25.48,14.21
2018,7,12,19,15,64.0,17.5,2.65,15.8,22.5,16.68,0.0
2018,7,12,19,30,10.0,4.0,2.6,15.7,4.0,3.81,0.0
2018,7,12,19,45,5.0,2.0,2.5,15.55,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,2.0,13.5,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,2.0,13.6,2.0,1.91,0.0
2018,7,13,5,15,0.0,11.0,2.0,13.95,11.0,10.2,0.0
2018,7,13,5,30,0.0,20.0,2.0,14.3,20.0,18.56,8.41
2018,7,13,5,45,2.0,35.0,2.0,14.65,35.5,33.46,22.09
2018,7,13,6,0,4.0,50.0,2.0,15.0,51.0,48.84,35.53
2018,7,13,6,15,7.0,61.5,2.0,15.4,63.5,61.08,46.19
2018,7,13,6,30,10.0,73.0,2.0,15.8,76.0,73.67,56.98
2018,7,13,6,45,39.0,91.5,2.0,16.2,105.5,110.75,88.27
2018,7,13,7,0,68.0,110.0,2.0,16.6,135.0,147.79,119.23
2018,7,13,7,15,53.0,96.5,2.05,17.05,118.0,126.87,101.53
2018,7,13,7,30,38.0,83.0,2.1,17.5,101.0,105.36,83.26
2018,7,13,7,45,19.0,64.5,2.15,17.95,73.5,75.19,57.61
2018,7,13,8,0,0.0,46.0,2.2,18.4,46.0,42.78,29.98
2018,7,13,8,15,29.5,102.5,2.25,18.85,121.5,122.83,96.38
2018,7,13,8,30,59.0,159.0,2.3,19.3,197.0,205.57,162.92
2018,7,13,8,45,115.0,200.5,2.35,19.75,280.5,308.26,243.94
2018,7,13,9,0,171.0,242.0,2.4,20.2,364.0,405.25,318.01
2018,7,13,9,15,105.0,262.0,2.45,20.65,338.0,370.29,287.79
2018,7,13,9,30,39.0,282.0,2.5,21.1,312.0,319.56,246.09
2018,7,13,9,45,73.0,316.5,2.5,21.55,376.5,388.22,298.11
2018,7,13,10,0,107.0,351.0,2.5,22.0,441.0,470.18,358.06
2018,7,13,10,15,194.0,367.5,2.55,22.35,537.0,573.52,434.1
2018,7,13,10,30,281.0,384.0,2.6,22.7,633.0,689.87,516.56
2018,7,13,10,45,324.5,366.5,2.65,23.1,660.5,714.56,533.34
2018,7,13,11,0,368.0,349.0,2.7,23.5,688.0,749.24,557.27
2018,7,13,11,15,591.0,253.5,2.7,23.75,808.5,874.98,648.09
2018,7,13,11,30,814.0,158.0,2.7,24.0,929.0,988.98,722.19
2018,7,13,11,45,768.5,186.0,2.75,24.25,918.0,962.54,703.35
2018,7,13,12,0,723.0,214.0,2.8,24.5,907.0,939.06,687.76
2018,7,13,12,15,783.5,178.0,2.8,24.6,929.0,941.69,689.39
2018,7,13,12,30,844.0,142.0,2.8,24.7,951.0,938.39,686.97
2018,7,13,12,45,842.5,141.0,2.85,24.8,943.5,914.82,671.72
2018,7,13,13,0,841.0,140.0,2.9,24.9,936.0,888.54,654.81
2018,7,13,13,15,856.0,128.0,2.9,24.95,927.5,863.7,638.62
2018,7,13,13,30,871.0,116.0,2.9,25.0,919.0,835.31,620.0
2018,7,13,13,45,867.0,115.0,2.95,25.0,898.0,798.49,595.98
2018,7,13,14,0,863.0,114.0,3.0,25.0,877.0,759.51,570.29
2018,7,13,14,15,857.5,111.5,3.0,24.95,849.5,716.09,541.11
2018,7,13,14,30,852.0,109.0,3.0,24.9,822.0,670.99,508.83
2018,7,13,14,45,844.0,107.0,3.05,24.8,789.0,623.31,473.79
2018,7,13,15,0,836.0,105.0,3.1,24.7,756.0,574.57,436.98
2018,7,13,15,15,825.0,103.0,3.1,24.7,717.5,523.44,397.0
2018,7,13,15,30,814.0,101.0,3.1,24.7,679.0,472.0,355.64
2018,7,13,15,45,800.0,98.5,3.15,24.3,636.5,414.88,309.48
2018,7,13,16,0,786.0,96.0,3.2,23.9,594.0,361.68,264.85
2018,7,13,16,15,768.0,93.0,3.25,23.55,548.5,307.63,218.53
2018,7,13,16,30,750.0,90.0,3.3,23.2,503.0,255.03,172.91
2018,7,13,16,45,726.5,86.0,3.35,22.8,455.0,202.25,128.12
2018,7,13,17,0,703.0,82.0,3.4,22.4,407.0,152.01,88.14
2018,7,13,17,15,670.5,78.0,3.45,21.8,358.5,99.37,52.71
2018,7,13,17,30,638.0,74.0,3.5,21.2,310.0,54.74,35.23
2018,7,13,17,45,594.0,68.5,3.55,20.55,262.0,46.27,34.88
2018,7,13,18,0,550.0,63.0,3.6,19.9,214.0,44.24,33.19
2018,7,13,18,15,486.5,55.5,3.6,19.3,169.0,40.35,29.74
2018,7,13,18,30,423.0,48.0,3.6,18.7,124.0,36.26,25.93
2018,7,13,18,45,330.0,39.0,3.55,18.05,87.0,30.55,20.47
2018,7,13,19,0,237.0,30.0,3.5,17.4,50.0,23.56,12.46
2018,7,13,19,15,133.0,17.5,3.5,17.0,27.5,16.68,0.0
2018,7,13,19,30,29.0,5.0,3.5,16.6,5.0,4.77,0.0
2018,7,13,19,45,14.5,2.5,3.45,16.2,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,14,4,45,12.5,2.0,2.95,12.95,2.0,0.0,0.0
2018,7,14,5,0,25.0,4.0,3.0,13.0,4.0,6.87,0.0
2018,7,14,5,15,109.5,15.0,3.05,13.35,23.5,33.51,0.0
2018,7,14,5,30,194.0,26.0,3.1,13.7,43.0,82.96,50.15
2018,7,14,5,45,264.5,37.0,3.15,14.05,75.5,126.41,91.58
2018,7,14,6,0,335.0,48.0,3.2,14.4,108.0,180.74,139.5
2018,7,14,6,15,196.0,60.0,3.2,14.85,98.0,147.56,117.23
2018,7,14,6,30,57.0,72.0,3.2,15.3,88.0,102.18,81.11
2018,7,14,6,45,36.5,100.0,3.2,15.75,111.0,118.82,95.18
2018,7,14,7,0,16.0,128.0,3.2,16.2,134.0,133.01,106.5
2018,7,14,7,15,41.0,156.5,3.2,16.7,175.0,184.42,148.79
2018,7,14,7,30,66.0,185.0,3.2,17.2,216.0,232.56,187.61
2018,7,14,7,45,97.0,211.5,3.15,17.75,262.5,284.76,229.02
2018,7,14,8,0,128.0,238.0,3.1,18.3,309.0,349.35,279.17
2018,7,14,8,15,161.5,260.5,3.15,18.75,358.0,404.17,321.02
2018,7,14,8,30,195.0,283.0,3.2,19.2,407.0,461.01,363.62
2018,7,14,8,45,192.0,305.5,3.2,19.7,434.5,488.34,382.13
2018,7,14,9,0,189.0,328.0,3.2,20.2,462.0,514.72,399.79
2018,7,14,9,15,182.0,348.0,3.25,20.55,483.0,533.74,412.08
2018,7,14,9,30,175.0,368.0,3.3,20.9,504.0,551.6,423.45
2018,7,14,9,45,437.0,276.0,3.35,21.3,636.5,730.91,559.5
2018,7,14,10,0,699.0,184.0,3.4,21.7,769.0,899.5,679.04
2018,7,14,10,15,797.0,142.0,3.5,21.95,830.5,954.56,714.1
2018,7,14,10,30,895.0,100.0,3.6,22.2,892.0,1006.01,747.23
2018,7,14,10,45,899.5,101.0,3.65,22.45,913.5,1015.94,752.27
2018,7,14,11,0,904.0,102.0,3.7,22.7,935.0,1022.46,755.48
2018,7,14,11,15,907.0,102.5,3.8,22.75,949.5,1023.47,756.13
2018,7,14,11,30,910.0,103.0,3.9,22.8,964.0,1021.0,754.61
2018,7,14,11,45,912.0,103.0,4.0,22.85,971.5,1013.55,749.91
2018,7,14,12,0,914.0,103.0,4.1,22.9,979.0,1002.69,743.05
2018,7,14,12,15,753.0,216.5,4.15,22.8,938.0,955.66,712.07
2018,7,14,12,30,592.0,330.0,4.2,22.7,897.0,895.59,668.54
2018,7,14,12,45,610.5,304.0,4.25,22.6,885.0,868.5,651.79
2018,7,14,13,0,629.0,278.0,4.3,22.5,873.0,840.03,633.62
2018,7,14,13,15,765.5,191.5,4.3,22.4,904.0,850.28,643.58
2018,7,14,13,30,902.0,105.0,4.3,22.3,935.0,850.94,644.67
2018,7,14,13,45,898.0,104.0,4.3,22.2,914.0,813.06,618.95
2018,7,14,14,0,894.0,103.0,4.3,22.1,893.0,772.92,591.68
2018,7,14,14,15,882.0,105.0,4.35,21.9,863.5,727.75,560.94
2018,7,14,14,30,870.0,107.0,4.4,21.7,834.0,681.32,527.43
2018,7,14,14,45,868.0,102.0,4.4,21.5,802.0,633.81,491.63
2018,7,14,15,0,866.0,97.0,4.4,21.3,770.0,584.65,453.58
2018,7,14,15,15,855.5,95.0,4.4,21.3,731.0,532.29,411.58
2018,7,14,15,30,845.0,93.0,4.4,21.3,692.0,479.51,368.08
2018,7,14,15,45,831.5,90.5,4.4,20.55,649.0,424.89,322.9
2018,7,14,16,0,818.0,88.0,4.4,19.8,606.0,370.64,276.57
2018,7,14,16,15,801.0,85.5,4.4,19.35,560.0,311.04,224.69
2018,7,14,16,30,784.0,83.0,4.4,18.9,514.0,257.25,176.88
2018,7,14,16,45,761.5,79.0,4.35,18.45,465.0,202.7,129.48
2018,7,14,17,0,739.0,75.0,4.3,18.0,416.0,150.56,87.06
2018,7,14,17,15,708.0,71.0,4.25,17.65,366.5,100.42,53.28
2018,7,14,17,30,677.0,67.0,4.2,17.3,317.0,54.04,42.11
2018,7,14,17,45,634.0,62.5,4.2,16.9,268.5,41.85,31.51
2018,7,14,18,0,591.0,58.0,4.2,16.5,220.0,40.36,30.24
2018,7,14,18,15,528.0,51.5,4.1,16.15,174.0,37.12,27.28
2018,7,14,18,30,465.0,45.0,4.0,15.8,128.0,33.73,24.03
2018,7,14,18,45,368.5,36.5,3.95,15.45,89.5,28.33,18.79
2018,7,14,19,0,272.0,28.0,3.9,15.1,51.0,22.69,11.77
2018,7,14,19,15,154.0,16.5,3.95,14.85,28.0,15.73,0.0
2018,7,14,19,30,36.0,5.0,4.0,14.6,5.0,4.77,0.0
2018,7,14,19,45,18.0,2.5,4.0,14.35,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,7,15,4,45,22.5,2.5,2.95,11.8,2.5,0.0,0.0
2018,7,15,5,0,45.0,5.0,3.0,11.9,5.0,4.77,0.0
2018,7,15,5,15,180.0,16.0,3.1,12.25,29.5,46.65,0.0
2018,7,15,5,30,315.0,27.0,3.2,12.6,54.0,112.94,67.69
2018,7,15,5,45,405.0,34.5,3.3,13.0,92.0,166.09,120.29
2018,7,15,6,0,495.0,42.0,3.4,13.4,130.0,228.82,176.45
2018,7,15,6,15,333.0,35.5,3.4,13.8,103.0,183.63,146.51
2018,7,15,6,30,171.0,29.0,3.4,14.2,76.0,119.22,95.96
2018,7,15,6,45,85.5,45.0,3.4,14.65,68.5,94.11,75.31
2018,7,15,7,0,0.0,61.0,3.4,15.1,61.0,56.72,42.68
2018,7,15,7,15,0.5,95.5,3.4,15.5,95.5,90.2,70.66
2018,7,15,7,30,1.0,130.0,3.4,15.9,130.0,124.64,98.89
2018,7,15,7,45,5.5,152.0,3.4,16.35,155.0,149.42,118.8
2018,7,15,8,0,10.0,174.0,3.4,16.8,180.0,174.59,138.75
2018,7,15,8,15,20.0,201.5,3.4,17.2,214.0,210.02,166.89
2018,7,15,8,30,30.0,229.0,3.4,17.6,248.0,255.78,202.73
2018,7,15,8,45,55.5,265.5,3.4,18.05,303.5,316.65,250.19
2018,7,15,9,0,81.0,302.0,3.4,18.5,359.0,378.96,297.72
2018,7,15,9,15,114.5,333.5,3.4,18.85,419.5,456.49,356.06
2018,7,15,9,30,148.0,365.0,3.4,19.2,480.0,523.21,405.08
2018,7,15,9,45,177.0,383.5,3.45,19.6,527.0,572.26,440.33
2018,7,15,10,0,206.0,402.0,3.5,20.0,574.0,621.54,475.31
2018,7,15,10,15,317.5,375.0,3.55,20.25,650.5,716.24,545.4
2018,7,15,10,30,429.0,348.0,3.6,20.5,727.0,811.38,613.8
2018,7,15,10,45,537.0,302.5,3.65,20.75,789.0,873.39,658.53
2018,7,15,11,0,645.0,257.0,3.7,21.0,851.0,936.96,703.74
2018,7,15,11,15,787.5,185.0,3.8,21.1,921.5,996.77,743.84
2018,7,15,11,30,930.0,113.0,3.9,21.2,992.0,1051.44,779.8
2018,7,15,11,45,945.5,106.0,4.0,21.3,1005.5,1050.07,778.54
2018,7,15,12,0,961.0,99.0,4.1,21.4,1019.0,1044.96,775.36
2018,7,15,12,15,960.5,100.0,4.15,21.4,1019.5,1028.59,764.76
2018,7,15,12,30,960.0,101.0,4.2,21.4,1020.0,1008.82,752.01
2018,7,15,12,45,957.5,101.5,4.25,21.4,1012.0,983.4,735.5
2018,7,15,13,0,955.0,102.0,4.3,21.4,1004.0,954.89,716.89
2018,7,15,13,15,953.0,100.5,4.35,21.35,989.0,921.91,695.3
2018,7,15,13,30,951.0,99.0,4.4,21.3,974.0,886.09,671.59
2018,7,15,13,45,947.5,97.5,4.4,21.2,952.0,846.38,644.98
2018,7,15,14,0,944.0,96.0,4.4,21.1,930.0,804.23,616.44
2018,7,15,14,15,938.5,95.0,4.4,20.95,901.5,758.85,585.45
2018,7,15,14,30,933.0,94.0,4.4,20.8,873.0,711.57,551.74
2018,7,15,14,45,925.0,92.5,4.45,20.65,838.0,660.6,513.39
2018,7,15,15,0,917.0,91.0,4.5,20.5,803.0,608.39,473.0
2018,7,15,15,15,907.0,89.0,4.5,20.5,763.0,553.7,429.09
2018,7,15,15,30,897.0,87.0,4.5,20.5,723.0,498.47,383.48
2018,7,15,15,45,884.0,85.0,4.45,20.05,678.5,441.68,335.86
2018,7,15,16,0,871.0,83.0,4.4,19.6,634.0,385.15,287.04
2018,7,15,16,15,854.0,80.0,4.35,19.25,585.5,327.07,235.89
2018,7,15,16,30,837.0,77.0,4.3,18.9,537.0,270.19,185.27
2018,7,15,16,45,814.5,74.0,4.25,18.5,486.5,208.12,131.59
2018,7,15,17,0,792.0,71.0,4.2,18.1,436.0,153.73,87.32
2018,7,15,17,15,761.5,67.5,4.15,17.7,384.5,100.94,51.9
2018,7,15,17,30,731.0,64.0,4.1,17.3,333.0,51.84,40.18
2018,7,15,17,45,688.0,59.5,4.05,16.9,282.0,43.68,33.13
2018,7,15,18,0,645.0,55.0,4.0,16.5,231.0,41.84,31.55
2018,7,15,18,15,580.5,50.0,3.9,16.05,183.5,36.04,26.34
2018,7,15,18,30,516.0,45.0,3.8,15.6,136.0,33.88,24.17
2018,7,15,18,45,414.0,36.5,3.7,15.15,95.0,28.46,18.9
2018,7,15,19,0,312.0,28.0,3.6,14.7,54.0,22.8,11.68
2018,7,15,19,15,177.0,16.5,3.55,14.4,29.5,15.73,0.0
2018,7,15,19,30,42.0,5.0,3.5,14.1,5.0,4.77,0.0
2018,7,15,19,45,21.0,2.5,3.5,13.8,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,7,16,4,45,23.0,2.5,2.9,11.4,2.5,0.0,0.0
2018,7,16,5,0,46.0,5.0,2.9,11.5,5.0,4.77,0.0
2018,7,16,5,15,186.0,16.5,3.0,11.95,30.0,47.98,0.0
2018,7,16,5,30,326.0,28.0,3.1,12.4,55.0,115.69,68.09
2018,7,16,5,45,378.0,33.5,3.2,12.8,85.0,156.92,113.41
2018,7,16,6,0,430.0,39.0,3.3,13.2,115.0,202.7,156.21
2018,7,16,6,15,280.5,43.0,3.25,13.7,99.0,171.88,137.17
2018,7,16,6,30,131.0,47.0,3.2,14.2,83.0,112.84,90.49
2018,7,16,6,45,65.5,63.5,3.2,14.65,81.5,99.49,79.63
2018,7,16,7,0,0.0,80.0,3.2,15.1,80.0,74.95,58.08
2018,7,16,7,15,5.5,115.5,3.15,15.65,118.0,113.41,90.08
2018,7,16,7,30,11.0,151.0,3.1,16.2,156.0,152.77,122.15
2018,7,16,7,45,28.5,183.0,3.05,16.75,198.0,205.44,164.69
2018,7,16,8,0,46.0,215.0,3.0,17.3,240.0,253.17,202.37
2018,7,16,8,15,78.5,246.0,3.0,17.85,293.5,312.81,249.15
2018,7,16,8,30,111.0,277.0,3.0,18.4,347.0,385.77,305.02
2018,7,16,8,45,325.5,243.5,2.95,18.95,469.5,546.11,430.84
2018,7,16,9,0,540.0,210.0,2.9,19.5,592.0,721.53,561.0
2018,7,16,9,15,735.5,147.5,2.95,20.0,699.5,847.58,648.51
2018,7,16,9,30,931.0,85.0,3.0,20.5,807.0,972.0,730.27
2018,7,16,9,45,936.5,87.0,3.0,21.0,841.0,998.14,743.88
2018,7,16,10,0,942.0,89.0,3.0,21.5,875.0,1021.07,756.19
2018,7,16,10,15,948.0,90.0,3.05,21.9,904.0,1040.03,766.64
2018,7,16,10,30,954.0,91.0,3.1,22.3,933.0,1055.56,774.92
2018,7,16,10,45,958.5,92.0,3.1,22.7,955.5,1066.02,779.56
2018,7,16,11,0,963.0,93.0,3.1,23.1,978.0,1072.83,781.98
2018,7,16,11,15,966.0,93.5,3.15,23.3,993.5,1073.91,781.92
2018,7,16,11,30,969.0,94.0,3.2,23.5,1009.0,1071.27,779.64
2018,7,16,11,45,971.0,94.0,3.3,23.7,1017.0,1063.43,774.57
2018,7,16,12,0,973.0,94.0,3.4,23.9,1025.0,1051.93,767.24
2018,7,16,12,15,970.5,95.5,3.45,23.95,1024.0,1034.0,755.87
2018,7,16,12,30,968.0,97.0,3.5,24.0,1023.0,1012.68,742.36
2018,7,16,12,45,963.5,99.0,3.55,24.05,1014.5,986.74,725.83
2018,7,16,13,0,959.0,101.0,3.6,24.1,1006.0,957.74,707.25
2018,7,16,13,15,956.0,100.5,3.65,24.0,991.0,924.72,686.33
2018,7,16,13,30,953.0,100.0,3.7,23.9,976.0,888.9,663.37
2018,7,16,13,45,949.0,99.0,3.8,23.8,954.0,849.15,637.76
2018,7,16,14,0,945.0,98.0,3.9,23.7,932.0,806.99,610.18
2018,7,16,14,15,939.5,97.0,3.9,23.5,903.5,761.52,579.75
2018,7,16,14,30,934.0,96.0,3.9,23.3,875.0,714.15,546.56
2018,7,16,14,45,926.0,94.5,3.95,23.05,840.0,663.07,508.87
2018,7,16,15,0,918.0,93.0,4.0,22.8,805.0,610.75,469.14
2018,7,16,15,15,907.5,91.5,4.0,22.8,765.0,556.13,425.9
2018,7,16,15,30,897.0,90.0,4.0,22.8,725.0,501.0,380.99
2018,7,16,15,45,884.0,87.5,4.0,22.2,680.0,443.7,333.92
2018,7,16,16,0,871.0,85.0,4.0,21.6,635.0,386.66,285.53
2018,7,16,16,15,854.0,82.5,3.95,21.15,587.0,328.92,235.27
2018,7,16,16,30,837.0,80.0,3.9,20.7,539.0,272.36,185.47
2018,7,16,16,45,814.5,76.5,3.85,20.3,488.0,209.85,131.94
2018,7,16,17,0,792.0,73.0,3.8,19.9,437.0,154.98,87.7
2018,7,16,17,15,761.5,69.5,3.75,19.4,385.5,102.14,52.65
2018,7,16,17,30,731.0,66.0,3.7,18.9,334.0,53.01,40.93
2018,7,16,17,45,687.5,61.0,3.6,18.4,282.5,45.0,34.09
2018,7,16,18,0,644.0,56.0,3.5,17.9,231.0,42.79,32.2
2018,7,16,18,15,579.5,50.5,3.4,17.3,183.0,36.52,26.61
2018,7,16,18,30,515.0,45.0,3.3,16.7,135.0,33.95,24.11
2018,7,16,18,45,412.0,36.5,3.15,16.1,94.0,28.53,18.86
2018,7,16,19,0,309.0,28.0,3.0,15.5,53.0,22.89,11.47
2018,7,16,19,15,175.0,16.5,2.95,15.15,29.0,15.73,0.0
2018,7,16,19,30,41.0,5.0,2.9,14.8,5.0,4.77,0.0
2018,7,16,19,45,20.5,2.5,2.9,14.5,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,17,4,45,14.5,2.0,2.35,11.4,2.0,0.0,0.0
2018,7,17,5,0,29.0,4.0,2.4,11.6,4.0,0.0,0.0
2018,7,17,5,15,137.0,14.0,2.5,12.05,24.0,36.96,0.0
2018,7,17,5,30,245.0,24.0,2.6,12.5,44.0,92.48,52.68
2018,7,17,5,45,237.5,25.0,2.65,13.0,55.0,106.39,75.78
2018,7,17,6,0,230.0,26.0,2.7,13.5,66.0,117.73,89.4
2018,7,17,6,15,158.5,28.5,2.7,14.0,60.0,100.84,78.78
2018,7,17,6,30,87.0,31.0,2.7,14.5,54.0,74.58,58.13
2018,7,17,6,45,43.5,46.5,2.7,15.05,58.0,70.1,54.54
2018,7,17,7,0,0.0,62.0,2.7,15.6,62.0,57.66,43.4
2018,7,17,7,15,2.0,99.0,2.7,16.15,100.0,94.65,74.22
2018,7,17,7,30,4.0,136.0,2.7,16.7,138.0,132.81,105.34
2018,7,17,7,45,7.5,157.0,2.7,17.25,161.0,156.02,123.74
2018,7,17,8,0,11.0,178.0,2.7,17.8,184.0,179.52,142.1
2018,7,17,8,15,40.0,201.5,2.7,18.35,226.0,234.27,185.9
2018,7,17,8,30,69.0,225.0,2.7,18.9,268.0,283.61,224.55
2018,7,17,8,45,182.0,236.5,2.7,19.5,362.0,404.61,320.02
2018,7,17,9,0,295.0,248.0,2.7,20.1,456.0,533.39,417.34
2018,7,17,9,15,350.5,264.0,2.7,20.55,525.0,608.77,471.29
2018,7,17,9,30,406.0,280.0,2.7,21.0,594.0,698.35,533.92
2018,7,17,9,45,425.0,293.0,2.7,21.45,635.0,737.85,559.43
2018,7,17,10,0,444.0,306.0,2.7,21.9,676.0,776.2,584.12
2018,7,17,10,15,479.0,307.0,2.7,22.3,718.5,816.43,610.52
2018,7,17,10,30,514.0,308.0,2.7,22.7,761.0,855.4,635.68
2018,7,17,10,45,675.5,234.5,2.75,23.05,845.5,945.85,698.71
2018,7,17,11,0,837.0,161.0,2.8,23.4,930.0,1025.62,748.97
2018,7,17,11,15,898.5,131.0,2.8,23.65,968.0,1044.71,759.27
2018,7,17,11,30,960.0,101.0,2.8,23.9,1006.0,1069.7,773.95
2018,7,17,11,45,962.0,101.0,2.85,24.1,1014.0,1061.87,768.3
2018,7,17,12,0,964.0,101.0,2.9,24.3,1022.0,1050.42,760.75
2018,7,17,12,15,960.5,102.5,2.95,24.4,1020.5,1031.59,748.85
2018,7,17,12,30,957.0,104.0,3.0,24.5,1019.0,1009.45,734.9
2018,7,17,12,45,951.5,107.0,3.0,24.6,1010.5,983.72,718.23
2018,7,17,13,0,946.0,110.0,3.0,24.7,1002.0,955.0,699.62
2018,7,17,13,15,943.0,109.5,3.05,24.65,987.0,922.28,679.11
2018,7,17,13,30,940.0,109.0,3.1,24.6,972.0,886.8,656.61
2018,7,17,13,45,935.5,108.0,3.15,24.6,950.0,847.03,630.89
2018,7,17,14,0,931.0,107.0,3.2,24.6,928.0,804.91,603.32
2018,7,17,14,15,924.5,106.0,3.25,24.45,899.0,759.22,573.27
2018,7,17,14,30,918.0,105.0,3.3,24.3,870.0,711.73,540.22
2018,7,17,14,45,910.0,103.0,3.35,24.15,835.0,660.83,502.98
2018,7,17,15,0,902.0,101.0,3.4,24.0,800.0,608.73,463.75
2018,7,17,15,15,891.0,99.0,3.4,24.0,759.5,554.1,421.04
2018,7,17,15,30,880.0,97.0,3.4,24.0,719.0,499.04,376.73
2018,7,17,15,45,864.5,94.5,3.45,23.45,673.0,441.5,330.06
2018,7,17,16,0,849.0,92.0,3.5,22.9,627.0,384.52,282.3
2018,7,17,16,15,831.5,89.0,3.55,22.4,579.0,322.51,229.46
2018,7,17,16,30,814.0,86.0,3.6,21.9,531.0,266.25,180.44
2018,7,17,16,45,792.0,83.0,3.6,21.4,482.0,210.74,132.92
2018,7,17,17,0,770.0,80.0,3.6,20.9,433.0,157.56,90.39
2018,7,17,17,15,737.0,76.5,3.55,20.2,381.5,105.78,56.46
2018,7,17,17,30,704.0,73.0,3.5,19.5,330.0,53.15,40.95
2018,7,17,17,45,657.0,67.5,3.5,18.8,278.5,45.93,34.84
2018,7,17,18,0,610.0,62.0,3.5,18.1,227.0,43.83,33.08
2018,7,17,18,15,541.0,55.5,3.4,17.45,179.0,40.75,30.3
2018,7,17,18,30,472.0,49.0,3.3,16.8,131.0,37.57,27.24
2018,7,17,18,45,365.0,39.5,3.2,16.1,91.0,31.41,21.29
2018,7,17,19,0,258.0,30.0,3.1,15.4,51.0,24.98,12.73
2018,7,17,19,15,143.0,17.5,3.05,15.05,28.0,16.68,0.0
2018,7,17,19,30,28.0,5.0,3.0,14.7,5.0,0.0,0.0
2018,7,17,19,45,14.0,2.5,3.0,14.35,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,18,4,45,14.5,2.5,2.25,11.95,2.0,0.0,0.0
2018,7,18,5,0,29.0,5.0,2.3,12.2,4.0,0.0,0.0
2018,7,18,5,15,144.0,17.0,2.35,12.7,26.5,40.88,0.0
2018,7,18,5,30,259.0,29.0,2.4,13.2,49.0,99.72,55.64
2018,7,18,5,45,363.0,38.0,2.5,13.7,88.0,156.77,112.68
2018,7,18,6,0,467.0,47.0,2.6,14.2,127.0,223.62,171.36
2018,7,18,6,15,313.0,40.0,2.5,14.7,101.5,180.81,143.35
2018,7,18,6,30,159.0,33.0,2.4,15.2,76.0,114.78,91.68
2018,7,18,6,45,79.5,47.5,2.35,15.75,69.0,93.9,74.69
2018,7,18,7,0,0.0,62.0,2.3,16.3,62.0,57.66,43.26
2018,7,18,7,15,1.0,95.0,2.25,16.85,95.5,90.07,70.18
2018,7,18,7,30,2.0,128.0,2.2,17.4,129.0,123.39,97.25
2018,7,18,7,45,9.5,158.0,2.1,17.9,163.0,158.5,125.41
2018,7,18,8,0,17.0,188.0,2.0,18.4,197.0,194.32,153.58
2018,7,18,8,15,63.5,212.0,2.05,18.9,251.0,264.07,209.29
2018,7,18,8,30,110.0,236.0,2.1,19.4,305.0,340.01,268.26
2018,7,18,8,45,164.0,259.5,2.1,19.9,371.0,414.43,324.74
2018,7,18,9,0,218.0,283.0,2.1,20.4,437.0,503.78,390.53
2018,7,18,9,15,299.5,290.0,2.15,20.85,514.5,590.74,453.99
2018,7,18,9,30,381.0,297.0,2.2,21.3,592.0,693.0,526.18
2018,7,18,9,45,486.0,274.5,2.25,21.7,668.0,776.88,585.02
2018,7,18,10,0,591.0,252.0,2.3,22.1,744.0,866.31,646.14
2018,7,18,10,15,743.0,185.5,2.35,22.45,825.5,953.48,703.36
2018,7,18,10,30,895.0,119.0,2.4,22.8,907.0,1026.71,748.82
2018,7,18,10,45,888.5,127.5,2.45,23.1,926.0,1033.27,751.17
2018,7,18,11,0,882.0,136.0,2.5,23.4,945.0,1036.12,751.94
2018,7,18,11,15,893.5,132.0,2.55,23.6,963.0,1040.91,754.39
2018,7,18,11,30,905.0,128.0,2.6,23.8,981.0,1042.26,754.74
2018,7,18,11,45,868.0,151.0,2.65,24.0,974.5,1018.48,739.09
2018,7,18,12,0,831.0,174.0,2.7,24.2,968.0,1001.04,727.8
2018,7,18,12,15,671.0,277.0,2.8,24.2,918.0,937.46,686.5
2018,7,18,12,30,511.0,380.0,2.9,24.2,868.0,868.72,636.77
2018,7,18,12,45,516.0,375.0,2.95,24.25,864.5,851.51,626.14
2018,7,18,13,0,521.0,370.0,3.0,24.3,861.0,832.25,613.64
2018,7,18,13,15,535.5,352.5,3.05,24.25,850.5,807.6,598.06
2018,7,18,13,30,550.0,335.0,3.1,24.2,840.0,780.6,580.69
2018,7,18,13,45,685.5,250.0,3.2,24.1,864.0,784.8,588.1
2018,7,18,14,0,821.0,165.0,3.3,24.0,888.0,777.31,586.59
2018,7,18,14,15,755.5,193.5,3.3,23.8,842.0,719.76,544.82
2018,7,18,14,30,690.0,222.0,3.3,23.6,796.0,664.8,504.47
2018,7,18,14,45,711.5,198.5,3.35,23.45,769.0,621.27,473.33
2018,7,18,15,0,733.0,175.0,3.4,23.3,742.0,574.52,438.69
2018,7,18,15,15,756.5,153.0,3.4,23.3,712.0,526.97,401.8
2018,7,18,15,30,780.0,131.0,3.4,23.3,682.0,478.98,363.13
2018,7,18,15,45,788.5,118.5,3.55,22.65,645.0,427.1,321.08
2018,7,18,16,0,797.0,106.0,3.7,22.0,608.0,373.47,275.93
2018,7,18,16,15,794.0,99.0,3.8,21.5,566.0,319.54,229.03
2018,7,18,16,30,791.0,92.0,3.9,21.0,524.0,265.4,181.26
2018,7,18,16,45,766.0,88.0,4.0,20.45,473.5,209.75,133.75
2018,7,18,17,0,741.0,84.0,4.1,19.9,423.0,156.82,91.47
2018,7,18,17,15,706.5,80.0,4.15,19.2,372.0,101.48,54.36
2018,7,18,17,30,672.0,76.0,4.2,18.5,321.0,54.57,42.37
2018,7,18,17,45,624.5,70.5,4.2,17.75,270.5,48.26,37.05
2018,7,18,18,0,577.0,65.0,4.2,17.0,220.0,46.31,35.42
2018,7,18,18,15,507.0,57.5,4.05,16.4,172.5,42.5,31.97
2018,7,18,18,30,437.0,50.0,3.9,15.8,125.0,38.53,28.18
2018,7,18,18,45,332.5,40.0,3.75,15.2,86.5,31.96,21.8
2018,7,18,19,0,228.0,30.0,3.6,14.6,48.0,23.71,11.51
2018,7,18,19,15,125.0,17.0,3.45,14.3,26.0,16.2,0.0
2018,7,18,19,30,22.0,4.0,3.3,14.0,4.0,0.0,0.0
2018,7,18,19,45,11.0,2.0,3.1,13.7,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,7,19,4,45,7.0,1.5,3.0,11.55,1.5,0.0,0.0
2018,7,19,5,0,14.0,3.0,3.2,11.7,3.0,0.0,0.0
2018,7,19,5,15,53.5,11.0,3.4,12.15,14.5,19.6,0.0
2018,7,19,5,30,93.0,19.0,3.6,12.6,26.0,49.01,24.81
2018,7,19,5,45,113.5,29.5,3.75,13.05,44.5,68.15,47.52
2018,7,19,6,0,134.0,40.0,3.9,13.5,63.0,92.8,70.19
2018,7,19,6,15,85.5,49.5,3.8,13.95,66.0,86.29,67.06
2018,7,19,6,30,37.0,59.0,3.7,14.4,69.0,74.1,57.66
2018,7,19,6,45,19.5,77.0,3.65,14.8,82.5,85.56,67.44
2018,7,19,7,0,2.0,95.0,3.6,15.2,96.0,91.24,71.84
2018,7,19,7,15,7.5,123.0,3.4,15.7,126.5,122.45,97.66
2018,7,19,7,30,13.0,151.0,3.2,16.2,157.0,154.27,123.48
2018,7,19,7,45,19.0,171.0,3.0,16.7,181.0,178.61,142.77
2018,7,19,8,0,25.0,191.0,2.8,17.2,205.0,203.41,162.12
2018,7,19,8,15,45.5,222.0,2.7,17.8,249.5,261.0,207.54
2018,7,19,8,30,66.0,253.0,2.6,18.4,294.0,311.79,246.51
2018,7,19,8,45,93.0,281.5,2.45,19.0,344.0,366.57,287.85
2018,7,19,9,0,120.0,310.0,2.3,19.6,394.0,434.73,338.01
2018,7,19,9,15,160.5,336.0,2.25,20.25,455.5,501.88,386.66
2018,7,19,9,30,201.0,362.0,2.2,20.9,517.0,570.36,434.93
2018,7,19,9,45,293.5,354.5,2.15,21.5,592.5,665.97,502.87
2018,7,19,10,0,386.0,347.0,2.1,22.1,668.0,751.53,561.58
2018,7,19,10,15,503.0,309.5,2.15,22.65,742.5,843.22,624.49
2018,7,19,10,30,620.0,272.0,2.2,23.2,817.0,926.87,680.49
2018,7,19,10,45,740.0,213.0,2.2,23.7,879.5,988.71,719.15
2018,7,19,11,0,860.0,154.0,2.2,24.2,942.0,1032.27,744.31
2018,7,19,11,15,823.0,177.0,2.3,24.55,941.0,1025.4,739.09
2018,7,19,11,30,786.0,200.0,2.4,24.9,940.0,1004.96,725.79
2018,7,19,11,45,817.5,180.0,2.55,25.25,955.0,1006.87,727.46
2018,7,19,12,0,849.0,160.0,2.7,25.6,970.0,1004.89,726.43
2018,7,19,12,15,883.5,142.5,2.85,25.7,985.5,996.91,722.32
2018,7,19,12,30,918.0,125.0,3.0,25.8,1001.0,993.53,721.24
2018,7,19,12,45,916.5,125.0,3.2,25.9,993.5,969.26,706.88
2018,7,19,13,0,915.0,125.0,3.4,26.0,986.0,941.97,690.51
2018,7,19,13,15,910.0,124.5,3.55,25.75,970.0,908.3,670.27
2018,7,19,13,30,905.0,124.0,3.7,25.5,954.0,872.07,648.04
2018,7,19,13,45,837.0,159.0,3.9,25.25,912.5,819.19,614.24
2018,7,19,14,0,769.0,194.0,4.1,25.0,871.0,764.84,577.63
2018,7,19,14,15,804.0,168.0,4.15,24.5,855.5,731.14,555.63
2018,7,19,14,30,839.0,142.0,4.2,24.0,840.0,692.5,529.17
2018,7,19,14,45,843.0,133.0,4.25,23.55,809.5,645.21,494.81
2018,7,19,15,0,847.0,124.0,4.3,23.1,779.0,595.86,457.83
2018,7,19,15,15,835.0,121.5,4.3,23.1,739.0,542.11,415.35
2018,7,19,15,30,823.0,119.0,4.3,23.1,699.0,488.2,371.57
2018,7,19,15,45,804.5,117.0,4.2,22.05,654.0,432.13,326.21
2018,7,19,16,0,786.0,115.0,4.1,21.0,609.0,377.1,280.22
2018,7,19,16,15,763.0,112.0,4.0,20.5,560.5,321.16,232.0
2018,7,19,16,30,740.0,109.0,3.9,20.0,512.0,262.86,181.61
2018,7,19,16,45,710.0,105.0,3.8,19.45,461.5,208.69,135.63
2018,7,19,17,0,680.0,101.0,3.7,18.9,411.0,157.85,95.29
2018,7,19,17,15,635.0,95.5,3.6,18.4,357.5,108.33,62.83
2018,7,19,17,30,590.0,90.0,3.5,17.9,304.0,64.29,50.99
2018,7,19,17,45,548.5,82.0,3.4,17.45,256.5,57.51,45.24
2018,7,19,18,0,507.0,74.0,3.3,17.0,209.0,53.95,42.15
2018,7,19,18,15,448.5,64.0,3.2,16.55,165.0,48.31,37.06
2018,7,19,18,30,390.0,54.0,3.1,16.1,121.0,42.34,31.45
2018,7,19,18,45,297.5,41.5,3.0,15.65,83.0,32.16,21.89
2018,7,19,19,0,205.0,29.0,2.9,15.2,45.0,22.9,10.51
2018,7,19,19,15,112.0,16.0,2.85,14.9,24.0,15.25,0.0
2018,7,19,19,30,19.0,3.0,2.8,14.6,3.0,0.0,0.0
2018,7,19,19,45,9.5,1.5,2.75,14.35,1.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,20,5,15,13.0,4.5,2.2,11.9,5.5,6.49,0.0
2018,7,20,5,30,26.0,9.0,2.3,12.4,11.0,16.89,4.68
2018,7,20,5,45,33.5,12.0,2.45,12.95,16.5,23.93,13.25
2018,7,20,6,0,41.0,15.0,2.6,13.5,22.0,31.46,20.29
2018,7,20,6,15,20.5,15.5,2.6,14.0,19.0,23.86,14.62
2018,7,20,6,30,0.0,16.0,2.6,14.5,16.0,14.82,7.08
2018,7,20,6,45,0.5,47.5,2.65,15.05,47.5,44.38,32.34
2018,7,20,7,0,1.0,79.0,2.7,15.6,79.0,74.59,57.75
2018,7,20,7,15,5.0,114.5,2.65,16.15,116.5,112.26,88.96
2018,7,20,7,30,9.0,150.0,2.6,16.7,154.0,150.69,120.15
2018,7,20,7,45,12.5,168.0,2.6,17.25,174.5,171.03,136.06
2018,7,20,8,0,16.0,186.0,2.6,17.8,195.0,191.64,151.99
2018,7,20,8,15,19.0,205.5,2.6,18.4,217.0,213.66,168.75
2018,7,20,8,30,22.0,225.0,2.6,19.0,239.0,235.85,185.4
2018,7,20,8,45,28.5,249.5,2.6,19.55,269.0,276.89,216.62
2018,7,20,9,0,35.0,274.0,2.6,20.1,299.0,308.6,240.08
2018,7,20,9,15,58.5,307.5,2.6,20.6,351.5,365.7,283.09
2018,7,20,9,30,82.0,341.0,2.6,21.1,404.0,423.71,325.77
2018,7,20,9,45,136.0,369.5,2.65,21.65,480.0,518.85,395.66
2018,7,20,10,0,190.0,398.0,2.7,22.2,556.0,602.69,455.41
2018,7,20,10,15,245.0,404.0,2.75,22.55,614.5,676.57,507.33
2018,7,20,10,30,300.0,410.0,2.8,22.9,673.0,737.99,549.84
2018,7,20,10,45,482.5,317.0,2.85,23.3,753.0,834.89,620.68
2018,7,20,11,0,665.0,224.0,2.9,23.7,833.0,924.52,683.65
2018,7,20,11,15,733.5,195.0,2.95,23.9,876.5,953.74,701.6
2018,7,20,11,30,802.0,166.0,3.0,24.1,920.0,987.0,722.66
2018,7,20,11,45,828.0,153.5,3.1,24.3,937.5,981.69,718.84
2018,7,20,12,0,854.0,141.0,3.2,24.5,955.0,982.85,719.69
2018,7,20,12,15,857.5,138.0,3.3,24.5,955.5,967.76,710.43
2018,7,20,12,30,861.0,135.0,3.4,24.5,956.0,949.56,699.25
2018,7,20,12,45,864.5,131.5,3.45,24.5,950.0,927.8,685.38
2018,7,20,13,0,868.0,128.0,3.5,24.5,944.0,903.01,669.48
2018,7,20,13,15,864.5,126.5,3.55,24.4,928.5,871.06,648.96
2018,7,20,13,30,861.0,125.0,3.6,24.3,913.0,836.63,626.63
2018,7,20,13,45,809.0,150.0,3.7,24.2,876.5,788.66,594.94
2018,7,20,14,0,757.0,175.0,3.8,24.1,840.0,738.52,560.68
2018,7,20,14,15,711.5,190.5,3.8,23.85,799.5,685.89,522.62
2018,7,20,14,30,666.0,206.0,3.8,23.6,759.0,634.55,484.84
2018,7,20,14,45,741.5,160.5,3.85,23.35,752.5,607.24,465.9
2018,7,20,15,0,817.0,115.0,3.9,23.1,746.0,572.32,440.03
2018,7,20,15,15,805.0,113.0,3.9,23.1,707.5,518.79,397.69
2018,7,20,15,30,793.0,111.0,3.9,23.1,669.0,466.93,355.48
2018,7,20,15,45,777.0,108.0,3.9,22.4,625.5,412.66,311.16
2018,7,20,16,0,761.0,105.0,3.9,21.7,582.0,359.19,266.12
2018,7,20,16,15,739.0,101.5,3.9,21.25,535.0,304.54,219.03
2018,7,20,16,30,717.0,98.0,3.9,20.8,488.0,251.86,173.18
2018,7,20,16,45,689.5,94.5,3.85,20.35,440.0,196.05,125.88
2018,7,20,17,0,662.0,91.0,3.8,19.9,392.0,147.15,87.05
2018,7,20,17,15,625.0,86.0,3.75,19.35,342.5,99.64,55.94
2018,7,20,17,30,588.0,81.0,3.7,18.8,293.0,56.61,44.11
2018,7,20,17,45,538.5,74.5,3.6,18.25,245.5,51.4,39.73
2018,7,20,18,0,489.0,68.0,3.5,17.7,198.0,48.82,37.52
2018,7,20,18,15,422.0,59.5,3.45,17.25,154.5,44.3,33.42
2018,7,20,18,30,355.0,51.0,3.4,16.8,111.0,39.56,28.91
2018,7,20,18,45,257.0,39.0,3.3,16.3,75.0,30.14,20.05
2018,7,20,19,0,159.0,27.0,3.2,15.8,39.0,21.26,8.88
2018,7,20,19,15,85.0,14.5,3.15,15.6,20.5,13.82,0.0
2018,7,20,19,30,11.0,2.0,3.1,15.4,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,3.1,15.15,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.5,2.05,13.25,0.5,0.0,0.0
2018,7,21,5,0,0.0,1.0,2.1,13.3,1.0,0.0,0.0
2018,7,21,5,15,23.0,9.0,2.15,13.7,10.5,12.45,0.0
2018,7,21,5,30,46.0,17.0,2.2,14.1,20.0,31.39,12.64
2018,7,21,5,45,65.0,28.0,2.3,14.45,36.5,52.7,35.73
2018,7,21,6,0,84.0,39.0,2.4,14.8,53.0,74.7,55.52
2018,7,21,6,15,64.5,53.0,2.4,15.3,66.0,82.01,63.2
2018,7,21,6,30,45.0,67.0,2.4,15.8,79.0,86.32,67.58
2018,7,21,6,45,31.5,94.5,2.4,16.3,103.5,110.74,88.17
2018,7,21,7,0,18.0,122.0,2.4,16.8,128.0,128.32,102.39
2018,7,21,7,15,38.5,150.0,2.4,17.3,166.5,176.45,141.83
2018,7,21,7,30,59.0,178.0,2.4,17.8,205.0,221.0,177.56
2018,7,21,7,45,113.5,205.0,2.45,18.35,264.0,299.24,240.04
2018,7,21,8,0,168.0,232.0,2.5,18.9,323.0,373.17,297.55
2018,7,21,8,15,277.5,226.0,2.5,19.4,392.5,468.11,371.19
2018,7,21,8,30,387.0,220.0,2.5,19.9,462.0,572.6,449.5
2018,7,21,8,45,490.0,197.0,2.55,20.35,526.0,648.48,505.42
2018,7,21,9,0,593.0,174.0,2.6,20.8,590.0,735.24,567.71
2018,7,21,9,15,606.5,184.5,2.65,21.2,631.0,775.17,593.32
2018,7,21,9,30,620.0,195.0,2.7,21.6,672.0,813.46,617.85
2018,7,21,9,45,667.0,186.0,2.75,22.0,720.5,861.01,648.46
2018,7,21,10,0,714.0,177.0,2.8,22.4,769.0,907.57,677.9
2018,7,21,10,15,743.0,170.5,2.85,22.7,805.0,932.47,692.82
2018,7,21,10,30,772.0,164.0,2.9,23.0,841.0,960.72,710.11
2018,7,21,10,45,787.5,160.0,2.95,23.3,865.5,975.37,718.37
2018,7,21,11,0,803.0,156.0,3.0,23.6,890.0,987.02,724.83
2018,7,21,11,15,807.5,156.0,3.1,23.8,904.5,988.61,725.5
2018,7,21,11,30,812.0,156.0,3.2,24.0,919.0,986.96,724.22
2018,7,21,11,45,815.0,155.5,3.25,24.15,926.5,980.04,719.36
2018,7,21,12,0,818.0,155.0,3.3,24.3,934.0,969.92,712.53
2018,7,21,12,15,826.0,150.0,3.4,24.3,936.5,949.11,699.46
2018,7,21,12,30,834.0,145.0,3.5,24.3,939.0,933.79,690.11
2018,7,21,12,45,842.5,137.5,3.55,24.35,934.5,913.41,676.9
2018,7,21,13,0,851.0,130.0,3.6,24.4,930.0,889.85,661.58
2018,7,21,13,15,849.5,128.5,3.65,24.3,916.5,860.1,642.41
2018,7,21,13,30,848.0,127.0,3.7,24.2,903.0,827.78,621.39
2018,7,21,13,45,830.0,133.5,3.75,24.1,878.0,787.26,594.51
2018,7,21,14,0,812.0,140.0,3.8,24.0,853.0,747.47,567.9
2018,7,21,14,15,821.0,129.5,3.8,23.8,830.5,706.96,540.15
2018,7,21,14,30,830.0,119.0,3.8,23.6,808.0,665.57,510.22
2018,7,21,14,45,822.5,116.5,3.8,23.4,775.0,618.38,474.97
2018,7,21,15,0,815.0,114.0,3.8,23.2,742.0,570.12,437.99
2018,7,21,15,15,803.5,111.5,3.8,23.2,703.5,516.44,395.65
2018,7,21,15,30,792.0,109.0,3.8,23.2,665.0,464.42,353.35
2018,7,21,15,45,778.5,105.0,3.85,22.65,622.5,410.32,309.03
2018,7,21,16,0,765.0,101.0,3.9,22.1,580.0,356.76,263.77
2018,7,21,16,15,748.0,97.5,3.9,21.65,535.0,303.35,217.51
2018,7,21,16,30,731.0,94.0,3.9,21.2,490.0,251.33,171.97
2018,7,21,16,45,707.0,89.5,3.9,20.8,442.0,198.78,127.12
2018,7,21,17,0,683.0,85.0,3.9,20.4,394.0,144.49,83.86
2018,7,21,17,15,649.5,80.5,3.85,19.8,345.5,96.41,52.53
2018,7,21,17,30,616.0,76.0,3.8,19.2,297.0,52.36,40.33
2018,7,21,17,45,570.5,69.5,3.75,18.65,249.0,47.57,36.31
2018,7,21,18,0,525.0,63.0,3.7,18.1,201.0,44.79,33.91
2018,7,21,18,15,458.0,55.5,3.55,17.6,157.0,40.95,30.42
2018,7,21,18,30,391.0,48.0,3.4,17.1,113.0,36.93,26.58
2018,7,21,18,45,296.0,37.0,3.3,16.6,77.0,29.37,19.32
2018,7,21,19,0,201.0,26.0,3.2,16.1,41.0,20.5,7.85
2018,7,21,19,15,107.0,14.0,3.15,15.8,21.5,13.34,0.0
2018,7,21,19,30,13.0,2.0,3.1,15.5,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,3.05,15.25,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
