Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,22,4,45,1.5,0.5,2.25,13.55,0.5,0.0,0.0
2018,7,22,5,0,3.0,1.0,2.3,13.7,1.0,0.0,0.0
2018,7,22,5,15,58.5,10.0,2.35,14.05,14.0,19.33,0.0
2018,7,22,5,30,114.0,19.0,2.4,14.4,27.0,52.99,22.53
2018,7,22,5,45,209.0,30.0,2.45,14.75,59.0,101.38,70.97
2018,7,22,6,0,304.0,41.0,2.5,15.1,91.0,160.76,122.19
2018,7,22,6,15,205.5,41.0,2.5,15.5,80.0,135.01,105.95
2018,7,22,6,30,107.0,41.0,2.5,15.9,69.0,94.97,74.8
2018,7,22,6,45,53.5,60.5,2.5,16.3,74.5,90.24,71.24
2018,7,22,7,0,0.0,80.0,2.5,16.7,80.0,75.09,57.85
2018,7,22,7,15,1.5,110.0,2.55,17.2,110.5,105.64,83.05
2018,7,22,7,30,3.0,140.0,2.6,17.7,141.0,136.55,108.01
2018,7,22,7,45,10.5,164.0,2.6,18.2,169.5,165.63,131.21
2018,7,22,8,0,18.0,188.0,2.6,18.7,198.0,195.34,154.54
2018,7,22,8,15,33.0,220.5,2.65,19.15,240.5,249.98,197.44
2018,7,22,8,30,48.0,253.0,2.7,19.6,283.0,297.49,233.88
2018,7,22,8,45,114.0,283.5,2.75,20.05,361.5,398.76,312.32
2018,7,22,9,0,180.0,314.0,2.8,20.5,440.0,492.71,382.82
2018,7,22,9,15,409.5,250.0,2.85,20.85,558.5,661.04,510.85
2018,7,22,9,30,639.0,186.0,2.9,21.2,677.0,821.7,626.75
2018,7,22,9,45,740.5,151.5,2.95,21.55,745.0,889.1,670.15
2018,7,22,10,0,842.0,117.0,3.0,21.9,813.0,954.45,712.07
2018,7,22,10,15,848.5,118.5,3.05,22.1,841.0,972.99,722.68
2018,7,22,10,30,855.0,120.0,3.1,22.3,869.0,988.41,731.7
2018,7,22,10,45,867.5,116.5,3.2,22.5,892.5,1001.42,739.62
2018,7,22,11,0,880.0,113.0,3.3,22.7,916.0,1011.24,745.55
2018,7,22,11,15,883.5,113.5,3.35,22.8,931.0,1012.8,746.06
2018,7,22,11,30,887.0,114.0,3.4,22.9,946.0,1010.93,744.49
2018,7,22,11,45,888.5,114.5,3.5,23.0,953.5,1003.63,739.86
2018,7,22,12,0,890.0,115.0,3.6,23.1,961.0,992.97,733.11
2018,7,22,12,15,891.5,113.5,3.65,23.15,961.0,977.03,722.73
2018,7,22,12,30,893.0,112.0,3.7,23.2,961.0,957.86,710.3
2018,7,22,12,45,893.5,110.5,3.8,23.25,954.5,934.63,695.46
2018,7,22,13,0,894.0,109.0,3.9,23.3,948.0,908.38,678.54
2018,7,22,13,15,891.5,108.0,3.95,23.25,933.5,877.06,658.1
2018,7,22,13,30,889.0,107.0,4.0,23.2,919.0,843.1,635.73
2018,7,22,13,45,884.5,106.0,4.05,23.15,897.5,805.03,610.33
2018,7,22,14,0,880.0,105.0,4.1,23.1,876.0,764.75,583.17
2018,7,22,14,15,874.0,103.0,4.1,22.95,848.0,720.45,552.9
2018,7,22,14,30,868.0,101.0,4.1,22.8,820.0,674.44,519.7
2018,7,22,14,45,860.0,99.0,4.15,22.6,786.5,625.69,483.18
2018,7,22,15,0,852.0,97.0,4.2,22.4,753.0,575.84,444.8
2018,7,22,15,15,840.5,96.0,4.2,22.4,714.5,524.18,403.48
2018,7,22,15,30,829.0,95.0,4.2,22.4,676.0,472.21,360.75
2018,7,22,15,45,815.5,91.5,4.2,21.85,632.5,417.17,315.2
2018,7,22,16,0,802.0,88.0,4.2,21.3,589.0,362.55,268.61
2018,7,22,16,15,784.0,85.5,4.15,20.95,543.0,303.28,217.21
2018,7,22,16,30,766.0,83.0,4.1,20.6,497.0,249.83,170.02
2018,7,22,16,45,742.0,79.5,4.1,20.25,448.5,196.12,123.83
2018,7,22,17,0,718.0,76.0,4.1,19.9,400.0,145.0,83.0
2018,7,22,17,15,685.5,72.0,4.05,19.5,350.5,95.72,51.04
2018,7,22,17,30,653.0,68.0,4.0,19.1,301.0,45.9,34.7
2018,7,22,17,45,608.0,62.5,3.95,18.7,252.5,42.29,31.67
2018,7,22,18,0,563.0,57.0,3.9,18.3,204.0,40.05,29.71
2018,7,22,18,15,497.0,50.5,3.8,17.85,159.5,36.82,26.75
2018,7,22,18,30,431.0,44.0,3.7,17.4,115.0,33.46,23.5
2018,7,22,18,45,331.5,34.5,3.65,16.95,78.0,27.14,17.35
2018,7,22,19,0,232.0,25.0,3.6,16.5,41.0,20.49,7.22
2018,7,22,19,15,124.0,13.5,3.55,16.25,21.5,12.87,0.0
2018,7,22,19,30,16.0,2.0,3.5,16.0,2.0,0.0,0.0
2018,7,22,19,45,8.0,1.0,3.5,15.7,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,2.65,12.45,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,2.7,12.5,2.0,0.0,0.0
2018,7,23,5,15,134.5,13.5,2.7,12.9,21.5,35.27,0.0
2018,7,23,5,30,252.0,24.0,2.7,13.3,41.0,90.26,37.7
2018,7,23,5,45,355.0,33.0,2.75,13.65,78.5,147.97,104.31
2018,7,23,6,0,458.0,42.0,2.8,14.0,116.0,213.47,162.56
2018,7,23,6,15,365.0,58.0,2.8,14.55,130.0,218.23,173.17
2018,7,23,6,30,272.0,74.0,2.8,15.1,144.0,215.04,174.33
2018,7,23,6,45,204.0,106.0,2.85,15.6,165.0,223.84,182.95
2018,7,23,7,0,136.0,138.0,2.9,16.1,186.0,224.81,183.51
2018,7,23,7,15,233.0,149.0,2.9,16.65,247.0,309.3,253.01
2018,7,23,7,30,330.0,160.0,2.9,17.2,308.0,395.08,321.78
2018,7,23,7,45,495.5,137.0,2.9,17.75,388.5,509.87,412.56
2018,7,23,8,0,661.0,114.0,2.9,18.3,469.0,633.72,506.96
2018,7,23,8,15,748.0,97.5,2.9,18.9,534.5,706.91,557.72
2018,7,23,8,30,835.0,81.0,2.9,19.5,600.0,781.17,607.8
2018,7,23,8,45,850.0,82.5,2.9,20.1,644.0,823.92,634.37
2018,7,23,9,0,865.0,84.0,2.9,20.7,688.0,864.92,659.51
2018,7,23,9,15,877.0,85.0,2.95,21.2,728.0,900.59,681.23
2018,7,23,9,30,889.0,86.0,3.0,21.7,768.0,933.85,701.15
2018,7,23,9,45,899.0,86.5,3.0,22.2,803.0,961.99,717.11
2018,7,23,10,0,909.0,87.0,3.0,22.7,838.0,987.23,731.07
2018,7,23,10,15,915.0,88.5,3.05,23.05,866.5,1006.51,741.93
2018,7,23,10,30,921.0,90.0,3.1,23.4,895.0,1022.44,750.69
2018,7,23,10,45,925.5,90.5,3.15,23.75,917.0,1032.33,755.6
2018,7,23,11,0,930.0,91.0,3.2,24.1,939.0,1038.67,758.35
2018,7,23,11,15,932.0,92.5,3.25,24.3,954.0,1039.95,758.42
2018,7,23,11,30,934.0,94.0,3.3,24.5,969.0,1037.61,756.28
2018,7,23,11,45,934.5,95.0,3.35,24.7,976.5,1029.64,750.64
2018,7,23,12,0,935.0,96.0,3.4,24.9,984.0,1018.14,742.85
2018,7,23,12,15,931.5,98.5,3.5,24.9,983.5,1000.81,732.29
2018,7,23,12,30,928.0,101.0,3.6,24.9,983.0,980.2,719.61
2018,7,23,12,45,922.5,103.5,3.7,24.9,974.5,954.61,703.6
2018,7,23,13,0,917.0,106.0,3.8,24.9,966.0,926.1,685.59
2018,7,23,13,15,915.0,105.5,3.9,24.7,952.0,894.98,666.24
2018,7,23,13,30,913.0,105.0,4.0,24.5,938.0,861.09,644.8
2018,7,23,13,45,909.0,104.0,4.05,24.35,916.5,822.51,619.57
2018,7,23,14,0,905.0,103.0,4.1,24.2,895.0,781.61,592.47
2018,7,23,14,15,900.0,101.0,4.15,24.0,867.0,736.92,562.49
2018,7,23,14,30,895.0,99.0,4.2,23.8,839.0,690.38,529.53
2018,7,23,14,45,888.0,96.5,4.25,23.6,805.0,640.48,492.38
2018,7,23,15,0,881.0,94.0,4.3,23.4,771.0,589.33,453.22
2018,7,23,15,15,870.5,92.0,4.3,23.4,731.5,535.78,410.64
2018,7,23,15,30,860.0,90.0,4.3,23.4,692.0,481.79,366.49
2018,7,23,15,45,847.0,88.0,4.3,22.85,648.5,426.56,320.81
2018,7,23,16,0,834.0,86.0,4.3,22.3,605.0,371.61,273.97
2018,7,23,16,15,816.5,82.5,4.2,21.9,557.5,314.6,224.3
2018,7,23,16,30,799.0,79.0,4.1,21.5,510.0,253.71,171.27
2018,7,23,16,45,769.5,77.0,4.05,21.1,459.0,198.33,124.01
2018,7,23,17,0,740.0,75.0,4.0,20.7,408.0,146.15,82.77
2018,7,23,17,15,706.5,71.0,3.95,20.2,357.0,95.49,50.24
2018,7,23,17,30,673.0,67.0,3.9,19.7,306.0,48.93,37.26
2018,7,23,17,45,604.5,64.0,3.8,19.2,253.0,43.53,32.68
2018,7,23,18,0,536.0,61.0,3.7,18.7,200.0,43.36,32.56
2018,7,23,18,15,471.0,53.0,3.6,18.15,155.5,39.01,28.63
2018,7,23,18,30,406.0,45.0,3.5,17.6,111.0,34.44,24.31
2018,7,23,18,45,287.5,34.5,3.45,17.05,73.5,27.21,17.34
2018,7,23,19,0,169.0,24.0,3.4,16.5,36.0,18.9,5.55
2018,7,23,19,15,93.0,13.0,3.4,16.15,19.0,12.39,0.0
2018,7,23,19,30,17.0,2.0,3.4,15.8,2.0,0.0,0.0
2018,7,23,19,45,8.5,1.0,3.4,15.45,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,24,4,45,5.0,0.5,2.9,13.15,0.5,0.0,0.0
2018,7,24,5,0,10.0,1.0,2.9,13.2,1.0,0.0,0.0
2018,7,24,5,15,92.0,10.5,2.95,13.55,16.0,25.25,0.0
2018,7,24,5,30,174.0,20.0,3.0,13.9,31.0,68.43,24.68
2018,7,24,5,45,256.5,28.5,3.05,14.2,61.0,115.37,80.49
2018,7,24,6,0,339.0,37.0,3.1,14.5,91.0,167.61,127.19
2018,7,24,6,15,278.5,42.5,3.1,14.95,97.5,169.55,133.98
2018,7,24,6,30,218.0,48.0,3.1,15.4,104.0,159.77,128.9
2018,7,24,6,45,131.5,77.5,3.1,15.85,113.5,154.54,125.55
2018,7,24,7,0,45.0,107.0,3.1,16.3,123.0,132.33,106.38
2018,7,24,7,15,28.0,115.0,3.05,16.85,125.5,131.77,105.35
2018,7,24,7,30,11.0,123.0,3.0,17.4,128.0,124.42,98.43
2018,7,24,7,45,26.0,156.0,3.0,17.9,169.5,175.04,139.61
2018,7,24,8,0,41.0,189.0,3.0,18.4,211.0,221.85,176.82
2018,7,24,8,15,124.5,216.5,3.0,18.95,292.0,327.65,261.63
2018,7,24,8,30,208.0,244.0,3.0,19.5,373.0,429.74,340.8
2018,7,24,8,45,478.0,187.0,3.0,20.05,512.0,627.43,493.57
2018,7,24,9,0,748.0,130.0,3.0,20.6,651.0,819.82,630.59
2018,7,24,9,15,811.5,112.5,3.05,21.05,708.0,878.75,667.75
2018,7,24,9,30,875.0,95.0,3.1,21.5,765.0,930.84,700.63
2018,7,24,9,45,880.5,98.5,3.2,22.0,799.0,957.65,716.35
2018,7,24,10,0,886.0,102.0,3.3,22.5,833.0,981.37,730.17
2018,7,24,10,15,894.0,102.0,3.35,22.85,861.5,1000.56,741.06
2018,7,24,10,30,902.0,102.0,3.4,23.2,890.0,1016.53,749.9
2018,7,24,10,45,908.5,102.5,3.45,23.55,913.0,1028.2,756.0
2018,7,24,11,0,915.0,103.0,3.5,23.9,936.0,1036.39,759.95
2018,7,24,11,15,919.0,103.0,3.55,24.1,951.5,1038.01,760.18
2018,7,24,11,30,923.0,103.0,3.6,24.3,967.0,1036.06,758.25
2018,7,24,11,45,925.5,103.0,3.65,24.5,975.0,1029.04,753.16
2018,7,24,12,0,928.0,103.0,3.7,24.7,983.0,1018.5,745.9
2018,7,24,12,15,926.5,103.5,3.75,24.75,982.5,1001.11,734.68
2018,7,24,12,30,925.0,104.0,3.8,24.8,982.0,980.44,721.39
2018,7,24,12,45,922.0,105.5,3.9,24.8,974.5,956.17,706.17
2018,7,24,13,0,919.0,107.0,4.0,24.8,967.0,928.89,688.88
2018,7,24,13,15,917.0,106.0,4.05,24.75,953.0,897.19,668.39
2018,7,24,13,30,915.0,105.0,4.1,24.7,939.0,862.71,645.9
2018,7,24,13,45,911.5,103.5,4.15,24.6,917.5,823.94,620.4
2018,7,24,14,0,908.0,102.0,4.2,24.5,896.0,782.8,593.02
2018,7,24,14,15,902.0,100.5,4.25,24.3,867.5,737.69,562.75
2018,7,24,14,30,896.0,99.0,4.3,24.1,839.0,690.8,529.53
2018,7,24,14,45,889.0,97.5,4.3,23.95,805.5,641.7,492.71
2018,7,24,15,0,882.0,96.0,4.3,23.8,772.0,591.33,453.94
2018,7,24,15,15,871.0,94.0,4.3,23.8,732.5,537.4,411.14
2018,7,24,15,30,860.0,92.0,4.3,23.8,693.0,483.07,366.81
2018,7,24,15,45,847.0,89.5,4.35,23.15,649.0,427.32,321.03
2018,7,24,16,0,834.0,87.0,4.4,22.5,605.0,371.87,274.0
2018,7,24,16,15,818.0,83.5,4.4,22.1,558.0,310.44,220.95
2018,7,24,16,30,802.0,80.0,4.4,21.7,511.0,254.57,171.77
2018,7,24,16,45,779.5,76.5,4.35,21.3,461.5,198.97,124.04
2018,7,24,17,0,757.0,73.0,4.3,20.9,412.0,145.77,81.76
2018,7,24,17,15,726.0,69.0,4.25,20.35,361.5,94.25,48.83
2018,7,24,17,30,695.0,65.0,4.2,19.8,311.0,46.77,35.36
2018,7,24,17,45,651.0,60.0,4.15,19.3,261.0,44.66,33.65
2018,7,24,18,0,607.0,55.0,4.1,18.8,211.0,38.73,28.47
2018,7,24,18,15,540.5,48.5,4.05,18.25,164.5,35.4,25.44
2018,7,24,18,30,474.0,42.0,4.0,17.7,118.0,31.94,22.1
2018,7,24,18,45,370.5,33.0,3.9,17.2,80.0,26.0,16.24
2018,7,24,19,0,267.0,24.0,3.8,16.7,42.0,19.77,5.19
2018,7,24,19,15,142.5,13.5,3.8,16.45,22.0,12.87,0.0
2018,7,24,19,30,18.0,3.0,3.8,16.2,2.0,0.0,0.0
2018,7,24,19,45,9.0,1.5,3.75,15.9,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,25,4,45,10.5,1.5,2.7,13.0,1.0,0.0,0.0
2018,7,25,5,0,21.0,3.0,2.7,13.1,2.0,0.0,0.0
2018,7,25,5,15,156.0,12.5,2.75,13.5,21.0,37.63,0.0
2018,7,25,5,30,291.0,22.0,2.8,13.9,40.0,95.73,30.82
2018,7,25,5,45,397.5,30.0,2.8,14.3,78.5,156.1,108.45
2018,7,25,6,0,504.0,38.0,2.8,14.7,117.0,223.78,169.14
2018,7,25,6,15,395.5,52.0,2.75,15.3,128.0,226.13,178.54
2018,7,25,6,30,287.0,66.0,2.7,15.9,139.0,212.26,171.38
2018,7,25,6,45,279.5,90.0,2.6,16.45,174.0,251.56,205.23
2018,7,25,7,0,272.0,114.0,2.5,17.0,209.0,280.11,228.96
2018,7,25,7,15,482.0,99.0,2.5,17.75,300.0,417.13,340.07
2018,7,25,7,30,692.0,84.0,2.5,18.5,391.0,559.92,451.27
2018,7,25,7,45,759.5,77.0,2.5,19.3,451.0,628.61,501.39
2018,7,25,8,0,827.0,70.0,2.5,20.1,511.0,698.01,548.67
2018,7,25,8,15,844.0,72.5,2.5,20.85,559.0,747.21,580.17
2018,7,25,8,30,861.0,75.0,2.5,21.6,607.0,795.27,610.26
2018,7,25,8,45,873.5,77.5,2.5,22.35,651.5,838.06,636.06
2018,7,25,9,0,886.0,80.0,2.5,23.1,696.0,878.84,660.03
2018,7,25,9,15,893.5,83.0,2.5,23.75,735.0,913.37,679.67
2018,7,25,9,30,901.0,86.0,2.5,24.4,774.0,945.15,697.29
2018,7,25,9,45,904.5,90.0,2.55,25.05,807.5,971.29,711.51
2018,7,25,10,0,908.0,94.0,2.6,25.7,841.0,994.15,723.59
2018,7,25,10,15,913.5,95.5,2.7,26.1,869.5,1012.9,734.22
2018,7,25,10,30,919.0,97.0,2.8,26.5,898.0,1028.27,742.77
2018,7,25,10,45,923.0,98.0,2.85,26.95,920.0,1038.12,747.27
2018,7,25,11,0,927.0,99.0,2.9,27.4,942.0,1044.42,749.65
2018,7,25,11,15,929.5,100.0,3.05,27.55,957.0,1045.6,750.71
2018,7,25,11,30,932.0,101.0,3.2,27.7,972.0,1043.15,749.56
2018,7,25,11,45,932.5,102.5,3.35,27.85,980.0,1035.62,745.24
2018,7,25,12,0,933.0,104.0,3.5,28.0,988.0,1024.53,738.7
2018,7,25,12,15,935.0,102.5,3.65,27.9,988.5,1008.4,729.66
2018,7,25,12,30,937.0,101.0,3.8,27.8,989.0,988.87,718.4
2018,7,25,12,45,937.0,100.5,3.9,27.65,982.5,965.13,704.16
2018,7,25,13,0,937.0,100.0,4.0,27.5,976.0,938.19,687.76
2018,7,25,13,15,934.0,99.5,4.1,27.3,961.0,905.58,667.58
2018,7,25,13,30,931.0,99.0,4.2,27.1,946.0,870.19,645.35
2018,7,25,13,45,926.0,98.5,4.3,26.85,924.0,830.58,620.12
2018,7,25,14,0,921.0,98.0,4.4,26.6,902.0,788.66,592.97
2018,7,25,14,15,891.0,110.0,4.45,26.25,867.0,738.41,559.63
2018,7,25,14,30,861.0,122.0,4.5,25.9,832.0,688.09,523.75
2018,7,25,14,45,876.0,108.0,4.6,25.55,804.0,642.82,491.12
2018,7,25,15,0,891.0,94.0,4.7,25.2,776.0,594.23,454.77
2018,7,25,15,15,868.5,97.0,4.7,25.2,732.5,538.31,410.45
2018,7,25,15,30,846.0,100.0,4.7,25.2,689.0,483.05,365.51
2018,7,25,15,45,838.0,94.5,4.7,24.15,646.0,427.38,320.37
2018,7,25,16,0,830.0,89.0,4.7,23.1,603.0,371.52,273.43
2018,7,25,16,15,795.0,89.0,4.7,22.4,549.5,307.69,219.28
2018,7,25,16,30,760.0,89.0,4.7,21.7,496.0,251.53,170.87
2018,7,25,16,45,728.0,85.0,4.65,21.0,443.5,196.16,124.09
2018,7,25,17,0,696.0,81.0,4.6,20.3,391.0,144.36,83.51
2018,7,25,17,15,650.5,78.0,4.55,19.6,339.5,91.72,49.63
2018,7,25,17,30,605.0,75.0,4.5,18.9,288.0,49.78,38.14
2018,7,25,17,45,551.5,69.0,4.4,18.2,239.0,47.54,36.34
2018,7,25,18,0,498.0,63.0,4.3,17.5,190.0,45.17,34.31
2018,7,25,18,15,435.0,53.5,4.2,17.1,146.5,39.61,29.26
2018,7,25,18,30,372.0,44.0,4.1,16.7,103.0,33.72,23.72
2018,7,25,18,45,283.0,34.0,4.0,16.25,69.5,26.98,17.07
2018,7,25,19,0,194.0,24.0,3.9,15.8,36.0,19.0,3.79
2018,7,25,19,15,103.5,13.0,3.8,15.6,19.0,12.39,0.0
2018,7,25,19,30,13.0,2.0,3.7,15.4,2.0,0.0,0.0
2018,7,25,19,45,6.5,1.0,3.6,15.2,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,26,5,15,99.0,11.5,2.6,13.25,17.5,27.2,0.0
2018,7,26,5,30,198.0,23.0,2.6,13.6,35.0,75.52,19.14
2018,7,26,5,45,308.5,33.5,2.6,13.95,72.0,134.85,93.76
2018,7,26,6,0,419.0,44.0,2.6,14.3,109.0,201.7,152.92
2018,7,26,6,15,321.5,47.5,2.55,14.8,108.0,192.02,151.67
2018,7,26,6,30,224.0,51.0,2.5,15.3,107.0,166.1,133.92
2018,7,26,6,45,114.0,74.5,2.4,15.85,103.0,136.03,109.92
2018,7,26,7,0,4.0,98.0,2.3,16.4,99.0,95.77,75.26
2018,7,26,7,15,19.5,131.0,2.25,17.05,139.0,138.5,110.61
2018,7,26,7,30,35.0,164.0,2.2,17.7,179.0,190.37,152.52
2018,7,26,7,45,45.0,187.0,2.15,18.3,209.0,222.66,177.72
2018,7,26,8,0,55.0,210.0,2.1,18.9,239.0,255.67,203.04
2018,7,26,8,15,81.5,237.0,2.1,19.45,285.0,306.63,242.4
2018,7,26,8,30,108.0,264.0,2.1,20.0,331.0,370.61,290.69
2018,7,26,8,45,169.0,281.5,2.1,20.6,394.5,444.15,346.03
2018,7,26,9,0,230.0,299.0,2.1,21.2,458.0,521.11,402.32
2018,7,26,9,15,494.5,226.0,2.15,21.7,595.0,713.15,545.08
2018,7,26,9,30,759.0,153.0,2.2,22.2,732.0,893.58,668.11
2018,7,26,9,45,806.0,139.5,2.25,22.7,779.5,939.36,694.68
2018,7,26,10,0,853.0,126.0,2.3,23.2,827.0,975.24,715.75
2018,7,26,10,15,860.5,127.5,2.4,23.5,856.0,994.92,727.33
2018,7,26,10,30,868.0,129.0,2.5,23.8,885.0,1011.43,737.08
2018,7,26,10,45,874.0,130.0,2.65,24.15,907.5,1022.65,743.86
2018,7,26,11,0,880.0,131.0,2.8,24.5,930.0,1030.5,748.57
2018,7,26,11,15,885.0,131.0,2.9,24.55,946.0,1032.88,750.27
2018,7,26,11,30,890.0,131.0,3.0,24.6,962.0,1031.8,749.89
2018,7,26,11,45,893.5,130.5,3.15,24.7,970.5,1025.26,746.36
2018,7,26,12,0,897.0,130.0,3.3,24.8,979.0,1015.28,740.67
2018,7,26,12,15,895.0,131.5,3.4,24.7,978.5,998.56,730.81
2018,7,26,12,30,893.0,133.0,3.5,24.6,978.0,978.66,718.9
2018,7,26,12,45,881.5,139.0,3.6,24.5,967.5,951.22,701.95
2018,7,26,13,0,870.0,145.0,3.7,24.4,957.0,921.22,683.22
2018,7,26,13,15,720.0,229.5,3.8,24.2,894.5,852.26,637.94
2018,7,26,13,30,570.0,314.0,3.9,24.0,832.0,778.92,584.32
2018,7,26,13,45,554.0,317.5,3.95,23.75,811.0,743.9,560.52
2018,7,26,14,0,538.0,321.0,4.0,23.5,790.0,708.36,535.75
2018,7,26,14,15,560.5,296.0,4.05,23.15,770.5,674.33,512.88
2018,7,26,14,30,583.0,271.0,4.1,22.8,751.0,637.35,487.23
2018,7,26,14,45,587.5,253.5,4.15,22.45,719.5,592.91,455.06
2018,7,26,15,0,592.0,236.0,4.2,22.1,688.0,547.25,421.08
2018,7,26,15,15,675.5,186.0,4.2,22.1,676.0,512.33,393.93
2018,7,26,15,30,759.0,136.0,4.2,22.1,664.0,471.11,360.14
2018,7,26,15,45,784.5,117.0,4.2,21.3,631.5,420.99,318.72
2018,7,26,16,0,810.0,98.0,4.2,20.5,599.0,367.32,272.66
2018,7,26,16,15,796.0,93.5,4.2,20.05,552.5,311.13,223.47
2018,7,26,16,30,782.0,89.0,4.2,19.6,506.0,255.96,174.7
2018,7,26,16,45,760.5,84.0,4.15,19.1,456.5,200.28,126.81
2018,7,26,17,0,739.0,79.0,4.1,18.6,407.0,146.94,84.34
2018,7,26,17,15,706.5,74.0,4.05,18.1,356.0,95.48,51.55
2018,7,26,17,30,674.0,69.0,4.0,17.6,305.0,45.57,34.65
2018,7,26,17,45,629.0,63.5,4.0,17.05,255.5,43.5,32.96
2018,7,26,18,0,584.0,58.0,4.0,16.5,206.0,41.32,31.05
2018,7,26,18,15,515.5,50.5,3.9,16.1,159.5,37.27,27.31
2018,7,26,18,30,447.0,43.0,3.8,15.7,113.0,33.04,23.22
2018,7,26,18,45,335.5,33.0,3.75,15.25,75.0,26.22,16.42
2018,7,26,19,0,224.0,23.0,3.7,14.8,37.0,19.01,2.57
2018,7,26,19,15,113.5,11.5,3.7,14.6,18.5,10.96,0.0
2018,7,26,19,30,3.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,26,19,45,1.5,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,27,5,15,70.0,10.5,3.65,12.15,14.5,21.43,0.0
2018,7,27,5,30,140.0,21.0,3.7,12.5,29.0,59.83,9.82
2018,7,27,5,45,211.5,32.5,3.7,12.9,58.0,105.49,73.13
2018,7,27,6,0,283.0,44.0,3.7,13.3,87.0,154.01,117.24
2018,7,27,6,15,211.5,45.5,3.7,13.75,84.5,142.89,112.94
2018,7,27,6,30,140.0,47.0,3.7,14.2,82.0,116.64,93.46
2018,7,27,6,45,71.5,66.5,3.65,14.65,84.5,105.97,85.09
2018,7,27,7,0,3.0,86.0,3.6,15.1,87.0,82.95,64.94
2018,7,27,7,15,9.0,116.5,3.55,15.6,120.5,117.11,93.39
2018,7,27,7,30,15.0,147.0,3.5,16.1,154.0,152.0,121.89
2018,7,27,7,45,19.0,167.5,3.45,16.55,177.0,175.57,140.63
2018,7,27,8,0,23.0,188.0,3.4,17.0,200.0,199.44,159.33
2018,7,27,8,15,48.0,221.5,3.4,17.45,250.0,263.49,210.46
2018,7,27,8,30,73.0,255.0,3.4,17.9,300.0,320.94,255.23
2018,7,27,8,45,94.5,282.0,3.4,18.35,344.5,369.71,292.35
2018,7,27,9,0,116.0,309.0,3.4,18.8,389.0,431.7,338.77
2018,7,27,9,15,197.5,315.0,3.4,19.2,461.0,514.19,401.88
2018,7,27,9,30,279.0,321.0,3.4,19.6,533.0,613.19,475.17
2018,7,27,9,45,506.5,252.5,3.45,20.0,659.5,774.64,595.92
2018,7,27,10,0,734.0,184.0,3.5,20.4,786.0,935.81,708.26
2018,7,27,10,15,802.5,159.0,3.55,20.7,838.5,980.24,735.58
2018,7,27,10,30,871.0,134.0,3.6,21.0,891.0,1019.79,760.31
2018,7,27,10,45,877.0,134.5,3.65,21.3,913.5,1030.47,765.76
2018,7,27,11,0,883.0,135.0,3.7,21.6,936.0,1037.77,769.31
2018,7,27,11,15,888.0,135.5,3.75,21.75,952.0,1040.61,770.49
2018,7,27,11,30,893.0,136.0,3.8,21.9,968.0,1039.97,769.52
2018,7,27,11,45,896.5,135.5,3.85,22.05,976.5,1033.33,764.74
2018,7,27,12,0,900.0,135.0,3.9,22.2,985.0,1023.25,757.82
2018,7,27,12,15,906.0,131.0,3.95,22.25,987.0,1008.76,748.38
2018,7,27,12,30,912.0,127.0,4.0,22.3,989.0,990.84,736.74
2018,7,27,12,45,919.5,121.5,4.1,22.35,984.5,969.47,723.13
2018,7,27,13,0,927.0,116.0,4.2,22.4,980.0,944.65,707.17
2018,7,27,13,15,924.5,114.5,4.25,22.35,965.0,911.59,685.55
2018,7,27,13,30,922.0,113.0,4.3,22.3,950.0,875.76,661.93
2018,7,27,13,45,918.0,112.0,4.35,22.25,928.0,836.58,635.81
2018,7,27,14,0,914.0,111.0,4.4,22.2,906.0,795.03,607.77
2018,7,27,14,15,909.0,108.5,4.35,22.0,877.5,749.22,576.43
2018,7,27,14,30,904.0,106.0,4.3,21.8,849.0,701.51,541.84
2018,7,27,14,45,896.0,104.5,4.3,21.6,814.5,651.18,503.94
2018,7,27,15,0,888.0,103.0,4.3,21.4,780.0,599.64,464.08
2018,7,27,15,15,877.0,100.0,4.3,21.4,739.0,544.26,419.85
2018,7,27,15,30,866.0,97.0,4.3,21.4,698.0,488.48,374.05
2018,7,27,15,45,852.5,95.0,4.25,20.85,654.0,432.39,327.29
2018,7,27,16,0,839.0,93.0,4.2,20.3,610.0,372.4,276.17
2018,7,27,16,15,820.5,89.5,4.2,19.95,561.5,314.08,225.12
2018,7,27,16,30,802.0,86.0,4.2,19.6,513.0,257.27,174.94
2018,7,27,16,45,776.0,83.0,4.15,19.2,462.0,201.29,126.87
2018,7,27,17,0,750.0,80.0,4.1,18.8,411.0,148.15,84.87
2018,7,27,17,15,711.5,76.5,4.15,18.15,359.0,96.95,52.94
2018,7,27,17,30,673.0,73.0,4.2,17.5,307.0,48.7,37.42
2018,7,27,17,45,617.5,67.5,4.2,16.9,255.0,46.75,35.86
2018,7,27,18,0,562.0,62.0,4.2,16.3,203.0,44.73,34.09
2018,7,27,18,15,393.0,55.5,4.2,15.7,143.5,41.58,31.14
2018,7,27,18,30,224.0,49.0,4.2,15.1,84.0,37.28,26.94
2018,7,27,18,45,184.0,35.5,4.2,14.55,57.5,27.57,17.51
2018,7,27,19,0,144.0,22.0,4.2,14.0,31.0,17.4,0.44
2018,7,27,19,15,72.0,11.0,4.2,13.7,15.5,10.48,0.0
2018,7,27,19,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,28,5,15,26.5,8.0,2.25,11.35,9.5,11.93,0.0
2018,7,28,5,30,53.0,16.0,2.3,11.7,19.0,31.14,0.0
2018,7,28,5,45,90.5,34.0,2.4,12.1,45.0,68.68,46.98
2018,7,28,6,0,128.0,52.0,2.5,12.5,71.0,106.24,80.9
2018,7,28,6,15,111.0,69.5,2.4,12.95,90.5,120.27,95.15
2018,7,28,6,30,94.0,87.0,2.3,13.4,110.0,137.2,110.82
2018,7,28,6,45,70.0,107.5,2.25,13.85,127.0,145.58,118.35
2018,7,28,7,0,46.0,128.0,2.2,14.3,144.0,157.05,127.67
2018,7,28,7,15,88.0,153.0,2.15,14.75,189.5,210.69,172.21
2018,7,28,7,30,130.0,178.0,2.1,15.2,235.0,277.01,225.94
2018,7,28,7,45,163.0,198.5,2.0,15.65,279.0,327.4,265.54
2018,7,28,8,0,196.0,219.0,1.9,16.1,323.0,380.28,306.17
2018,7,28,8,15,292.0,228.0,1.9,16.55,399.0,482.58,385.08
2018,7,28,8,30,388.0,237.0,1.9,17.0,475.0,581.05,458.35
2018,7,28,8,45,440.0,244.5,1.9,17.45,533.5,658.27,512.79
2018,7,28,9,0,492.0,252.0,1.9,17.9,592.0,725.93,559.33
2018,7,28,9,15,535.0,253.5,1.95,18.35,643.0,780.19,595.91
2018,7,28,9,30,578.0,255.0,2.0,18.8,694.0,834.65,632.06
2018,7,28,9,45,600.5,257.5,2.05,19.3,732.0,870.24,654.34
2018,7,28,10,0,623.0,260.0,2.1,19.8,770.0,907.54,677.59
2018,7,28,10,15,635.0,263.5,2.2,20.25,799.5,930.47,691.58
2018,7,28,10,30,647.0,267.0,2.3,20.7,829.0,950.91,704.02
2018,7,28,10,45,657.0,269.0,2.4,21.15,852.0,965.16,712.41
2018,7,28,11,0,667.0,271.0,2.5,21.6,875.0,976.6,719.56
2018,7,28,11,15,673.5,272.0,2.55,21.9,890.5,980.58,720.76
2018,7,28,11,30,680.0,273.0,2.6,22.2,906.0,981.57,720.68
2018,7,28,11,45,684.5,273.0,2.7,22.55,914.5,976.58,717.08
2018,7,28,12,0,689.0,273.0,2.8,22.9,923.0,968.62,711.62
2018,7,28,12,15,712.0,258.5,2.9,23.05,930.5,961.38,707.62
2018,7,28,12,30,735.0,244.0,3.0,23.2,938.0,950.68,701.04
2018,7,28,12,45,763.0,224.0,3.1,23.4,939.5,935.62,691.49
2018,7,28,13,0,791.0,204.0,3.2,23.6,941.0,912.96,676.89
2018,7,28,13,15,792.0,199.5,3.3,23.5,927.5,882.59,657.86
2018,7,28,13,30,793.0,195.0,3.4,23.4,914.0,849.68,636.97
2018,7,28,13,45,781.5,195.0,3.5,23.35,889.0,808.61,610.09
2018,7,28,14,0,770.0,195.0,3.6,23.3,864.0,766.99,581.25
2018,7,28,14,15,778.5,184.0,3.65,23.1,841.0,726.73,553.34
2018,7,28,14,30,787.0,173.0,3.7,22.9,818.0,684.68,523.37
2018,7,28,14,45,783.5,166.5,3.75,22.65,785.5,636.8,488.23
2018,7,28,15,0,780.0,160.0,3.8,22.4,753.0,587.64,451.12
2018,7,28,15,15,765.5,156.5,3.8,22.4,713.0,531.8,407.4
2018,7,28,15,30,751.0,153.0,3.8,22.4,673.0,478.24,364.19
2018,7,28,15,45,738.5,146.0,3.85,21.75,629.0,422.97,319.4
2018,7,28,16,0,726.0,139.0,3.9,21.1,585.0,368.28,273.64
2018,7,28,16,15,691.5,134.5,3.85,20.65,531.5,310.07,224.38
2018,7,28,16,30,657.0,130.0,3.8,20.2,478.0,255.4,177.83
2018,7,28,16,45,639.5,121.0,3.8,19.75,432.0,203.7,134.09
2018,7,28,17,0,622.0,112.0,3.8,19.3,386.0,154.02,94.99
2018,7,28,17,15,585.5,103.5,3.75,18.7,335.5,105.87,64.47
2018,7,28,17,30,549.0,95.0,3.7,18.1,285.0,66.11,52.58
2018,7,28,17,45,500.5,86.0,3.7,17.5,237.0,62.14,49.3
2018,7,28,18,0,452.0,77.0,3.7,16.9,189.0,56.56,44.41
2018,7,28,18,15,379.5,64.5,3.65,16.35,144.0,48.4,37.02
2018,7,28,18,30,307.0,52.0,3.6,15.8,99.0,39.86,29.07
2018,7,28,18,45,213.5,36.5,3.55,15.2,63.5,28.47,18.08
2018,7,28,19,0,120.0,21.0,3.5,14.6,28.0,16.6,0.0
2018,7,28,19,15,60.0,10.5,3.5,14.3,14.0,10.01,0.0
2018,7,28,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,29,5,15,13.5,9.0,2.65,12.1,9.5,10.76,0.0
2018,7,29,5,30,27.0,18.0,2.7,12.3,19.0,25.69,0.0
2018,7,29,5,45,88.0,35.5,2.7,12.5,47.0,70.29,47.9
2018,7,29,6,0,149.0,53.0,2.7,12.7,75.0,114.64,87.27
2018,7,29,6,15,153.0,68.0,2.7,13.05,98.0,140.56,111.59
2018,7,29,6,30,157.0,83.0,2.7,13.4,121.0,166.89,135.53
2018,7,29,6,45,105.5,105.5,2.7,13.75,133.5,167.63,137.05
2018,7,29,7,0,54.0,128.0,2.7,14.1,146.0,161.62,131.75
2018,7,29,7,15,81.5,152.5,2.7,14.55,185.5,206.39,168.92
2018,7,29,7,30,109.0,177.0,2.7,15.0,225.0,262.44,214.42
2018,7,29,7,45,145.5,198.0,2.65,15.45,270.0,314.86,256.24
2018,7,29,8,0,182.0,219.0,2.6,15.9,315.0,370.12,299.43
2018,7,29,8,15,204.5,239.5,2.6,16.35,357.0,416.45,334.46
2018,7,29,8,30,227.0,260.0,2.6,16.8,399.0,463.88,369.67
2018,7,29,8,45,315.5,261.0,2.6,17.25,469.5,558.72,441.45
2018,7,29,9,0,404.0,262.0,2.6,17.7,540.0,659.1,514.76
2018,7,29,9,15,556.5,224.0,2.6,17.95,631.5,767.95,594.66
2018,7,29,9,30,709.0,186.0,2.6,18.2,723.0,888.25,677.77
2018,7,29,9,45,730.0,184.5,2.65,18.45,760.0,921.01,697.54
2018,7,29,10,0,751.0,183.0,2.7,18.7,797.0,951.65,716.59
2018,7,29,10,15,764.0,183.5,2.75,18.75,827.0,974.2,730.72
2018,7,29,10,30,777.0,184.0,2.8,18.8,857.0,987.94,739.08
2018,7,29,10,45,788.5,182.5,2.85,18.85,880.5,1001.29,747.35
2018,7,29,11,0,800.0,181.0,2.9,18.9,904.0,1011.5,753.65
2018,7,29,11,15,809.0,180.0,2.95,18.9,921.5,1016.45,756.74
2018,7,29,11,30,818.0,179.0,3.0,18.9,939.0,1018.07,757.78
2018,7,29,11,45,826.5,175.0,3.1,18.9,948.5,1012.77,754.81
2018,7,29,12,0,835.0,171.0,3.2,18.9,958.0,1004.09,749.73
2018,7,29,12,15,784.0,201.0,3.25,18.85,940.0,968.19,726.18
2018,7,29,12,30,733.0,231.0,3.3,18.8,922.0,936.1,705.3
2018,7,29,12,45,763.0,212.0,3.35,18.75,926.0,923.87,697.87
2018,7,29,13,0,793.0,193.0,3.4,18.7,930.0,904.34,685.3
2018,7,29,13,15,662.5,263.5,3.45,18.6,872.5,834.93,636.42
2018,7,29,13,30,532.0,334.0,3.5,18.5,815.0,766.21,585.21
2018,7,29,13,45,465.5,350.5,3.55,18.4,764.0,704.18,540.3
2018,7,29,14,0,399.0,367.0,3.6,18.3,713.0,644.19,496.13
2018,7,29,14,15,294.0,377.0,3.65,18.15,627.5,557.37,431.11
2018,7,29,14,30,189.0,387.0,3.7,18.0,542.0,478.95,371.42
2018,7,29,14,45,146.5,368.0,3.75,17.8,485.0,423.02,329.33
2018,7,29,15,0,104.0,349.0,3.8,17.6,428.0,372.86,291.1
2018,7,29,15,15,97.5,327.0,3.8,17.6,398.0,342.01,267.57
2018,7,29,15,30,91.0,305.0,3.8,17.6,368.0,311.98,244.39
2018,7,29,15,45,87.5,277.0,3.9,17.3,334.0,279.13,219.07
2018,7,29,16,0,84.0,249.0,4.0,17.0,300.0,247.01,193.95
2018,7,29,16,15,101.0,234.5,4.05,16.75,291.0,232.21,181.76
2018,7,29,16,30,118.0,220.0,4.1,16.5,282.0,210.81,163.83
2018,7,29,16,45,301.0,167.5,4.1,16.2,304.5,186.74,136.55
2018,7,29,17,0,484.0,115.0,4.1,15.9,327.0,140.73,91.35
2018,7,29,17,15,513.0,102.0,4.1,15.5,301.0,99.83,62.83
2018,7,29,17,30,542.0,89.0,4.1,15.1,275.0,61.26,48.95
2018,7,29,17,45,500.5,77.5,4.05,14.75,227.0,54.97,43.49
2018,7,29,18,0,459.0,66.0,4.0,14.4,179.0,48.23,37.46
2018,7,29,18,15,393.5,57.0,3.9,14.1,138.0,43.26,32.81
2018,7,29,18,30,328.0,48.0,3.8,13.8,97.0,36.77,26.57
2018,7,29,18,45,222.0,34.5,3.7,13.5,62.0,26.91,16.78
2018,7,29,19,0,116.0,21.0,3.6,13.2,27.0,16.64,0.0
2018,7,29,19,15,58.0,10.5,3.55,13.05,13.5,10.01,0.0
2018,7,29,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,7,30,5,15,32.0,9.0,2.95,11.5,10.5,13.73,0.0
2018,7,30,5,30,64.0,18.0,3.0,11.8,21.0,35.91,0.0
2018,7,30,5,45,125.5,36.5,3.0,12.05,51.5,82.21,55.93
2018,7,30,6,0,187.0,55.0,3.0,12.3,82.0,129.95,99.17
2018,7,30,6,15,154.5,67.5,3.0,12.8,96.0,140.66,111.7
2018,7,30,6,30,122.0,80.0,3.0,13.3,110.0,141.54,114.48
2018,7,30,6,45,79.0,102.0,2.95,13.8,123.0,150.51,122.67
2018,7,30,7,0,36.0,124.0,2.9,14.3,136.0,147.3,119.56
2018,7,30,7,15,52.5,146.5,2.8,14.85,167.5,182.29,148.46
2018,7,30,7,30,69.0,169.0,2.7,15.4,199.0,218.72,177.93
2018,7,30,7,45,76.0,190.5,2.65,15.9,227.5,248.79,201.51
2018,7,30,8,0,83.0,212.0,2.6,16.4,256.0,279.25,224.97
2018,7,30,8,15,147.0,239.0,2.55,16.95,325.5,371.34,297.64
2018,7,30,8,30,211.0,266.0,2.5,17.5,395.0,457.75,363.58
2018,7,30,8,45,374.5,247.0,2.5,18.05,496.5,593.53,467.28
2018,7,30,9,0,538.0,228.0,2.5,18.6,598.0,740.93,574.5
2018,7,30,9,15,572.0,229.0,2.55,19.05,643.0,787.7,605.24
2018,7,30,9,30,606.0,230.0,2.6,19.5,688.0,838.42,638.89
2018,7,30,9,45,602.5,242.0,2.65,19.95,715.5,859.81,651.09
2018,7,30,10,0,599.0,254.0,2.7,20.4,743.0,878.46,661.61
2018,7,30,10,15,655.0,238.0,2.75,20.75,790.0,924.6,692.68
2018,7,30,10,30,711.0,222.0,2.8,21.1,837.0,968.91,720.5
2018,7,30,10,45,721.0,223.0,2.85,21.45,860.5,982.63,727.86
2018,7,30,11,0,731.0,224.0,2.9,21.8,884.0,993.37,733.62
2018,7,30,11,15,738.5,224.0,2.95,22.0,900.0,997.46,735.54
2018,7,30,11,30,746.0,224.0,3.0,22.2,916.0,998.38,735.56
2018,7,30,11,45,752.5,222.0,3.1,22.45,925.0,993.06,731.86
2018,7,30,12,0,759.0,220.0,3.2,22.7,934.0,984.55,726.2
2018,7,30,12,15,742.0,231.0,3.2,22.8,929.0,963.29,711.85
2018,7,30,12,30,725.0,242.0,3.2,22.9,924.0,939.48,695.95
2018,7,30,12,45,777.5,206.5,3.25,23.05,933.0,927.35,688.13
2018,7,30,13,0,830.0,171.0,3.3,23.2,942.0,916.22,680.96
2018,7,30,13,15,813.0,178.0,3.35,23.15,923.0,880.25,657.54
2018,7,30,13,30,796.0,185.0,3.4,23.1,904.0,842.58,632.95
2018,7,30,13,45,807.5,173.0,3.4,23.0,887.0,808.38,610.41
2018,7,30,14,0,819.0,161.0,3.4,22.9,870.0,771.08,585.51
2018,7,30,14,15,810.5,159.0,3.45,22.7,841.0,725.83,553.71
2018,7,30,14,30,802.0,157.0,3.5,22.5,812.0,679.29,520.16
2018,7,30,14,45,788.0,155.5,3.5,22.3,776.0,628.73,482.63
2018,7,30,15,0,774.0,154.0,3.5,22.1,740.0,577.86,443.89
2018,7,30,15,15,763.0,149.5,3.5,22.1,701.0,523.23,401.05
2018,7,30,15,30,752.0,145.0,3.5,22.1,662.0,470.5,358.39
2018,7,30,15,45,728.5,142.5,3.55,21.45,616.0,414.59,313.1
2018,7,30,16,0,705.0,140.0,3.6,20.8,570.0,360.41,267.89
2018,7,30,16,15,668.5,138.5,3.6,20.3,519.5,305.32,221.26
2018,7,30,16,30,632.0,137.0,3.6,19.8,469.0,254.01,177.64
2018,7,30,16,45,589.5,132.5,3.6,19.35,417.5,203.2,135.87
2018,7,30,17,0,547.0,128.0,3.6,18.9,366.0,156.98,100.89
2018,7,30,17,15,498.0,119.5,3.6,18.2,315.0,112.08,73.04
2018,7,30,17,30,449.0,111.0,3.6,17.5,264.0,78.03,63.15
2018,7,30,17,45,387.0,99.0,3.6,16.8,215.0,71.26,57.45
2018,7,30,18,0,325.0,87.0,3.6,16.1,166.0,64.13,51.2
2018,7,30,18,15,261.5,69.5,3.6,15.55,123.5,52.28,40.51
2018,7,30,18,30,198.0,52.0,3.6,15.0,81.0,39.87,29.08
2018,7,30,18,45,130.5,33.5,3.55,14.4,49.5,27.49,17.01
2018,7,30,19,0,63.0,15.0,3.5,13.8,18.0,12.7,0.0
2018,7,30,19,15,31.5,7.5,3.5,13.55,9.0,7.15,0.0
2018,7,30,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,7,31,5,15,29.0,7.5,2.45,11.0,9.0,11.8,0.0
2018,7,31,5,30,58.0,15.0,2.5,11.4,18.0,30.75,0.0
2018,7,31,5,45,115.0,33.5,2.55,11.8,47.5,75.48,50.5
2018,7,31,6,0,172.0,52.0,2.6,12.2,77.0,121.31,92.22
2018,7,31,6,15,163.0,68.5,2.55,12.65,99.5,145.33,115.43
2018,7,31,6,30,154.0,85.0,2.5,13.1,122.0,168.22,136.65
2018,7,31,6,45,104.0,106.5,2.45,13.6,134.0,168.39,137.66
2018,7,31,7,0,54.0,128.0,2.4,14.1,146.0,161.99,132.0
2018,7,31,7,15,76.0,152.0,2.35,14.6,182.0,202.88,165.81
2018,7,31,7,30,98.0,176.0,2.3,15.1,218.0,245.7,200.41
2018,7,31,7,45,111.5,199.5,2.25,15.6,253.0,293.39,237.9
2018,7,31,8,0,125.0,223.0,2.2,16.1,288.0,333.06,268.23
2018,7,31,8,15,142.0,245.0,2.2,16.7,326.0,374.45,299.36
2018,7,31,8,30,159.0,267.0,2.2,17.3,364.0,416.67,330.48
2018,7,31,8,45,227.0,277.0,2.2,17.85,426.5,489.51,385.65
2018,7,31,9,0,295.0,287.0,2.2,18.4,489.0,578.71,450.96
2018,7,31,9,15,468.5,252.0,2.25,18.9,595.0,718.54,553.87
2018,7,31,9,30,642.0,217.0,2.3,19.4,701.0,858.82,652.56
2018,7,31,9,45,689.0,204.5,2.3,19.95,746.0,903.66,679.22
2018,7,31,10,0,736.0,192.0,2.3,20.5,791.0,947.18,705.31
2018,7,31,10,15,748.5,192.5,2.35,20.85,820.5,969.03,717.85
2018,7,31,10,30,761.0,193.0,2.4,21.2,850.0,988.1,728.78
2018,7,31,10,45,772.0,192.0,2.5,21.6,873.5,994.71,732.02
2018,7,31,11,0,783.0,191.0,2.6,22.0,897.0,1004.85,737.77
2018,7,31,11,15,790.0,190.5,2.65,22.25,912.5,1008.26,739.13
2018,7,31,11,30,797.0,190.0,2.7,22.5,928.0,1008.39,738.53
2018,7,31,11,45,803.0,188.0,2.8,22.7,937.0,1002.72,734.89
2018,7,31,12,0,809.0,186.0,2.9,22.9,946.0,993.76,729.23
2018,7,31,12,15,813.5,182.5,2.95,22.95,947.0,978.61,719.58
2018,7,31,12,30,818.0,179.0,3.0,23.0,948.0,960.3,707.95
2018,7,31,12,45,822.0,174.5,3.1,23.05,942.0,937.45,693.71
2018,7,31,13,0,826.0,170.0,3.2,23.1,936.0,911.59,677.42
2018,7,31,13,15,825.5,167.0,3.25,23.0,922.0,880.36,657.48
2018,7,31,13,30,825.0,164.0,3.3,22.9,908.0,846.55,635.66
2018,7,31,13,45,823.5,159.5,3.4,22.8,886.5,808.08,610.7
2018,7,31,14,0,822.0,155.0,3.5,22.7,865.0,767.39,583.88
2018,7,31,14,15,817.5,151.0,3.5,22.5,837.5,722.98,552.63
2018,7,31,14,30,813.0,147.0,3.5,22.3,810.0,676.93,519.23
2018,7,31,14,45,808.0,141.5,3.55,22.05,776.5,627.74,482.95
2018,7,31,15,0,803.0,136.0,3.6,21.8,743.0,577.37,444.7
2018,7,31,15,15,789.5,133.5,3.6,21.8,703.0,524.35,402.71
2018,7,31,15,30,776.0,131.0,3.6,21.8,663.0,471.41,359.61
2018,7,31,15,45,764.0,124.5,3.65,21.1,619.5,415.86,314.27
2018,7,31,16,0,752.0,118.0,3.7,20.4,576.0,360.76,267.81
2018,7,31,16,15,737.0,111.0,3.7,19.9,529.0,301.07,216.47
2018,7,31,16,30,722.0,104.0,3.7,19.4,482.0,246.26,168.57
2018,7,31,16,45,697.0,98.5,3.7,18.85,433.0,192.42,122.93
2018,7,31,17,0,672.0,93.0,3.7,18.3,384.0,141.39,83.17
2018,7,31,17,15,637.0,86.0,3.7,17.65,333.5,91.64,52.45
2018,7,31,17,30,602.0,79.0,3.7,17.0,283.0,53.68,41.91
2018,7,31,17,45,552.5,71.5,3.7,16.4,234.0,50.4,39.16
2018,7,31,18,0,503.0,64.0,3.7,15.8,185.0,46.92,36.06
2018,7,31,18,15,427.0,54.0,3.65,15.25,139.5,40.93,30.55
2018,7,31,18,30,351.0,44.0,3.6,14.7,94.0,34.61,24.51
2018,7,31,18,45,247.0,31.5,3.55,14.2,60.0,25.45,15.15
2018,7,31,19,0,143.0,19.0,3.5,13.7,26.0,15.08,0.0
2018,7,31,19,15,71.5,9.5,3.5,13.5,13.0,9.05,0.0
2018,7,31,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
