Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,16,45,446.0,130.0,3.6,16.75,314.5,156.82,105.71
2018,8,20,17,0,470.0,108.0,3.6,16.2,282.0,110.65,71.25
2018,8,20,17,15,442.5,94.0,3.6,15.6,237.5,67.75,54.6
2018,8,20,17,30,415.0,80.0,3.6,15.0,193.0,57.93,46.04
2018,8,20,17,45,424.0,65.5,3.55,14.35,159.0,49.42,38.4
2018,8,20,18,0,433.0,51.0,3.5,13.7,125.0,39.51,29.29
2018,8,20,18,15,307.5,39.0,3.4,13.3,82.5,31.17,21.23
2018,8,20,18,30,182.0,27.0,3.3,12.9,40.0,21.32,8.44
2018,8,20,18,45,98.5,14.5,3.25,12.5,21.0,13.82,0.0
2018,8,20,19,0,15.0,2.0,3.2,12.1,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.0,3.1,12.0,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.05,11.2,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.2,11.5,1.0,0.95,0.0
2018,8,21,5,45,0.0,7.0,2.35,11.85,7.0,6.67,0.0
2018,8,21,6,0,0.0,13.0,2.5,12.2,13.0,12.04,3.6
2018,8,21,6,15,0.0,23.0,2.55,12.5,23.0,21.33,12.27
2018,8,21,6,30,0.0,33.0,2.6,12.8,33.0,30.63,20.52
2018,8,21,6,45,0.0,42.5,2.6,13.15,42.5,39.48,28.28
2018,8,21,7,0,0.0,52.0,2.6,13.5,52.0,48.33,35.91
2018,8,21,7,15,0.0,68.0,2.55,13.85,68.0,63.34,48.63
2018,8,21,7,30,0.0,84.0,2.5,14.2,84.0,78.91,61.6
2018,8,21,7,45,0.5,103.5,2.4,14.6,103.5,98.4,77.64
2018,8,21,8,0,1.0,123.0,2.3,15.0,123.0,117.95,93.47
2018,8,21,8,15,1.5,139.5,2.3,15.45,140.0,134.5,106.58
2018,8,21,8,30,2.0,156.0,2.3,15.9,157.0,151.07,119.53
2018,8,21,8,45,3.5,168.0,2.25,16.3,170.0,163.95,129.4
2018,8,21,9,0,5.0,180.0,2.2,16.7,183.0,176.93,139.27
2018,8,21,9,15,6.5,190.5,2.2,17.1,195.0,188.47,147.93
2018,8,21,9,30,8.0,201.0,2.2,17.5,207.0,200.09,156.58
2018,8,21,9,45,8.0,201.0,2.2,17.85,207.0,199.81,155.81
2018,8,21,10,0,8.0,201.0,2.2,18.2,207.0,199.58,155.14
2018,8,21,10,15,10.0,219.5,2.25,18.5,227.5,219.68,170.52
2018,8,21,10,30,12.0,238.0,2.3,18.8,248.0,239.74,185.7
2018,8,21,10,45,15.0,260.5,2.4,19.1,273.5,264.72,204.61
2018,8,21,11,0,18.0,283.0,2.5,19.4,299.0,289.59,223.28
2018,8,21,11,15,17.0,278.5,2.55,19.6,293.5,283.52,218.23
2018,8,21,11,30,16.0,274.0,2.6,19.8,288.0,277.45,213.33
2018,8,21,11,45,16.5,283.5,2.65,20.0,298.0,286.56,220.06
2018,8,21,12,0,17.0,293.0,2.7,20.2,308.0,295.5,226.62
2018,8,21,12,15,17.5,294.0,2.75,20.25,309.5,296.0,226.96
2018,8,21,12,30,18.0,295.0,2.8,20.3,311.0,296.38,227.27
2018,8,21,12,45,18.5,297.5,2.9,20.35,314.0,298.07,228.64
2018,8,21,13,0,19.0,300.0,3.0,20.4,317.0,299.62,229.93
2018,8,21,13,15,22.0,308.5,3.0,20.35,327.5,308.8,237.15
2018,8,21,13,30,25.0,317.0,3.0,20.3,338.0,321.54,247.05
2018,8,21,13,45,63.5,318.0,3.05,20.2,370.0,349.06,269.37
2018,8,21,14,0,102.0,319.0,3.1,20.1,402.0,376.04,290.96
2018,8,21,14,15,340.5,288.5,3.15,19.9,551.0,503.88,391.79
2018,8,21,14,30,579.0,258.0,3.2,19.7,700.0,608.73,471.18
2018,8,21,14,45,572.5,251.0,3.25,19.5,670.5,565.65,438.04
2018,8,21,15,0,566.0,244.0,3.3,19.3,641.0,522.08,404.53
2018,8,21,15,15,498.0,242.5,3.3,19.3,576.0,453.65,351.04
2018,8,21,15,30,430.0,241.0,3.3,19.3,511.0,391.75,302.06
2018,8,21,15,45,426.0,227.5,3.3,18.6,478.0,350.0,268.2
2018,8,21,16,0,422.0,214.0,3.3,17.9,445.0,308.39,233.51
2018,8,21,16,15,418.5,200.0,3.25,17.45,410.5,266.74,198.01
2018,8,21,16,30,415.0,186.0,3.2,17.0,376.0,228.43,165.43
2018,8,21,16,45,380.0,169.0,3.2,16.55,327.0,181.37,128.77
2018,8,21,17,0,345.0,152.0,3.2,16.1,278.0,138.56,99.09
2018,8,21,17,15,257.5,130.5,3.1,15.65,216.0,97.11,80.38
2018,8,21,17,30,170.0,109.0,3.0,15.2,154.0,86.2,70.92
2018,8,21,17,45,95.0,83.5,2.95,14.7,107.5,67.54,54.3
2018,8,21,18,0,20.0,58.0,2.9,14.2,61.0,50.12,38.48
2018,8,21,18,15,11.5,38.5,2.8,13.95,40.0,34.0,23.46
2018,8,21,18,30,3.0,19.0,2.7,13.7,19.0,17.63,4.74
2018,8,21,18,45,3.0,10.0,2.6,13.45,10.0,9.53,0.0
2018,8,21,19,0,3.0,1.0,2.5,13.2,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,2.4,13.15,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,22,5,15,3.0,1.0,1.05,11.6,1.0,0.0,0.0
2018,8,22,5,30,6.0,2.0,1.1,12.0,2.0,0.0,0.0
2018,8,22,5,45,8.0,10.5,1.2,12.4,11.0,12.07,0.0
2018,8,22,6,0,10.0,19.0,1.3,12.8,20.0,21.18,10.17
2018,8,22,6,15,5.0,34.0,1.35,13.15,34.5,33.72,22.5
2018,8,22,6,30,0.0,49.0,1.4,13.5,49.0,46.59,33.98
2018,8,22,6,45,0.0,66.0,1.45,13.85,66.0,63.37,48.52
2018,8,22,7,0,0.0,83.0,1.5,14.2,83.0,80.03,62.71
2018,8,22,7,15,0.0,86.0,1.5,14.6,86.0,81.81,64.06
2018,8,22,7,30,0.0,89.0,1.5,15.0,89.0,84.02,65.66
2018,8,22,7,45,0.0,100.0,1.45,15.35,100.0,94.54,74.14
2018,8,22,8,0,0.0,111.0,1.4,15.7,111.0,105.09,82.48
2018,8,22,8,15,0.5,128.5,1.45,16.1,129.0,122.6,96.44
2018,8,22,8,30,1.0,146.0,1.5,16.5,147.0,140.15,110.23
2018,8,22,8,45,3.5,166.5,1.5,16.9,169.0,162.48,127.75
2018,8,22,9,0,6.0,187.0,1.5,17.3,191.0,184.97,145.14
2018,8,22,9,15,9.5,209.0,1.55,17.7,215.5,210.03,164.4
2018,8,22,9,30,13.0,231.0,1.6,18.1,240.0,235.21,183.52
2018,8,22,9,45,22.5,266.5,1.65,18.5,283.5,280.03,217.75
2018,8,22,10,0,32.0,302.0,1.7,18.9,327.0,338.71,261.75
2018,8,22,10,15,61.0,338.5,1.8,19.3,388.0,405.53,311.79
2018,8,22,10,30,90.0,375.0,1.9,19.7,449.0,472.55,360.87
2018,8,22,10,45,101.5,390.5,1.95,20.05,476.0,499.11,379.29
2018,8,22,11,0,113.0,406.0,2.0,20.4,503.0,538.23,406.69
2018,8,22,11,15,101.0,411.5,2.1,20.65,499.5,516.39,390.07
2018,8,22,11,30,89.0,417.0,2.2,20.9,496.0,507.23,382.84
2018,8,22,11,45,108.0,427.5,2.3,21.1,524.0,533.42,402.13
2018,8,22,12,0,127.0,438.0,2.4,21.3,552.0,568.89,427.6
2018,8,22,12,15,153.0,440.5,2.45,21.4,577.5,590.09,443.18
2018,8,22,12,30,179.0,443.0,2.5,21.5,603.0,609.46,457.48
2018,8,22,12,45,210.5,435.0,2.6,21.6,621.5,621.27,466.92
2018,8,22,13,0,242.0,427.0,2.7,21.7,640.0,636.99,479.01
2018,8,22,13,15,261.5,412.5,2.75,21.65,638.5,626.36,472.4
2018,8,22,13,30,281.0,398.0,2.8,21.6,637.0,613.81,464.47
2018,8,22,13,45,448.5,320.5,2.85,21.55,690.0,656.72,499.73
2018,8,22,14,0,616.0,243.0,2.9,21.5,743.0,683.18,522.0
2018,8,22,14,15,713.0,195.5,2.95,21.25,753.0,673.45,516.72
2018,8,22,14,30,810.0,148.0,3.0,21.0,763.0,653.98,503.75
2018,8,22,14,45,801.0,143.5,3.05,20.8,727.0,601.83,464.45
2018,8,22,15,0,792.0,139.0,3.1,20.6,691.0,548.9,423.53
2018,8,22,15,15,776.0,135.0,3.1,20.6,648.5,492.57,378.33
2018,8,22,15,30,760.0,131.0,3.1,20.6,606.0,433.78,329.99
2018,8,22,15,45,741.0,126.0,3.15,19.85,559.5,376.17,282.16
2018,8,22,16,0,722.0,121.0,3.2,19.1,513.0,319.91,234.05
2018,8,22,16,15,696.5,115.5,3.2,18.55,464.0,263.23,184.99
2018,8,22,16,30,671.0,110.0,3.2,18.0,415.0,209.17,138.76
2018,8,22,16,45,635.5,102.5,3.2,17.5,363.5,155.08,95.88
2018,8,22,17,0,600.0,95.0,3.2,17.0,312.0,105.3,63.17
2018,8,22,17,15,548.5,86.5,3.1,16.35,260.5,61.51,48.95
2018,8,22,17,30,497.0,78.0,3.0,15.7,209.0,57.77,45.75
2018,8,22,17,45,425.0,66.5,2.95,15.1,161.0,49.63,38.41
2018,8,22,18,0,353.0,55.0,2.9,14.5,113.0,41.99,31.27
2018,8,22,18,15,252.5,40.0,2.8,14.05,74.0,31.14,20.86
2018,8,22,18,30,152.0,25.0,2.7,13.6,35.0,19.81,4.09
2018,8,22,18,45,76.0,12.5,2.6,13.2,17.5,11.91,0.0
2018,8,22,19,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,23,5,15,3.0,1.0,1.75,11.1,1.0,0.0,0.0
2018,8,23,5,30,6.0,2.0,1.9,11.6,2.0,0.0,0.0
2018,8,23,5,45,3.0,5.5,2.05,12.1,5.5,6.01,0.0
2018,8,23,6,0,0.0,9.0,2.2,12.6,9.0,8.33,0.52
2018,8,23,6,15,0.0,15.5,2.25,12.95,15.5,14.36,6.36
2018,8,23,6,30,0.0,22.0,2.3,13.3,22.0,20.39,11.74
2018,8,23,6,45,0.0,31.5,2.4,13.65,31.5,29.23,19.45
2018,8,23,7,0,0.0,41.0,2.5,14.0,41.0,38.07,27.07
2018,8,23,7,15,0.0,57.5,2.5,14.35,57.5,53.46,40.14
2018,8,23,7,30,0.0,74.0,2.5,14.7,74.0,68.94,53.09
2018,8,23,7,45,4.5,111.0,2.45,15.0,113.0,108.92,86.47
2018,8,23,8,0,9.0,148.0,2.4,15.3,152.0,149.87,119.98
2018,8,23,8,15,20.5,178.5,2.4,15.65,189.5,189.93,152.36
2018,8,23,8,30,32.0,209.0,2.4,16.0,227.0,241.49,193.33
2018,8,23,8,45,34.0,229.0,2.4,16.4,249.5,264.8,210.82
2018,8,23,9,0,36.0,249.0,2.4,16.8,272.0,288.08,228.15
2018,8,23,9,15,48.5,278.0,2.45,17.1,311.0,330.82,260.86
2018,8,23,9,30,61.0,307.0,2.5,17.4,350.0,373.92,293.27
2018,8,23,9,45,79.5,331.0,2.5,17.75,390.0,417.34,325.57
2018,8,23,10,0,98.0,355.0,2.5,18.1,430.0,461.0,357.54
2018,8,23,10,15,169.5,369.0,2.55,18.4,505.0,559.59,431.3
2018,8,23,10,30,241.0,383.0,2.6,18.7,580.0,658.7,503.04
2018,8,23,10,45,392.0,344.0,2.65,18.95,675.0,777.73,590.0
2018,8,23,11,0,543.0,305.0,2.7,19.2,770.0,885.82,666.77
2018,8,23,11,15,626.5,274.5,2.75,19.4,820.0,935.53,701.09
2018,8,23,11,30,710.0,244.0,2.8,19.6,870.0,980.39,731.58
2018,8,23,11,45,716.0,243.0,2.9,19.75,878.5,974.72,727.54
2018,8,23,12,0,722.0,242.0,3.0,19.9,887.0,965.88,721.92
2018,8,23,12,15,722.5,242.0,3.05,19.95,886.5,949.66,711.32
2018,8,23,12,30,723.0,242.0,3.1,20.0,886.0,930.53,698.86
2018,8,23,12,45,721.0,240.5,3.15,20.05,877.5,904.86,682.0
2018,8,23,13,0,719.0,239.0,3.2,20.1,869.0,876.65,662.99
2018,8,23,13,15,715.5,236.0,3.25,20.0,853.0,843.36,640.63
2018,8,23,13,30,712.0,233.0,3.3,19.9,837.0,807.97,616.48
2018,8,23,13,45,706.5,228.0,3.35,19.85,813.5,767.23,588.06
2018,8,23,14,0,701.0,223.0,3.4,19.8,790.0,724.93,558.0
2018,8,23,14,15,692.0,218.0,3.45,19.6,760.0,678.88,524.85
2018,8,23,14,30,683.0,213.0,3.5,19.4,730.0,631.97,490.26
2018,8,23,14,45,671.5,206.5,3.55,19.2,694.0,581.61,452.21
2018,8,23,15,0,660.0,200.0,3.6,19.0,658.0,531.1,412.99
2018,8,23,15,15,641.5,194.0,3.6,19.0,616.5,477.82,370.18
2018,8,23,15,30,623.0,188.0,3.6,19.0,575.0,425.62,327.16
2018,8,23,15,45,602.0,179.5,3.65,18.35,529.5,370.5,281.73
2018,8,23,16,0,581.0,171.0,3.7,17.7,484.0,318.15,237.47
2018,8,23,16,15,554.0,160.0,3.7,17.25,435.5,264.29,191.6
2018,8,23,16,30,527.0,149.0,3.7,16.8,387.0,213.38,148.81
2018,8,23,16,45,491.0,137.0,3.75,16.3,337.0,163.73,109.91
2018,8,23,17,0,455.0,125.0,3.8,15.8,287.0,118.45,79.75
2018,8,23,17,15,407.0,110.5,3.75,15.3,238.0,79.19,64.77
2018,8,23,17,30,359.0,96.0,3.7,14.8,189.0,70.49,57.16
2018,8,23,17,45,297.5,77.5,3.65,14.25,143.0,58.13,46.02
2018,8,23,18,0,236.0,59.0,3.6,13.7,97.0,45.16,34.08
2018,8,23,18,15,162.0,40.0,3.5,13.4,61.5,31.16,20.75
2018,8,23,18,30,88.0,21.0,3.4,13.1,26.0,17.51,0.56
2018,8,23,18,45,44.0,10.5,3.35,12.8,13.0,10.01,0.0
2018,8,23,19,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,2.2,10.8,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,8,24,5,45,4.5,10.0,2.45,11.45,10.0,10.69,0.0
2018,8,24,6,0,4.0,18.0,2.6,11.8,18.0,17.96,7.32
2018,8,24,6,15,2.0,33.0,2.6,12.1,33.0,31.69,20.82
2018,8,24,6,30,0.0,48.0,2.6,12.4,48.0,45.71,33.31
2018,8,24,6,45,0.0,66.0,2.65,12.75,66.0,63.61,48.9
2018,8,24,7,0,0.0,84.0,2.7,13.1,84.0,81.36,64.13
2018,8,24,7,15,0.0,91.5,2.6,13.5,91.5,87.76,69.42
2018,8,24,7,30,0.0,99.0,2.5,13.9,99.0,94.43,74.77
2018,8,24,7,45,0.0,113.0,2.45,14.3,113.0,107.97,85.75
2018,8,24,8,0,0.0,127.0,2.4,14.7,127.0,121.51,96.54
2018,8,24,8,15,1.5,145.5,2.35,15.15,146.5,140.85,111.97
2018,8,24,8,30,3.0,164.0,2.3,15.6,166.0,160.3,127.26
2018,8,24,8,45,6.0,181.0,2.25,16.0,185.0,179.56,142.29
2018,8,24,9,0,9.0,198.0,2.2,16.4,204.0,199.0,157.28
2018,8,24,9,15,15.0,224.5,2.2,16.8,235.0,231.07,182.2
2018,8,24,9,30,21.0,251.0,2.2,17.2,266.0,263.38,206.92
2018,8,24,9,45,24.0,270.0,2.2,17.6,288.0,285.26,223.13
2018,8,24,10,0,27.0,289.0,2.2,18.0,310.0,320.14,249.12
2018,8,24,10,15,34.0,313.5,2.25,18.35,341.0,352.3,272.95
2018,8,24,10,30,41.0,338.0,2.3,18.7,372.0,384.27,296.39
2018,8,24,10,45,61.0,369.5,2.4,19.0,421.0,436.43,335.21
2018,8,24,11,0,81.0,401.0,2.5,19.3,470.0,488.15,373.04
2018,8,24,11,15,100.5,414.5,2.55,19.55,501.5,519.4,395.63
2018,8,24,11,30,120.0,428.0,2.6,19.8,533.0,561.85,426.07
2018,8,24,11,45,197.5,418.5,2.65,20.0,593.5,623.24,472.08
2018,8,24,12,0,275.0,409.0,2.7,20.2,654.0,692.26,522.34
2018,8,24,12,15,460.5,338.5,2.75,20.3,748.0,795.78,599.51
2018,8,24,12,30,646.0,268.0,2.8,20.4,842.0,884.12,664.13
2018,8,24,12,45,677.0,254.0,2.85,20.5,850.5,877.68,659.77
2018,8,24,13,0,708.0,240.0,2.9,20.6,859.0,867.16,653.4
2018,8,24,13,15,703.0,238.0,2.95,20.55,842.5,833.86,630.85
2018,8,24,13,30,698.0,236.0,3.0,20.5,826.0,798.58,606.77
2018,8,24,13,45,690.5,232.5,3.05,20.45,802.5,758.18,578.7
2018,8,24,14,0,683.0,229.0,3.1,20.4,779.0,716.4,549.13
2018,8,24,14,15,671.5,225.0,3.15,20.25,748.5,670.28,515.97
2018,8,24,14,30,660.0,221.0,3.2,20.1,718.0,623.57,481.61
2018,8,24,14,45,646.0,215.0,3.25,19.9,681.5,573.27,443.81
2018,8,24,15,0,632.0,209.0,3.3,19.7,645.0,523.13,405.11
2018,8,24,15,15,613.0,202.5,3.3,19.7,604.0,470.61,363.17
2018,8,24,15,30,594.0,196.0,3.3,19.7,563.0,418.02,320.21
2018,8,24,15,45,570.0,187.5,3.35,19.1,517.0,364.37,276.26
2018,8,24,16,0,546.0,179.0,3.4,18.5,471.0,312.88,233.12
2018,8,24,16,15,516.0,168.0,3.4,18.0,422.5,260.29,188.89
2018,8,24,16,30,486.0,157.0,3.4,17.5,374.0,211.04,148.08
2018,8,24,16,45,448.0,143.5,3.4,17.0,324.5,162.38,110.43
2018,8,24,17,0,410.0,130.0,3.4,16.5,275.0,118.4,81.37
2018,8,24,17,15,363.5,113.5,3.3,15.9,226.5,81.56,66.7
2018,8,24,17,30,317.0,97.0,3.2,15.3,178.0,71.37,57.8
2018,8,24,17,45,259.5,77.0,3.15,14.7,133.0,60.36,47.86
2018,8,24,18,0,202.0,57.0,3.1,14.1,88.0,45.54,34.28
2018,8,24,18,15,136.5,37.5,3.0,13.7,55.0,30.57,20.01
2018,8,24,18,30,71.0,18.0,2.9,13.3,22.0,15.11,0.0
2018,8,24,18,45,35.5,9.0,2.8,12.9,11.0,8.58,0.0
2018,8,24,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,8,25,5,15,4.5,1.0,1.65,9.45,1.0,0.0,0.0
2018,8,25,5,30,9.0,2.0,1.7,10.0,2.0,0.0,0.0
2018,8,25,5,45,58.5,14.0,1.75,10.5,18.5,28.33,0.0
2018,8,25,6,0,108.0,26.0,1.8,11.0,35.0,71.04,42.5
2018,8,25,6,15,114.5,40.0,1.85,11.5,55.5,96.0,72.71
2018,8,25,6,30,121.0,54.0,1.9,12.0,76.0,120.33,95.76
2018,8,25,6,45,71.0,73.5,1.95,12.5,87.5,117.53,94.9
2018,8,25,7,0,21.0,93.0,2.0,13.0,99.0,108.12,87.0
2018,8,25,7,15,11.5,105.5,1.9,13.5,109.0,109.77,88.15
2018,8,25,7,30,2.0,118.0,1.8,14.0,119.0,115.92,92.75
2018,8,25,7,45,3.0,133.5,1.75,14.5,135.0,131.65,105.37
2018,8,25,8,0,4.0,149.0,1.7,15.0,151.0,147.49,117.83
2018,8,25,8,15,10.0,171.0,1.65,15.55,176.5,174.13,139.01
2018,8,25,8,30,16.0,193.0,1.6,16.1,202.0,201.19,160.13
2018,8,25,8,45,24.5,220.0,1.55,16.65,235.0,236.01,187.1
2018,8,25,9,0,33.0,247.0,1.5,17.2,268.0,283.64,223.44
2018,8,25,9,15,69.0,283.0,1.5,17.7,330.5,355.46,278.51
2018,8,25,9,30,105.0,319.0,1.5,18.2,393.0,428.81,333.05
2018,8,25,9,45,246.0,315.5,1.45,18.75,500.5,586.62,450.21
2018,8,25,10,0,387.0,312.0,1.4,19.3,608.0,721.48,544.99
2018,8,25,10,15,533.5,273.0,1.45,19.7,698.0,839.76,626.43
2018,8,25,10,30,680.0,234.0,1.5,20.1,788.0,950.62,700.0
2018,8,25,10,45,699.5,232.0,1.5,20.55,815.0,969.71,708.98
2018,8,25,11,0,719.0,230.0,1.5,21.0,842.0,985.82,717.18
2018,8,25,11,15,725.5,230.5,1.6,21.35,857.0,988.4,718.6
2018,8,25,11,30,732.0,231.0,1.7,21.7,872.0,987.75,718.18
2018,8,25,11,45,737.0,230.0,1.75,22.05,880.0,980.82,713.17
2018,8,25,12,0,742.0,229.0,1.8,22.4,888.0,970.66,706.27
2018,8,25,12,15,754.5,222.0,1.9,22.6,891.0,958.31,699.06
2018,8,25,12,30,767.0,215.0,2.0,22.8,894.0,942.55,689.67
2018,8,25,12,45,781.5,204.0,2.1,23.0,890.0,921.15,676.58
2018,8,25,13,0,796.0,193.0,2.2,23.2,886.0,892.79,658.85
2018,8,25,13,15,793.5,190.0,2.35,23.15,870.0,858.84,638.31
2018,8,25,13,30,791.0,187.0,2.5,23.1,854.0,822.48,615.8
2018,8,25,13,45,785.5,183.5,2.65,23.05,830.0,782.51,589.73
2018,8,25,14,0,780.0,180.0,2.8,23.0,806.0,738.61,559.8
2018,8,25,14,15,771.0,176.5,2.9,22.75,775.0,690.72,526.33
2018,8,25,14,30,762.0,173.0,3.0,22.5,744.0,641.72,491.08
2018,8,25,14,45,750.0,168.0,3.1,22.25,707.0,588.75,451.83
2018,8,25,15,0,738.0,163.0,3.2,22.0,670.0,535.46,411.07
2018,8,25,15,15,720.5,158.5,3.2,22.0,627.5,479.99,366.77
2018,8,25,15,30,703.0,154.0,3.2,22.0,585.0,425.29,321.87
2018,8,25,15,45,681.0,148.0,3.3,21.15,538.5,368.72,275.51
2018,8,25,16,0,659.0,142.0,3.4,20.3,492.0,314.0,229.4
2018,8,25,16,15,630.5,133.5,3.45,19.65,442.0,257.67,181.57
2018,8,25,16,30,602.0,125.0,3.5,19.0,392.0,204.49,137.09
2018,8,25,16,45,557.5,116.5,3.55,18.35,339.5,152.89,97.59
2018,8,25,17,0,513.0,108.0,3.6,17.7,287.0,105.49,67.76
2018,8,25,17,15,446.5,97.0,3.55,17.0,234.0,69.6,55.93
2018,8,25,17,30,380.0,86.0,3.5,16.3,181.0,63.22,50.39
2018,8,25,17,45,287.5,69.5,3.45,15.55,131.5,52.15,40.44
2018,8,25,18,0,195.0,53.0,3.4,14.8,82.0,42.56,31.51
2018,8,25,18,15,131.5,36.0,3.3,14.3,52.0,29.4,18.69
2018,8,25,18,30,68.0,19.0,3.2,13.8,22.0,15.86,0.0
2018,8,25,18,45,34.0,9.5,3.1,13.3,11.0,9.05,0.0
2018,8,25,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,8,26,5,45,0.0,3.5,2.4,10.6,3.5,3.34,0.0
2018,8,26,6,0,0.0,7.0,2.5,11.1,7.0,6.48,0.0
2018,8,26,6,15,0.0,12.5,2.55,11.55,12.5,11.57,4.02
2018,8,26,6,30,0.0,18.0,2.6,12.0,18.0,16.68,8.61
2018,8,26,6,45,0.0,25.0,2.65,12.45,25.0,23.18,14.33
2018,8,26,7,0,0.0,32.0,2.7,12.9,32.0,29.69,19.99
2018,8,26,7,15,0.0,42.0,2.6,13.35,42.0,39.0,27.94
2018,8,26,7,30,0.0,52.0,2.5,13.8,52.0,48.33,35.78
2018,8,26,7,45,0.0,65.5,2.45,14.25,65.5,60.93,46.28
2018,8,26,8,0,0.0,79.0,2.4,14.7,79.0,73.55,56.63
2018,8,26,8,15,0.0,92.0,2.35,15.2,92.0,85.95,66.64
2018,8,26,8,30,0.0,105.0,2.3,15.7,105.0,98.53,76.66
2018,8,26,8,45,0.0,118.5,2.25,16.2,118.5,111.62,86.97
2018,8,26,9,0,0.0,132.0,2.2,16.7,132.0,124.72,97.17
2018,8,26,9,15,2.0,153.0,2.25,17.15,154.5,147.06,114.84
2018,8,26,9,30,4.0,174.0,2.3,17.6,177.0,169.55,132.38
2018,8,26,9,45,7.0,197.5,2.3,18.1,203.0,195.57,152.51
2018,8,26,10,0,10.0,221.0,2.3,18.6,229.0,221.7,172.45
2018,8,26,10,15,22.5,269.0,2.4,18.95,287.0,281.92,219.02
2018,8,26,10,30,35.0,317.0,2.5,19.3,345.0,356.11,275.09
2018,8,26,10,45,109.5,358.5,2.55,19.7,450.5,486.71,373.87
2018,8,26,11,0,184.0,400.0,2.6,20.1,556.0,603.32,458.82
2018,8,26,11,15,397.5,332.5,2.65,20.35,677.5,764.79,578.05
2018,8,26,11,30,611.0,265.0,2.7,20.6,799.0,902.38,676.18
2018,8,26,11,45,749.5,200.0,2.8,20.8,860.0,961.08,715.72
2018,8,26,12,0,888.0,135.0,2.9,21.0,921.0,1000.39,741.41
2018,8,26,12,15,908.0,125.5,3.0,21.1,928.0,991.8,735.9
2018,8,26,12,30,928.0,116.0,3.1,21.2,935.0,979.08,728.16
2018,8,26,12,45,923.5,117.0,3.15,21.3,925.0,950.69,709.61
2018,8,26,13,0,919.0,118.0,3.2,21.4,915.0,919.24,689.06
2018,8,26,13,15,915.0,117.0,3.3,21.3,898.0,883.35,666.22
2018,8,26,13,30,911.0,116.0,3.4,21.2,881.0,844.72,641.25
2018,8,26,13,45,905.0,114.0,3.5,21.15,855.5,801.07,612.33
2018,8,26,14,0,899.0,112.0,3.6,21.1,830.0,755.23,581.49
2018,8,26,14,15,890.0,111.0,3.65,20.9,798.5,706.32,546.69
2018,8,26,14,30,881.0,110.0,3.7,20.7,767.0,655.91,509.1
2018,8,26,14,45,870.0,108.0,3.75,20.5,729.5,602.15,467.93
2018,8,26,15,0,859.0,106.0,3.8,20.3,692.0,546.09,423.75
2018,8,26,15,15,844.0,103.0,3.8,20.3,648.5,487.59,375.91
2018,8,26,15,30,829.0,100.0,3.8,20.3,605.0,429.31,326.82
2018,8,26,15,45,809.0,96.5,3.9,19.55,557.0,369.32,276.04
2018,8,26,16,0,789.0,93.0,4.0,18.8,509.0,310.67,224.98
2018,8,26,16,15,762.5,88.5,4.0,18.3,458.0,251.26,172.8
2018,8,26,16,30,736.0,84.0,4.0,17.8,407.0,194.52,124.03
2018,8,26,16,45,700.5,79.0,4.0,17.3,355.0,135.19,77.52
2018,8,26,17,0,665.0,74.0,4.0,16.8,303.0,83.79,46.21
2018,8,26,17,15,613.5,67.5,3.9,16.2,251.0,46.98,36.15
2018,8,26,17,30,562.0,61.0,3.8,15.6,199.0,44.2,33.7
2018,8,26,17,45,484.0,52.5,3.75,15.0,151.0,39.49,29.34
2018,8,26,18,0,406.0,44.0,3.7,14.4,103.0,34.58,24.55
2018,8,26,18,15,279.5,31.5,3.65,14.0,64.5,25.5,15.18
2018,8,26,18,30,153.0,19.0,3.6,13.6,26.0,15.13,0.0
2018,8,26,18,45,76.5,9.5,3.55,13.2,13.0,9.05,0.0
2018,8,26,19,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,27,5,15,1.0,0.5,2.4,11.65,0.5,0.0,0.0
2018,8,27,5,30,2.0,1.0,2.5,12.0,1.0,0.0,0.0
2018,8,27,5,45,8.5,4.0,2.65,12.35,4.5,5.98,0.0
2018,8,27,6,0,15.0,7.0,2.8,12.7,8.0,11.99,1.89
2018,8,27,6,15,7.5,10.0,2.85,13.05,10.5,12.16,4.34
2018,8,27,6,30,0.0,13.0,2.9,13.4,13.0,12.04,4.58
2018,8,27,6,45,0.0,18.5,2.9,13.75,18.5,17.14,9.06
2018,8,27,7,0,0.0,24.0,2.9,14.1,24.0,22.25,13.49
2018,8,27,7,15,0.0,37.0,2.85,14.5,37.0,34.35,23.83
2018,8,27,7,30,0.0,50.0,2.8,14.9,50.0,46.46,34.04
2018,8,27,7,45,0.0,55.5,2.7,15.3,55.5,51.6,38.21
2018,8,27,8,0,0.0,61.0,2.6,15.7,61.0,56.74,42.33
2018,8,27,8,15,0.0,85.5,2.55,16.1,85.5,79.64,61.19
2018,8,27,8,30,0.0,110.0,2.5,16.5,110.0,103.47,80.52
2018,8,27,8,45,2.5,141.0,2.5,16.9,142.5,136.13,106.84
2018,8,27,9,0,5.0,172.0,2.5,17.3,175.0,169.16,133.02
2018,8,27,9,15,12.5,204.5,2.5,17.65,213.0,208.51,164.05
2018,8,27,9,30,20.0,237.0,2.5,18.0,251.0,248.3,194.89
2018,8,27,9,45,31.5,272.5,2.5,18.35,296.0,308.05,240.79
2018,8,27,10,0,43.0,308.0,2.5,18.7,341.0,356.84,277.37
2018,8,27,10,15,44.0,324.5,2.5,19.0,359.0,374.58,289.78
2018,8,27,10,30,45.0,341.0,2.5,19.3,377.0,392.03,302.03
2018,8,27,10,45,61.0,356.0,2.55,19.55,406.5,422.44,324.64
2018,8,27,11,0,77.0,371.0,2.6,19.8,436.0,452.53,346.76
2018,8,27,11,15,129.0,390.5,2.65,20.0,502.0,535.31,408.34
2018,8,27,11,30,181.0,410.0,2.7,20.2,568.0,603.46,457.97
2018,8,27,11,45,275.5,377.0,2.75,20.35,619.0,667.24,505.8
2018,8,27,12,0,370.0,344.0,2.8,20.5,670.0,725.99,549.31
2018,8,27,12,15,343.5,359.5,2.8,20.6,662.0,696.59,527.13
2018,8,27,12,30,317.0,375.0,2.8,20.7,654.0,676.32,511.77
2018,8,27,12,45,444.0,317.5,2.85,20.75,704.0,727.77,552.01
2018,8,27,13,0,571.0,260.0,2.9,20.8,754.0,765.14,581.4
2018,8,27,13,15,611.5,240.0,2.95,20.75,759.5,756.62,576.45
2018,8,27,13,30,652.0,220.0,3.0,20.7,765.0,743.44,568.35
2018,8,27,13,45,696.5,196.5,3.05,20.6,763.5,725.03,556.53
2018,8,27,14,0,741.0,173.0,3.1,20.5,762.0,701.19,540.39
2018,8,27,14,15,769.0,154.0,3.1,20.3,744.5,665.28,514.69
2018,8,27,14,30,797.0,135.0,3.1,20.1,727.0,625.49,485.35
2018,8,27,14,45,786.5,131.0,3.15,19.9,690.5,573.36,445.55
2018,8,27,15,0,776.0,127.0,3.2,19.7,654.0,520.64,404.12
2018,8,27,15,15,759.5,123.5,3.2,19.7,612.0,465.27,358.98
2018,8,27,15,30,743.0,120.0,3.2,19.7,570.0,407.7,310.92
2018,8,27,15,45,724.5,114.5,3.2,19.05,524.5,350.8,262.82
2018,8,27,16,0,706.0,109.0,3.2,18.4,479.0,295.23,214.63
2018,8,27,16,15,681.0,102.5,3.15,17.95,430.0,238.9,165.51
2018,8,27,16,30,656.0,96.0,3.1,17.5,381.0,185.17,119.69
2018,8,27,16,45,619.0,90.0,3.1,17.05,331.5,133.4,79.74
2018,8,27,17,0,582.0,84.0,3.1,16.6,282.0,86.13,51.35
2018,8,27,17,15,529.5,76.0,3.05,16.05,232.5,54.07,42.44
2018,8,27,17,30,477.0,68.0,3.0,15.5,183.0,50.4,39.19
2018,8,27,17,45,401.5,57.0,3.0,14.95,137.5,43.74,33.05
2018,8,27,18,0,326.0,46.0,3.0,14.4,92.0,35.38,25.17
2018,8,27,18,15,217.5,31.5,2.95,14.05,57.0,24.68,14.11
2018,8,27,18,30,109.0,17.0,2.9,13.7,22.0,16.2,0.0
2018,8,27,18,45,54.5,8.5,2.85,13.4,11.0,8.1,0.0
2018,8,27,19,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,5,15,1.5,0.5,1.75,11.4,0.5,0.0,0.0
2018,8,28,5,30,3.0,1.0,1.9,11.8,1.0,0.0,0.0
2018,8,28,5,45,3.0,4.5,2.1,12.15,4.5,5.05,0.0
2018,8,28,6,0,3.0,8.0,2.3,12.5,8.0,8.44,0.0
2018,8,28,6,15,23.5,16.5,2.35,12.9,20.5,26.55,16.04
2018,8,28,6,30,44.0,25.0,2.4,13.3,33.0,45.68,32.96
2018,8,28,6,45,30.0,30.5,2.45,13.65,36.5,46.96,34.72
2018,8,28,7,0,16.0,36.0,2.5,14.0,40.0,42.46,31.03
2018,8,28,7,15,8.0,37.0,2.5,14.35,39.0,39.54,28.45
2018,8,28,7,30,0.0,38.0,2.5,14.7,38.0,35.28,24.55
2018,8,28,7,45,0.0,51.5,2.45,15.05,51.5,47.87,35.11
2018,8,28,8,0,0.0,65.0,2.4,15.4,65.0,60.47,45.53
2018,8,28,8,15,0.0,84.5,2.4,15.8,84.5,78.7,60.49
2018,8,28,8,30,0.0,104.0,2.4,16.2,104.0,97.58,75.76
2018,8,28,8,45,0.0,107.5,2.4,16.65,107.5,100.84,78.04
2018,8,28,9,0,0.0,111.0,2.4,17.1,111.0,104.14,80.36
2018,8,28,9,15,1.0,130.0,2.45,17.45,130.5,123.51,95.77
2018,8,28,9,30,2.0,149.0,2.5,17.8,150.0,142.97,111.08
2018,8,28,9,45,5.5,177.5,2.55,18.15,181.5,174.28,135.77
2018,8,28,10,0,9.0,206.0,2.6,18.5,213.0,205.8,160.28
2018,8,28,10,15,15.0,238.5,2.65,18.75,250.5,243.89,189.77
2018,8,28,10,30,21.0,271.0,2.7,19.0,288.0,282.09,218.95
2018,8,28,10,45,37.5,318.0,2.75,19.25,349.5,358.58,277.19
2018,8,28,11,0,54.0,365.0,2.8,19.5,411.0,423.38,325.37
2018,8,28,11,15,76.0,388.5,2.85,19.65,454.0,467.97,358.42
2018,8,28,11,30,98.0,412.0,2.9,19.8,497.0,511.69,390.54
2018,8,28,11,45,114.5,414.5,2.95,19.95,514.5,538.26,409.83
2018,8,28,12,0,131.0,417.0,3.0,20.1,532.0,551.62,419.68
2018,8,28,12,15,90.0,383.0,3.05,20.15,462.0,462.55,353.56
2018,8,28,12,30,49.0,349.0,3.1,20.2,392.0,386.35,296.11
2018,8,28,12,45,47.5,347.5,3.15,20.25,389.0,380.2,291.79
2018,8,28,13,0,46.0,346.0,3.2,20.3,386.0,373.92,287.14
2018,8,28,13,15,99.5,374.0,3.2,20.25,457.5,441.84,339.64
2018,8,28,13,30,153.0,402.0,3.2,20.2,529.0,509.72,390.83
2018,8,28,13,45,238.0,368.0,3.2,20.15,559.5,535.23,411.7
2018,8,28,14,0,323.0,334.0,3.2,20.1,590.0,549.11,423.79
2018,8,28,14,15,605.0,215.0,3.25,19.95,670.5,611.62,475.07
2018,8,28,14,30,887.0,96.0,3.3,19.8,751.0,642.6,500.71
2018,8,28,14,45,878.5,93.5,3.3,19.65,714.5,589.5,459.13
2018,8,28,15,0,870.0,91.0,3.3,19.5,678.0,535.34,415.95
2018,8,28,15,15,856.0,88.0,3.3,19.5,635.0,477.37,368.28
2018,8,28,15,30,842.0,85.0,3.3,19.5,592.0,419.44,319.18
2018,8,28,15,45,825.5,82.5,3.3,18.85,546.0,357.99,266.7
2018,8,28,16,0,809.0,80.0,3.3,18.2,500.0,300.35,215.87
2018,8,28,16,15,787.5,75.5,3.25,17.8,450.5,240.99,163.26
2018,8,28,16,30,766.0,71.0,3.2,17.4,401.0,183.67,113.76
2018,8,28,16,45,733.0,67.0,3.2,16.95,349.5,127.88,70.66
2018,8,28,17,0,700.0,63.0,3.2,16.5,298.0,76.0,40.71
2018,8,28,17,15,650.0,58.0,3.1,16.0,246.5,43.86,33.41
2018,8,28,17,30,600.0,53.0,3.0,15.5,195.0,38.04,28.22
2018,8,28,17,45,520.5,45.5,2.95,15.0,146.5,33.87,24.32
2018,8,28,18,0,441.0,38.0,2.9,14.5,98.0,29.55,20.02
2018,8,28,18,15,304.0,28.0,2.8,14.15,61.0,22.64,11.98
2018,8,28,18,30,167.0,18.0,2.7,13.8,24.0,17.16,0.0
2018,8,28,18,45,83.5,9.0,2.6,13.5,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,29,5,15,9.0,1.5,1.45,11.3,1.0,0.0,0.0
2018,8,29,5,30,18.0,3.0,1.5,11.8,2.0,0.0,0.0
2018,8,29,5,45,147.0,14.0,1.55,12.35,23.0,50.8,0.0
2018,8,29,6,0,276.0,25.0,1.6,12.9,44.0,127.24,62.01
2018,8,29,6,15,386.0,34.0,1.65,13.4,85.5,199.64,150.48
2018,8,29,6,30,496.0,43.0,1.7,13.9,127.0,279.14,221.35
2018,8,29,6,45,563.0,50.0,1.8,14.45,176.5,347.31,281.53
2018,8,29,7,0,630.0,57.0,1.9,15.0,226.0,421.8,344.71
2018,8,29,7,15,675.0,61.5,1.85,15.4,278.0,483.63,395.41
2018,8,29,7,30,720.0,66.0,1.8,15.8,330.0,551.09,448.18
2018,8,29,7,45,750.0,70.5,1.8,16.2,381.5,610.69,493.0
2018,8,29,8,0,780.0,75.0,1.8,16.6,433.0,670.9,534.95
2018,8,29,8,15,803.0,78.0,1.85,17.05,482.5,724.14,570.87
2018,8,29,8,30,826.0,81.0,1.9,17.5,532.0,776.64,605.51
2018,8,29,8,45,843.5,84.0,1.9,17.9,578.5,816.82,630.5
2018,8,29,9,0,861.0,87.0,1.9,18.3,625.0,861.56,658.33
2018,8,29,9,15,865.0,92.5,2.0,18.7,663.5,894.97,679.01
2018,8,29,9,30,869.0,98.0,2.1,19.1,702.0,925.31,697.62
2018,8,29,9,45,835.5,116.5,2.15,19.5,721.5,939.8,705.06
2018,8,29,10,0,802.0,135.0,2.2,19.9,741.0,941.47,704.21
2018,8,29,10,15,736.5,171.0,2.25,20.15,744.0,931.79,696.46
2018,8,29,10,30,671.0,207.0,2.3,20.4,747.0,911.72,682.0
2018,8,29,10,45,784.5,160.5,2.4,20.7,808.5,969.63,720.16
2018,8,29,11,0,898.0,114.0,2.5,21.0,870.0,1022.64,753.88
2018,8,29,11,15,923.5,104.0,2.6,21.15,892.5,1033.25,760.29
2018,8,29,11,30,949.0,94.0,2.7,21.3,915.0,1039.99,764.72
2018,8,29,11,45,951.0,94.0,2.8,21.5,922.0,1030.45,758.54
2018,8,29,12,0,953.0,94.0,2.9,21.7,929.0,1017.13,750.11
2018,8,29,12,15,949.5,96.0,2.95,21.75,927.0,996.97,737.24
2018,8,29,12,30,946.0,98.0,3.0,21.8,925.0,973.33,722.15
2018,8,29,12,45,939.5,100.5,3.05,21.85,914.5,944.16,703.37
2018,8,29,13,0,933.0,103.0,3.1,21.9,904.0,911.94,682.51
2018,8,29,13,15,929.5,102.5,3.15,21.8,887.0,876.36,659.63
2018,8,29,13,30,926.0,102.0,3.2,21.7,870.0,837.96,634.62
2018,8,29,13,45,921.0,101.0,3.25,21.65,846.0,795.3,606.26
2018,8,29,14,0,916.0,100.0,3.3,21.6,822.0,750.3,575.95
2018,8,29,14,15,907.5,98.5,3.3,21.4,790.0,700.36,540.48
2018,8,29,14,30,899.0,97.0,3.3,21.2,758.0,648.85,502.01
2018,8,29,14,45,888.0,95.0,3.3,21.0,720.0,594.11,460.02
2018,8,29,15,0,877.0,93.0,3.3,20.8,682.0,538.54,416.07
2018,8,29,15,15,862.5,91.0,3.3,20.8,639.0,480.79,368.75
2018,8,29,15,30,848.0,89.0,3.3,20.8,596.0,420.26,317.89
2018,8,29,15,45,828.0,86.5,3.25,20.2,548.0,360.1,266.55
2018,8,29,16,0,808.0,84.0,3.2,19.6,500.0,301.26,215.07
2018,8,29,16,15,780.0,81.0,3.15,19.2,449.0,241.78,162.98
2018,8,29,16,30,752.0,78.0,3.1,18.8,398.0,185.14,114.82
2018,8,29,16,45,713.0,74.0,3.05,18.4,345.5,129.62,72.81
2018,8,29,17,0,674.0,70.0,3.0,18.0,293.0,74.46,40.87
2018,8,29,17,15,617.5,64.0,2.9,17.5,240.5,44.88,34.09
2018,8,29,17,30,561.0,58.0,2.8,17.0,188.0,42.4,31.87
2018,8,29,17,45,422.0,49.5,2.7,16.5,133.0,37.49,27.29
2018,8,29,18,0,283.0,41.0,2.6,16.0,78.0,31.55,21.52
2018,8,29,18,15,174.0,26.0,2.45,15.6,45.5,20.33,9.5
2018,8,29,18,30,65.0,11.0,2.3,15.2,13.0,10.48,0.0
2018,8,29,18,45,32.5,5.5,2.2,14.8,6.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,30,5,15,3.5,0.5,1.25,12.95,0.5,0.0,0.0
2018,8,30,5,30,7.0,1.0,1.3,13.3,1.0,0.0,0.0
2018,8,30,5,45,7.0,4.5,1.4,13.65,4.5,6.07,0.0
2018,8,30,6,0,7.0,8.0,1.5,14.0,8.0,9.69,0.0
2018,8,30,6,15,3.5,13.5,1.5,14.3,13.5,13.8,5.6
2018,8,30,6,30,0.0,19.0,1.5,14.6,19.0,17.61,9.22
2018,8,30,6,45,0.0,26.5,1.55,14.95,26.5,24.58,15.33
2018,8,30,7,0,0.0,34.0,1.6,15.3,34.0,31.55,21.36
2018,8,30,7,15,0.0,38.5,1.5,15.5,38.5,35.74,24.93
2018,8,30,7,30,0.0,43.0,1.4,15.7,43.0,39.94,28.43
2018,8,30,7,45,0.0,50.0,1.3,15.95,50.0,46.47,33.82
2018,8,30,8,0,0.0,57.0,1.2,16.2,57.0,53.0,39.15
2018,8,30,8,15,1.5,86.5,1.15,16.45,87.5,81.76,62.94
2018,8,30,8,30,3.0,116.0,1.1,16.7,118.0,111.92,87.42
2018,8,30,8,45,7.5,150.5,1.1,17.0,155.0,150.05,118.0
2018,8,30,9,0,12.0,185.0,1.1,17.3,192.0,188.74,148.4
2018,8,30,9,15,10.0,160.5,1.1,17.65,167.0,161.89,126.37
2018,8,30,9,30,8.0,136.0,1.1,18.0,142.0,135.79,105.17
2018,8,30,9,45,6.0,136.5,1.15,18.3,141.0,134.44,103.74
2018,8,30,10,0,4.0,137.0,1.2,18.6,140.0,133.01,102.22
2018,8,30,10,15,23.5,205.0,1.3,18.9,223.5,227.57,176.89
2018,8,30,10,30,43.0,273.0,1.4,19.2,307.0,317.62,245.51
2018,8,30,10,45,66.5,305.0,1.5,19.5,359.5,373.79,287.51
2018,8,30,11,0,90.0,337.0,1.6,19.8,412.0,429.58,328.67
2018,8,30,11,15,70.0,308.0,1.7,20.0,367.0,377.4,289.12
2018,8,30,11,30,50.0,279.0,1.8,20.2,322.0,325.91,250.16
2018,8,30,11,45,102.5,335.5,1.95,20.4,424.5,444.3,339.72
2018,8,30,12,0,155.0,392.0,2.1,20.6,527.0,548.82,415.89
2018,8,30,12,15,432.5,301.0,2.15,20.75,677.5,729.14,550.8
2018,8,30,12,30,710.0,210.0,2.2,20.9,828.0,880.34,658.25
2018,8,30,12,45,807.5,163.5,2.3,21.0,859.5,894.49,667.13
2018,8,30,13,0,905.0,117.0,2.4,21.1,891.0,900.24,671.82
2018,8,30,13,15,901.5,116.0,2.5,21.1,874.0,864.87,649.17
2018,8,30,13,30,898.0,115.0,2.6,21.1,857.0,826.77,624.75
2018,8,30,13,45,892.5,113.5,2.65,21.1,832.5,784.15,596.54
2018,8,30,14,0,887.0,112.0,2.7,21.1,808.0,739.32,566.47
2018,8,30,14,15,878.5,110.5,2.8,21.0,776.5,690.51,531.68
2018,8,30,14,30,870.0,109.0,2.9,20.9,745.0,640.18,494.46
2018,8,30,14,45,858.0,106.5,2.95,20.8,707.0,585.69,452.81
2018,8,30,15,0,846.0,104.0,3.0,20.7,669.0,529.07,408.26
2018,8,30,15,15,830.5,101.0,3.0,20.7,625.5,470.88,360.81
2018,8,30,15,30,815.0,98.0,3.0,20.7,582.0,413.01,312.17
2018,8,30,15,45,793.0,95.5,3.2,20.15,534.5,353.98,262.18
