Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,16,0,771.0,93.0,3.4,19.6,487.0,296.55,212.23
2018,8,30,16,15,740.0,89.5,3.5,19.15,436.0,238.17,161.48
2018,8,30,16,30,709.0,86.0,3.6,18.7,385.0,179.11,111.83
2018,8,30,16,45,667.0,81.5,3.65,18.3,333.0,125.11,71.37
2018,8,30,17,0,625.0,77.0,3.7,17.9,281.0,76.18,44.55
2018,8,30,17,15,566.0,70.0,3.75,17.3,229.5,49.97,38.61
2018,8,30,17,30,507.0,63.0,3.8,16.7,178.0,46.95,35.88
2018,8,30,17,45,418.5,53.0,3.8,16.15,131.5,41.0,30.34
2018,8,30,18,0,330.0,43.0,3.8,15.6,85.0,34.8,24.23
2018,8,30,18,15,209.5,28.0,3.75,15.2,50.5,22.08,9.9
2018,8,30,18,30,89.0,13.0,3.7,14.8,16.0,12.39,0.0
2018,8,30,18,45,44.5,6.5,3.65,14.4,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,31,5,45,14.0,6.0,2.15,12.5,7.0,9.28,0.0
2018,8,31,6,0,28.0,12.0,2.3,12.9,14.0,25.16,5.37
2018,8,31,6,15,88.5,27.5,2.25,13.35,40.5,70.51,50.7
2018,8,31,6,30,149.0,43.0,2.2,13.8,67.0,119.14,93.56
2018,8,31,6,45,129.0,48.5,2.2,14.25,75.0,122.45,98.51
2018,8,31,7,0,109.0,54.0,2.2,14.7,83.0,123.95,100.82
2018,8,31,7,15,54.5,67.5,2.05,15.2,82.0,105.22,84.67
2018,8,31,7,30,0.0,81.0,1.9,15.7,81.0,76.25,59.03
2018,8,31,7,45,23.0,121.5,1.8,16.2,132.0,139.64,112.08
2018,8,31,8,0,46.0,162.0,1.7,16.7,183.0,201.64,162.49
2018,8,31,8,15,196.5,178.5,1.6,17.3,283.0,346.89,280.64
2018,8,31,8,30,347.0,195.0,1.5,17.9,383.0,505.38,402.18
2018,8,31,8,45,570.0,151.5,1.4,18.55,491.5,674.57,526.7
2018,8,31,9,0,793.0,108.0,1.3,19.2,600.0,833.12,631.88
2018,8,31,9,15,827.5,103.5,1.25,19.85,647.0,880.62,657.96
2018,8,31,9,30,862.0,99.0,1.2,20.5,694.0,919.05,678.74
2018,8,31,9,45,874.0,100.0,1.15,21.15,730.0,948.38,693.33
2018,8,31,10,0,886.0,101.0,1.1,21.8,766.0,974.76,705.91
2018,8,31,10,15,894.5,101.5,1.15,22.35,795.0,994.0,715.97
2018,8,31,10,30,903.0,102.0,1.2,22.9,824.0,1009.84,724.03
2018,8,31,10,45,909.0,102.5,1.25,23.4,846.0,1019.67,728.6
2018,8,31,11,0,915.0,103.0,1.3,23.9,868.0,1025.84,731.08
2018,8,31,11,15,918.5,103.0,1.5,24.15,882.0,1025.26,732.7
2018,8,31,11,30,922.0,103.0,1.7,24.4,896.0,1020.95,731.89
2018,8,31,11,45,924.0,103.0,1.9,24.65,902.5,1011.43,727.66
2018,8,31,12,0,926.0,103.0,2.1,24.9,909.0,998.23,720.97
2018,8,31,12,15,928.5,101.0,2.3,24.95,908.0,979.76,711.29
2018,8,31,12,30,931.0,99.0,2.5,25.0,907.0,957.71,699.11
2018,8,31,12,45,932.5,97.5,2.75,25.05,899.0,931.78,684.55
2018,8,31,13,0,934.0,96.0,3.0,25.1,891.0,902.45,667.39
2018,8,31,13,15,931.5,95.0,3.15,25.0,874.5,867.05,645.51
2018,8,31,13,30,929.0,94.0,3.3,24.9,858.0,828.76,621.36
2018,8,31,13,45,924.5,92.5,3.5,24.8,834.0,785.76,593.81
2018,8,31,14,0,920.0,91.0,3.7,24.7,810.0,740.38,564.07
2018,8,31,14,15,913.0,90.0,3.85,24.4,779.0,691.67,530.34
2018,8,31,14,30,906.0,89.0,4.0,24.1,748.0,641.21,493.22
2018,8,31,14,45,896.5,87.0,4.15,23.8,710.5,586.91,451.99
2018,8,31,15,0,887.0,85.0,4.3,23.5,673.0,531.61,408.53
2018,8,31,15,15,873.0,82.5,4.3,23.5,629.5,473.08,360.44
2018,8,31,15,30,859.0,80.0,4.3,23.5,586.0,414.56,310.92
2018,8,31,15,45,842.5,77.0,4.45,22.6,539.0,355.04,260.45
2018,8,31,16,0,826.0,74.0,4.6,21.7,492.0,292.52,206.26
2018,8,31,16,15,802.5,70.5,4.6,21.1,442.0,232.63,153.71
2018,8,31,16,30,779.0,67.0,4.6,20.5,392.0,175.0,104.85
2018,8,31,16,45,743.5,63.0,4.55,19.9,339.5,118.34,62.66
2018,8,31,17,0,708.0,59.0,4.5,19.3,287.0,65.91,35.15
2018,8,31,17,15,654.5,54.0,4.4,18.55,235.0,41.0,30.52
2018,8,31,17,30,601.0,49.0,4.3,17.8,183.0,35.36,25.52
2018,8,31,17,45,513.0,42.0,4.2,17.1,135.0,31.47,21.86
2018,8,31,18,0,425.0,35.0,4.1,16.4,87.0,27.49,17.8
2018,8,31,18,15,275.0,24.5,4.0,15.9,52.0,19.97,7.21
2018,8,31,18,30,125.0,14.0,3.9,15.4,17.0,13.34,0.0
2018,8,31,18,45,62.5,7.0,3.8,14.85,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,1,5,45,86.0,12.0,2.0,12.65,17.0,33.29,0.0
2018,9,1,6,0,172.0,24.0,2.1,13.1,34.0,92.23,26.59
2018,9,1,6,15,275.0,37.5,2.05,13.55,73.0,161.84,120.64
2018,9,1,6,30,378.0,51.0,2.0,14.0,112.0,237.22,188.06
2018,9,1,6,45,398.5,65.5,2.0,14.45,150.5,283.28,230.19
2018,9,1,7,0,419.0,80.0,2.0,14.9,189.0,332.22,272.85
2018,9,1,7,15,464.0,92.5,1.85,15.5,238.0,394.46,323.92
2018,9,1,7,30,509.0,105.0,1.7,16.1,287.0,460.22,375.47
2018,9,1,7,45,583.5,107.5,1.6,16.75,347.0,542.73,438.03
2018,9,1,8,0,658.0,110.0,1.5,17.4,407.0,625.97,498.41
2018,9,1,8,15,684.0,116.5,1.45,18.0,456.0,680.71,535.08
2018,9,1,8,30,710.0,123.0,1.4,18.6,505.0,735.22,570.0
2018,9,1,8,45,729.5,128.0,1.35,19.25,550.5,781.95,598.36
2018,9,1,9,0,749.0,133.0,1.3,19.9,596.0,827.32,625.09
2018,9,1,9,15,763.0,138.0,1.4,20.35,637.0,866.07,649.21
2018,9,1,9,30,777.0,143.0,1.5,20.8,678.0,902.57,671.7
2018,9,1,9,45,787.0,147.5,1.65,21.25,713.0,927.03,686.77
2018,9,1,10,0,797.0,152.0,1.8,21.7,748.0,953.77,703.45
2018,9,1,10,15,807.0,153.0,1.9,22.0,776.5,973.68,715.43
2018,9,1,10,30,817.0,154.0,2.0,22.3,805.0,990.41,725.47
2018,9,1,10,45,824.5,155.5,2.15,22.65,827.5,1001.88,732.65
2018,9,1,11,0,832.0,157.0,2.3,23.0,850.0,1009.89,737.71
2018,9,1,11,15,837.0,158.0,2.45,23.15,865.0,1011.36,739.2
2018,9,1,11,30,842.0,159.0,2.6,23.3,880.0,1009.25,738.5
2018,9,1,11,45,845.5,158.5,2.8,23.5,887.0,1000.54,733.87
2018,9,1,12,0,849.0,158.0,3.0,23.7,894.0,988.3,726.94
2018,9,1,12,15,845.0,160.0,3.1,23.7,891.5,968.13,714.53
2018,9,1,12,30,841.0,162.0,3.2,23.7,889.0,944.8,700.05
2018,9,1,12,45,833.5,164.0,3.3,23.75,878.0,915.37,681.29
2018,9,1,13,0,826.0,166.0,3.4,23.8,867.0,883.27,660.64
2018,9,1,13,15,823.5,163.0,3.5,23.7,849.5,847.95,638.0
2018,9,1,13,30,821.0,160.0,3.6,23.6,832.0,810.11,613.38
2018,9,1,13,45,817.0,156.0,3.7,23.5,808.0,767.84,585.27
2018,9,1,14,0,813.0,152.0,3.8,23.4,784.0,723.53,553.94
2018,9,1,14,15,805.5,148.0,3.8,23.2,753.0,675.07,518.66
2018,9,1,14,30,798.0,144.0,3.8,23.0,722.0,625.29,481.52
2018,9,1,14,45,788.5,139.0,3.85,22.8,685.0,572.36,441.14
2018,9,1,15,0,779.0,134.0,3.9,22.6,648.0,518.78,399.0
2018,9,1,15,15,761.0,130.0,3.9,22.6,604.5,459.48,350.92
2018,9,1,15,30,743.0,126.0,3.9,22.6,561.0,402.86,303.56
2018,9,1,15,45,724.0,120.0,3.95,21.8,514.5,345.17,255.12
2018,9,1,16,0,705.0,114.0,4.0,21.0,468.0,288.92,206.74
2018,9,1,16,15,676.0,107.5,4.0,20.4,418.0,231.8,157.72
2018,9,1,16,30,647.0,101.0,4.0,19.8,368.0,177.83,112.95
2018,9,1,16,45,603.5,92.0,3.95,19.2,314.5,123.8,73.32
2018,9,1,17,0,560.0,83.0,3.9,18.6,261.0,75.18,47.08
2018,9,1,17,15,504.0,72.5,3.85,17.9,210.5,52.58,40.78
2018,9,1,17,30,448.0,62.0,3.8,17.2,160.0,46.56,35.41
2018,9,1,17,45,355.0,50.5,3.75,16.5,115.0,39.2,28.62
2018,9,1,18,0,262.0,39.0,3.7,15.8,70.0,30.24,20.06
2018,9,1,18,15,158.5,24.5,3.65,15.35,40.5,19.34,5.21
2018,9,1,18,30,55.0,10.0,3.6,14.9,11.0,9.53,0.0
2018,9,1,18,45,27.5,5.0,3.55,14.45,5.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,2,5,45,65.0,11.0,1.45,11.8,15.0,26.99,0.0
2018,9,2,6,0,130.0,22.0,1.5,12.2,30.0,76.15,14.01
2018,9,2,6,15,232.0,37.0,1.4,12.7,67.5,145.67,108.13
2018,9,2,6,30,334.0,52.0,1.3,13.2,105.0,218.77,173.35
2018,9,2,6,45,292.0,69.0,1.25,13.7,128.0,236.61,192.08
2018,9,2,7,0,250.0,86.0,1.2,14.2,151.0,239.66,196.77
2018,9,2,7,15,190.0,114.5,1.1,14.8,170.0,250.5,205.52
2018,9,2,7,30,130.0,143.0,1.0,15.4,189.0,244.54,199.38
2018,9,2,7,45,151.5,165.0,0.95,15.95,227.0,288.87,234.48
2018,9,2,8,0,173.0,187.0,0.9,16.5,265.0,334.66,269.44
2018,9,2,8,15,228.5,202.5,0.95,17.15,317.5,411.96,328.42
2018,9,2,8,30,284.0,218.0,1.0,17.8,370.0,481.73,379.91
2018,9,2,8,45,504.5,177.5,1.0,18.45,476.5,642.7,499.48
2018,9,2,9,0,725.0,137.0,1.0,19.1,583.0,810.73,613.65
2018,9,2,9,15,756.5,136.0,1.05,19.75,629.0,857.54,640.46
2018,9,2,9,30,788.0,135.0,1.1,20.4,675.0,898.41,664.47
2018,9,2,9,45,793.0,141.0,1.15,21.05,708.5,925.12,679.09
2018,9,2,10,0,798.0,147.0,1.2,21.7,742.0,948.75,691.83
2018,9,2,10,15,807.5,150.0,1.3,22.2,771.5,970.29,704.47
2018,9,2,10,30,817.0,153.0,1.4,22.7,801.0,988.63,715.12
2018,9,2,10,45,824.5,153.5,1.45,23.2,823.0,998.95,719.99
2018,9,2,11,0,832.0,154.0,1.5,23.7,845.0,1005.82,722.89
2018,9,2,11,15,836.5,155.0,1.6,24.0,859.5,1006.73,723.49
2018,9,2,11,30,841.0,156.0,1.7,24.3,874.0,1004.08,721.99
2018,9,2,11,45,844.0,155.5,1.8,24.6,880.5,994.82,716.4
2018,9,2,12,0,847.0,155.0,1.9,24.9,887.0,982.07,708.69
2018,9,2,12,15,844.0,156.5,2.05,25.0,884.5,962.31,697.63
2018,9,2,12,30,841.0,158.0,2.2,25.1,882.0,939.38,684.43
2018,9,2,12,45,835.0,159.0,2.35,25.2,871.0,910.24,666.98
2018,9,2,13,0,829.0,160.0,2.5,25.3,860.0,878.38,647.53
2018,9,2,13,15,825.0,158.5,2.65,25.2,843.0,843.17,626.03
2018,9,2,13,30,821.0,157.0,2.8,25.1,826.0,805.51,602.52
2018,9,2,13,45,815.0,154.0,2.9,25.0,801.5,762.67,574.62
2018,9,2,14,0,809.0,151.0,3.0,24.9,777.0,717.94,543.58
2018,9,2,14,15,800.0,148.0,3.1,24.65,745.5,669.57,509.38
2018,9,2,14,30,791.0,145.0,3.2,24.4,714.0,620.02,473.28
2018,9,2,14,45,779.0,140.0,3.3,24.1,676.0,566.0,432.86
2018,9,2,15,0,767.0,135.0,3.4,23.8,638.0,509.7,389.42
2018,9,2,15,15,748.5,131.5,3.4,23.8,595.0,453.16,343.74
2018,9,2,15,30,730.0,128.0,3.4,23.8,552.0,397.46,297.46
2018,9,2,15,45,708.0,122.0,3.5,22.9,505.0,339.5,249.4
2018,9,2,16,0,686.0,116.0,3.6,22.0,458.0,283.37,201.7
2018,9,2,16,15,657.0,109.0,3.6,21.3,408.0,226.98,153.74
2018,9,2,16,30,628.0,102.0,3.6,20.6,358.0,173.78,110.06
2018,9,2,16,45,586.5,94.0,3.65,19.9,307.0,122.05,72.7
2018,9,2,17,0,545.0,86.0,3.7,19.2,256.0,75.51,48.6
2018,9,2,17,15,475.0,77.0,3.65,18.4,205.0,56.84,44.42
2018,9,2,17,30,405.0,68.0,3.6,17.6,154.0,50.76,38.99
2018,9,2,17,45,315.5,54.0,3.55,16.8,109.5,41.16,30.22
2018,9,2,18,0,226.0,40.0,3.5,16.0,65.0,31.14,20.62
2018,9,2,18,15,136.5,24.0,3.4,15.55,37.0,19.0,2.72
2018,9,2,18,30,47.0,8.0,3.3,15.1,9.0,7.63,0.0
2018,9,2,18,45,23.5,4.0,3.2,14.6,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,3,5,45,2.0,3.5,1.9,11.5,3.5,3.84,0.0
2018,9,3,6,0,4.0,7.0,2.0,11.9,7.0,7.81,0.0
2018,9,3,6,15,2.0,15.0,2.05,12.35,15.0,14.63,6.17
2018,9,3,6,30,0.0,23.0,2.1,12.8,23.0,21.33,12.39
2018,9,3,6,45,26.0,36.5,2.1,13.3,43.0,47.33,34.96
2018,9,3,7,0,52.0,50.0,2.1,13.8,63.0,82.18,65.3
2018,9,3,7,15,26.0,66.0,2.05,14.3,72.5,80.38,63.51
2018,9,3,7,30,0.0,82.0,2.0,14.8,82.0,77.43,60.28
2018,9,3,7,45,2.0,110.0,2.0,15.35,111.0,106.97,84.77
2018,9,3,8,0,4.0,138.0,2.0,15.9,140.0,136.83,108.99
2018,9,3,8,15,13.5,166.5,2.0,16.4,173.5,173.16,138.31
2018,9,3,8,30,23.0,195.0,2.0,16.9,207.0,210.2,167.62
2018,9,3,8,45,40.0,226.0,2.0,17.45,249.5,268.95,213.69
2018,9,3,9,0,57.0,257.0,2.0,18.0,292.0,318.09,251.18
2018,9,3,9,15,102.5,286.0,2.0,18.5,354.0,391.25,307.28
2018,9,3,9,30,148.0,315.0,2.0,19.0,416.0,480.05,373.2
2018,9,3,9,45,170.5,333.0,2.05,19.5,455.0,522.29,402.95
2018,9,3,10,0,193.0,351.0,2.1,20.0,494.0,564.52,432.51
2018,9,3,10,15,286.0,340.5,2.15,20.4,562.0,657.46,500.19
2018,9,3,10,30,379.0,330.0,2.2,20.8,630.0,737.24,556.76
2018,9,3,10,45,588.0,249.5,2.25,21.2,729.0,873.18,653.84
2018,9,3,11,0,797.0,169.0,2.3,21.6,828.0,986.26,727.89
2018,9,3,11,15,800.5,170.0,2.4,21.85,841.5,986.13,726.42
2018,9,3,11,30,804.0,171.0,2.5,22.1,855.0,982.57,723.98
2018,9,3,11,45,816.0,167.0,2.55,22.35,865.5,978.62,720.94
2018,9,3,12,0,828.0,163.0,2.6,22.6,876.0,971.06,715.65
2018,9,3,12,15,830.5,161.5,2.7,22.7,875.0,953.55,704.77
2018,9,3,12,30,833.0,160.0,2.8,22.8,874.0,932.73,691.78
2018,9,3,12,45,835.0,156.0,2.9,22.85,865.0,905.72,674.75
2018,9,3,13,0,837.0,152.0,3.0,22.9,856.0,875.64,655.57
2018,9,3,13,15,832.5,150.5,3.05,22.8,838.5,839.75,632.33
2018,9,3,13,30,828.0,149.0,3.1,22.7,821.0,801.43,607.23
2018,9,3,13,45,821.0,146.5,3.2,22.55,796.0,758.05,578.67
2018,9,3,14,0,814.0,144.0,3.3,22.4,771.0,712.83,546.85
2018,9,3,14,15,804.0,142.0,3.4,22.05,739.5,664.53,512.23
2018,9,3,14,30,794.0,140.0,3.5,21.7,708.0,615.12,475.72
2018,9,3,14,45,780.5,136.5,3.6,21.4,670.0,561.51,434.84
2018,9,3,15,0,767.0,133.0,3.7,21.1,632.0,505.76,391.06
2018,9,3,15,15,748.5,128.5,3.7,21.1,588.5,448.32,344.01
2018,9,3,15,30,730.0,124.0,3.7,21.1,545.0,391.75,296.37
2018,9,3,15,45,707.0,119.0,3.75,20.05,498.0,334.39,248.17
2018,9,3,16,0,684.0,114.0,3.8,19.0,451.0,278.96,200.47
2018,9,3,16,15,645.5,108.0,3.75,18.45,399.0,221.65,151.46
2018,9,3,16,30,607.0,102.0,3.7,17.9,347.0,168.69,108.0
2018,9,3,16,45,491.5,96.5,3.65,17.3,277.0,114.3,71.13
2018,9,3,17,0,376.0,91.0,3.6,16.7,207.0,73.6,51.14
2018,9,3,17,15,338.5,79.5,3.45,16.15,169.0,57.85,45.71
2018,9,3,17,30,301.0,68.0,3.3,15.6,131.0,50.72,39.25
2018,9,3,17,45,272.5,53.5,3.2,15.05,98.0,40.84,30.1
2018,9,3,18,0,244.0,39.0,3.1,14.5,65.0,30.46,19.99
2018,9,3,18,15,143.0,23.5,3.0,14.2,36.5,18.68,0.0
2018,9,3,18,30,42.0,8.0,2.9,13.9,8.0,7.63,0.0
2018,9,3,18,45,21.0,4.0,2.8,13.6,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,4,5,45,14.0,3.5,2.3,12.0,4.0,6.88,0.0
2018,9,4,6,0,28.0,7.0,2.4,12.4,8.0,18.06,0.0
2018,9,4,6,15,14.0,10.0,2.45,12.9,10.5,15.79,6.85
2018,9,4,6,30,0.0,13.0,2.5,13.4,13.0,12.04,4.5
2018,9,4,6,45,0.0,19.5,2.5,13.9,19.5,18.07,9.79
2018,9,4,7,0,0.0,26.0,2.5,14.4,26.0,24.11,15.04
2018,9,4,7,15,0.0,33.5,2.45,14.9,33.5,31.09,21.01
2018,9,4,7,30,0.0,41.0,2.4,15.4,41.0,38.07,26.88
2018,9,4,7,45,0.0,50.0,2.35,15.9,50.0,46.47,33.84
2018,9,4,8,0,0.0,59.0,2.3,16.4,59.0,54.87,40.71
2018,9,4,8,15,0.0,91.0,2.25,16.95,91.0,85.09,65.6
2018,9,4,8,30,0.0,123.0,2.2,17.5,123.0,116.69,91.13
2018,9,4,8,45,1.5,146.0,2.2,18.0,147.0,140.7,110.14
2018,9,4,9,0,3.0,169.0,2.2,18.5,171.0,164.85,128.99
2018,9,4,9,15,8.5,196.5,2.15,19.05,202.5,197.32,154.27
2018,9,4,9,30,14.0,224.0,2.1,19.6,234.0,230.07,179.32
2018,9,4,9,45,38.0,267.5,2.1,20.1,295.5,310.12,241.04
2018,9,4,10,0,62.0,311.0,2.1,20.6,357.0,380.01,293.3
2018,9,4,10,15,245.0,300.0,2.1,21.0,491.5,572.55,439.46
2018,9,4,10,30,428.0,289.0,2.1,21.4,626.0,753.87,569.02
2018,9,4,10,45,648.5,208.5,2.15,21.85,735.0,889.31,663.5
2018,9,4,11,0,869.0,128.0,2.2,22.3,844.0,1003.38,735.95
2018,9,4,11,15,888.5,120.5,2.25,22.55,863.5,1010.14,738.4
2018,9,4,11,30,908.0,113.0,2.3,22.8,883.0,1013.17,739.72
2018,9,4,11,45,910.0,113.5,2.35,23.1,889.5,1003.86,733.09
2018,9,4,12,0,912.0,114.0,2.4,23.4,896.0,990.9,724.32
2018,9,4,12,15,912.0,114.0,2.5,23.5,894.5,971.95,712.81
2018,9,4,12,30,912.0,114.0,2.6,23.6,893.0,949.53,699.04
2018,9,4,12,45,910.0,113.0,2.65,23.75,883.0,920.98,680.63
2018,9,4,13,0,908.0,112.0,2.7,23.9,873.0,889.31,660.12
2018,9,4,13,15,903.5,112.0,2.8,23.85,855.5,853.61,637.62
2018,9,4,13,30,899.0,112.0,2.9,23.8,838.0,815.23,613.04
2018,9,4,13,45,892.5,110.0,3.0,23.75,812.5,770.94,584.04
2018,9,4,14,0,886.0,108.0,3.1,23.7,787.0,724.55,552.98
2018,9,4,14,15,876.0,107.5,3.2,23.45,755.0,675.43,517.74
2018,9,4,14,30,866.0,107.0,3.3,23.2,723.0,624.93,480.39
2018,9,4,14,45,853.5,104.5,3.35,22.95,684.5,569.28,437.93
2018,9,4,15,0,841.0,102.0,3.4,22.7,646.0,513.24,393.76
2018,9,4,15,15,824.0,99.0,3.4,22.7,602.0,454.5,345.66
2018,9,4,15,30,807.0,96.0,3.4,22.7,558.0,396.28,296.57
2018,9,4,15,45,784.0,93.0,3.45,21.8,510.0,336.92,246.41
2018,9,4,16,0,761.0,90.0,3.5,20.9,462.0,279.35,196.6
2018,9,4,16,15,729.0,86.5,3.5,20.3,411.5,218.11,144.07
2018,9,4,16,30,697.0,83.0,3.5,19.7,361.0,163.31,98.96
2018,9,4,16,45,653.5,77.5,3.45,19.05,309.0,109.57,60.92
2018,9,4,17,0,610.0,72.0,3.4,18.4,257.0,61.13,38.42
2018,9,4,17,15,546.5,64.5,3.3,17.65,206.0,46.71,35.64
2018,9,4,17,30,483.0,57.0,3.2,16.9,155.0,43.07,32.3
2018,9,4,17,45,386.5,46.0,3.1,16.1,110.0,35.98,25.68
2018,9,4,18,0,290.0,35.0,3.0,15.3,65.0,28.53,18.04
2018,9,4,18,15,171.5,21.5,2.95,14.9,36.5,17.12,0.0
2018,9,4,18,30,53.0,8.0,2.9,14.5,8.0,7.63,0.0
2018,9,4,18,45,26.5,4.0,2.8,14.05,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,5,5,45,5.5,3.5,2.25,11.35,4.0,4.73,0.0
2018,9,5,6,0,11.0,7.0,2.4,11.7,8.0,10.76,0.0
2018,9,5,6,15,5.5,15.0,2.45,12.2,15.5,16.1,7.14
2018,9,5,6,30,0.0,23.0,2.5,12.7,23.0,21.33,12.35
2018,9,5,6,45,17.5,34.0,2.55,13.15,38.5,40.64,29.18
2018,9,5,7,0,35.0,45.0,2.6,13.6,54.0,62.0,47.96
2018,9,5,7,15,17.5,54.0,2.6,14.1,58.5,62.57,48.31
2018,9,5,7,30,0.0,63.0,2.6,14.6,63.0,58.59,44.42
2018,9,5,7,45,0.0,76.0,2.6,15.05,76.0,70.83,54.56
2018,9,5,8,0,0.0,89.0,2.6,15.5,89.0,83.44,64.83
2018,9,5,8,15,0.0,102.0,2.65,16.0,102.0,96.06,74.95
2018,9,5,8,30,0.0,115.0,2.7,16.5,115.0,108.68,84.95
2018,9,5,8,45,0.0,126.5,2.7,16.95,126.5,119.82,93.62
2018,9,5,9,0,0.0,138.0,2.7,17.4,138.0,130.96,102.2
2018,9,5,9,15,2.0,158.5,2.75,17.85,160.0,152.92,119.52
2018,9,5,9,30,4.0,179.0,2.8,18.3,182.0,174.99,136.7
2018,9,5,9,45,5.5,188.0,2.85,18.7,192.0,185.08,144.23
2018,9,5,10,0,7.0,197.0,2.9,19.1,202.0,195.21,151.79
2018,9,5,10,15,10.0,217.5,3.0,19.4,225.0,218.33,169.61
2018,9,5,10,30,13.0,238.0,3.1,19.7,248.0,241.43,187.25
2018,9,5,10,45,16.0,257.0,3.2,20.0,270.0,262.96,203.55
2018,9,5,11,0,19.0,276.0,3.3,20.3,292.0,284.38,219.66
2018,9,5,11,15,25.0,294.0,3.4,20.4,315.0,318.88,245.94
2018,9,5,11,30,31.0,312.0,3.5,20.5,338.0,341.86,263.29
2018,9,5,11,45,43.0,332.0,3.55,20.65,368.5,372.18,286.29
2018,9,5,12,0,55.0,352.0,3.6,20.8,399.0,401.68,308.48
2018,9,5,12,15,57.5,367.5,3.7,20.75,416.5,416.76,319.75
2018,9,5,12,30,60.0,383.0,3.8,20.7,434.0,431.18,330.61
2018,9,5,12,45,79.5,388.0,3.9,20.65,455.0,449.22,344.88
2018,9,5,13,0,99.0,393.0,4.0,20.6,476.0,465.66,357.9
2018,9,5,13,15,324.5,311.5,4.1,20.4,574.0,575.02,446.15
2018,9,5,13,30,550.0,230.0,4.2,20.2,672.0,662.75,515.84
2018,9,5,13,45,615.0,209.5,4.25,20.05,689.5,664.8,518.11
2018,9,5,14,0,680.0,189.0,4.3,19.9,707.0,659.81,515.22
2018,9,5,14,15,766.5,149.0,4.35,19.55,710.0,642.96,504.09
2018,9,5,14,30,853.0,109.0,4.4,19.2,713.0,616.73,484.92
2018,9,5,14,45,841.0,106.5,4.4,18.85,675.0,562.01,441.81
2018,9,5,15,0,829.0,104.0,4.4,18.5,637.0,506.82,397.09
2018,9,5,15,15,812.0,101.5,4.4,18.5,593.5,449.15,348.56
2018,9,5,15,30,795.0,99.0,4.4,18.5,550.0,392.03,299.12
2018,9,5,15,45,773.5,95.0,4.4,17.6,502.5,332.93,247.95
2018,9,5,16,0,752.0,91.0,4.4,16.7,455.0,275.48,197.14
2018,9,5,16,15,722.5,86.5,4.35,16.2,405.0,214.41,143.64
2018,9,5,16,30,693.0,82.0,4.3,15.7,355.0,159.58,97.73
2018,9,5,16,45,651.0,76.0,4.2,15.2,303.5,105.89,59.44
2018,9,5,17,0,609.0,70.0,4.1,14.7,252.0,57.33,37.4
2018,9,5,17,15,527.0,63.5,4.0,14.2,198.5,46.1,35.6
2018,9,5,17,30,445.0,57.0,3.9,13.7,145.0,43.32,32.92
2018,9,5,17,45,365.0,45.5,3.8,13.2,103.5,35.8,25.77
2018,9,5,18,0,285.0,34.0,3.7,12.7,62.0,27.86,17.37
2018,9,5,18,15,161.5,20.0,3.6,12.45,34.0,15.94,0.0
2018,9,5,18,30,38.0,6.0,3.5,12.2,6.0,5.72,0.0
2018,9,5,18,45,19.0,3.0,3.35,11.95,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,6,5,45,38.0,5.5,2.3,10.25,7.5,14.87,0.0
2018,9,6,6,0,76.0,11.0,2.4,10.6,15.0,42.48,0.0
2018,9,6,6,15,210.0,22.5,2.4,11.05,50.0,121.84,87.69
2018,9,6,6,30,344.0,34.0,2.4,11.5,85.0,203.84,162.13
2018,9,6,6,45,264.5,32.0,2.45,11.95,80.5,180.61,147.91
2018,9,6,7,0,185.0,30.0,2.5,12.4,76.0,147.96,122.64
2018,9,6,7,15,92.5,36.0,2.5,12.9,59.0,97.35,79.55
2018,9,6,7,30,0.0,42.0,2.5,13.4,42.0,39.0,27.89
2018,9,6,7,45,0.0,51.0,2.5,13.9,51.0,47.4,34.93
2018,9,6,8,0,0.0,60.0,2.5,14.4,60.0,55.8,41.85
2018,9,6,8,15,0.0,93.0,2.5,14.95,93.0,87.11,67.84
2018,9,6,8,30,0.0,126.0,2.5,15.5,126.0,119.82,94.48
2018,9,6,8,45,1.0,146.0,2.55,16.05,146.5,140.4,110.8
2018,9,6,9,0,2.0,166.0,2.6,16.6,167.0,161.05,126.97
2018,9,6,9,15,14.5,198.5,2.65,17.1,208.0,204.92,162.01
2018,9,6,9,30,27.0,231.0,2.7,17.6,249.0,260.93,205.89
2018,9,6,9,45,45.0,264.0,2.8,18.05,296.0,313.2,246.3
2018,9,6,10,0,63.0,297.0,2.9,18.5,343.0,365.83,286.28
2018,9,6,10,15,77.0,320.0,2.95,18.9,378.5,403.63,314.31
2018,9,6,10,30,91.0,343.0,3.0,19.3,414.0,441.21,341.87
2018,9,6,10,45,198.0,355.0,3.05,19.7,515.5,571.51,440.48
2018,9,6,11,0,305.0,367.0,3.1,20.1,617.0,700.68,534.26
2018,9,6,11,15,549.5,268.0,3.1,20.4,727.0,842.77,639.45
2018,9,6,11,30,794.0,169.0,3.1,20.7,837.0,967.45,724.74
2018,9,6,11,45,861.5,139.0,3.05,20.95,868.0,981.0,731.34
2018,9,6,12,0,929.0,109.0,3.0,21.2,899.0,998.73,741.76
2018,9,6,12,15,933.5,105.5,3.05,21.4,898.0,979.83,728.89
2018,9,6,12,30,938.0,102.0,3.1,21.6,897.0,957.27,713.95
2018,9,6,12,45,942.0,98.0,3.1,21.8,888.5,930.12,695.61
2018,9,6,13,0,946.0,94.0,3.1,22.0,880.0,899.44,674.93
2018,9,6,13,15,942.5,93.0,3.1,22.05,862.0,862.27,650.17
2018,9,6,13,30,939.0,92.0,3.1,22.1,844.0,822.25,623.34
2018,9,6,13,45,933.0,91.0,3.1,22.15,818.5,777.72,593.17
2018,9,6,14,0,927.0,90.0,3.1,22.2,793.0,730.92,561.12
2018,9,6,14,15,919.0,88.5,3.1,22.1,760.5,680.29,524.16
2018,9,6,14,30,911.0,87.0,3.1,22.0,728.0,628.04,484.66
2018,9,6,14,45,900.0,85.5,3.1,21.9,689.5,572.76,441.72
2018,9,6,15,0,889.0,84.0,3.1,21.8,651.0,516.65,396.78
2018,9,6,15,15,873.5,82.0,3.1,21.8,607.0,457.56,347.98
2018,9,6,15,30,858.0,80.0,3.1,21.8,563.0,398.66,297.85
2018,9,6,15,45,838.5,76.5,3.15,21.3,514.5,334.33,242.85
2018,9,6,16,0,819.0,73.0,3.2,20.8,466.0,274.14,190.03
2018,9,6,16,15,792.0,69.5,3.15,20.35,415.0,214.05,137.8
2018,9,6,16,30,765.0,66.0,3.1,19.9,364.0,156.72,90.59
2018,9,6,16,45,726.5,61.5,3.1,19.45,311.5,100.67,51.9
2018,9,6,17,0,688.0,57.0,3.1,19.0,259.0,49.31,37.75
2018,9,6,17,15,627.5,51.5,3.0,18.25,207.5,40.05,29.67
2018,9,6,17,30,567.0,46.0,2.9,17.5,156.0,34.06,24.26
2018,9,6,17,45,453.5,38.0,2.8,16.7,108.5,29.22,19.64
2018,9,6,18,0,340.0,30.0,2.7,15.9,61.0,24.26,13.8
2018,9,6,18,15,198.5,18.0,2.7,15.4,33.5,17.16,0.0
2018,9,6,18,30,57.0,6.0,2.7,14.9,6.0,5.72,0.0
2018,9,6,18,45,28.5,3.0,2.7,14.4,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,7,5,45,94.5,9.5,1.5,11.15,13.5,9.05,0.0
2018,9,7,6,0,189.0,19.0,1.5,11.5,27.0,88.35,0.0
2018,9,7,6,15,327.0,29.5,1.5,12.1,67.0,173.16,123.65
2018,9,7,6,30,465.0,40.0,1.5,12.7,107.0,262.1,206.32
2018,9,7,6,45,401.5,43.5,1.5,13.3,118.5,261.68,212.43
2018,9,7,7,0,338.0,47.0,1.5,13.9,130.0,253.24,209.01
2018,9,7,7,15,169.0,64.0,1.4,14.6,105.5,176.35,145.54
2018,9,7,7,30,0.0,81.0,1.3,15.3,81.0,76.62,59.35
2018,9,7,7,45,6.5,113.5,1.25,16.0,116.5,114.14,90.62
2018,9,7,8,0,13.0,146.0,1.2,16.7,152.0,152.48,121.62
2018,9,7,8,15,25.5,174.0,1.25,17.4,187.0,191.06,152.33
2018,9,7,8,30,38.0,202.0,1.3,18.1,222.0,241.76,191.92
2018,9,7,8,45,160.0,215.5,1.3,18.8,310.5,370.69,294.23
2018,9,7,9,0,282.0,229.0,1.3,19.5,399.0,508.63,397.89
2018,9,7,9,15,560.5,169.5,1.35,20.15,536.0,717.73,551.49
2018,9,7,9,30,839.0,110.0,1.4,20.8,673.0,914.3,680.68
2018,9,7,9,45,880.0,100.5,1.45,21.5,718.5,949.86,698.94
2018,9,7,10,0,921.0,91.0,1.5,22.2,764.0,991.52,722.89
2018,9,7,10,15,929.0,92.0,1.6,22.65,793.5,1010.81,733.76
2018,9,7,10,30,937.0,93.0,1.7,23.1,823.0,1026.52,742.68
2018,9,7,10,45,942.5,93.5,1.8,23.55,845.0,1035.5,747.45
2018,9,7,11,0,948.0,94.0,1.9,24.0,867.0,1040.66,749.97
2018,9,7,11,15,951.5,94.5,2.0,24.3,881.0,1039.97,749.38
2018,9,7,11,30,955.0,95.0,2.1,24.6,895.0,1035.38,746.46
2018,9,7,11,45,957.0,94.5,2.25,24.9,901.0,1024.37,740.16
2018,9,7,12,0,959.0,94.0,2.4,25.2,907.0,1009.54,731.43
2018,9,7,12,15,960.0,94.0,2.5,25.3,906.0,990.52,720.07
2018,9,7,12,30,961.0,94.0,2.6,25.4,905.0,967.82,706.32
2018,9,7,12,45,960.5,92.5,2.75,25.55,895.0,938.65,688.57
2018,9,7,13,0,960.0,91.0,2.9,25.7,885.0,906.11,668.41
2018,9,7,13,15,956.0,90.5,3.0,25.6,866.5,868.5,644.92
2018,9,7,13,30,952.0,90.0,3.1,25.5,848.0,828.02,619.2
2018,9,7,13,45,946.5,88.5,3.2,25.45,822.0,782.77,589.72
2018,9,7,14,0,941.0,87.0,3.3,25.4,796.0,735.18,558.18
2018,9,7,14,15,933.0,85.5,3.35,25.2,763.5,683.86,521.47
2018,9,7,14,30,925.0,84.0,3.4,25.0,731.0,630.88,482.1
2018,9,7,14,45,914.0,82.5,3.5,24.8,692.0,574.87,439.31
2018,9,7,15,0,903.0,81.0,3.6,24.6,653.0,517.99,394.36
2018,9,7,15,15,888.0,78.5,3.6,24.6,608.5,457.88,344.96
2018,9,7,15,30,873.0,76.0,3.6,24.6,564.0,397.91,294.18
2018,9,7,15,45,852.5,73.5,3.65,23.95,515.0,336.61,241.86
2018,9,7,16,0,832.0,71.0,3.7,23.3,466.0,272.96,186.77
2018,9,7,16,15,805.0,67.0,3.65,22.75,414.0,211.7,134.04
2018,9,7,16,30,778.0,63.0,3.6,22.2,362.0,153.19,86.48
2018,9,7,16,45,739.0,59.0,3.55,21.6,309.5,96.84,48.54
2018,9,7,17,0,700.0,55.0,3.5,21.0,257.0,45.23,33.88
2018,9,7,17,15,640.0,49.5,3.35,20.15,205.0,38.5,28.05
2018,9,7,17,30,580.0,44.0,3.2,19.3,153.0,35.66,25.41
2018,9,7,17,45,479.0,36.0,3.1,18.45,107.0,27.69,18.09
2018,9,7,18,0,378.0,28.0,3.0,17.6,61.0,22.63,11.89
2018,9,7,18,15,218.5,17.0,3.0,17.05,33.0,16.2,0.0
2018,9,7,18,30,59.0,6.0,3.0,16.5,5.0,0.0,0.0
2018,9,7,18,45,29.5,3.0,3.0,15.95,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,8,5,45,106.5,9.0,2.75,11.9,13.5,8.58,0.0
2018,9,8,6,0,213.0,18.0,2.9,12.3,27.0,82.57,0.0
2018,9,8,6,15,356.5,27.0,2.9,12.75,67.0,181.31,127.8
2018,9,8,6,30,500.0,36.0,2.9,13.2,107.0,272.16,214.43
2018,9,8,6,45,574.5,42.5,2.9,13.7,156.5,339.79,276.13
2018,9,8,7,0,649.0,49.0,2.9,14.2,206.0,418.16,344.22
2018,9,8,7,15,696.0,53.5,2.85,14.85,258.5,484.5,399.79
2018,9,8,7,30,743.0,58.0,2.8,15.5,311.0,553.81,455.14
2018,9,8,7,45,774.5,62.0,2.75,16.15,363.0,614.52,501.22
2018,9,8,8,0,806.0,66.0,2.7,16.8,415.0,675.88,544.25
2018,9,8,8,15,828.0,69.0,2.65,17.5,464.5,722.99,575.26
2018,9,8,8,30,850.0,72.0,2.6,18.2,514.0,774.85,608.89
2018,9,8,8,45,866.0,75.0,2.6,18.9,560.0,820.47,637.49
2018,9,8,9,0,882.0,78.0,2.6,19.6,606.0,864.12,664.17
2018,9,8,9,15,893.0,81.0,2.6,20.25,647.0,901.04,685.87
2018,9,8,9,30,904.0,84.0,2.6,20.9,688.0,935.17,705.42
2018,9,8,9,45,910.5,86.5,2.6,21.5,722.5,961.47,719.67
2018,9,8,10,0,917.0,89.0,2.6,22.1,757.0,984.42,731.68
2018,9,8,10,15,924.0,91.0,2.65,22.6,786.0,1003.77,742.1
2018,9,8,10,30,931.0,93.0,2.7,23.1,815.0,1019.52,750.24
2018,9,8,10,45,935.5,94.0,2.75,23.6,836.5,1027.95,753.74
2018,9,8,11,0,940.0,95.0,2.8,24.1,858.0,1032.58,754.96
2018,9,8,11,15,943.0,96.0,2.9,24.45,872.0,1031.88,753.8
2018,9,8,11,30,946.0,97.0,3.0,24.8,886.0,1027.3,750.3
2018,9,8,11,45,947.5,97.0,3.15,25.1,892.0,1016.34,743.33
2018,9,8,12,0,949.0,97.0,3.3,25.4,898.0,1001.59,733.97
2018,9,8,12,15,951.5,95.0,3.4,25.5,896.5,981.91,721.61
2018,9,8,12,30,954.0,93.0,3.5,25.6,895.0,958.55,706.86
2018,9,8,12,45,955.0,91.0,3.65,25.75,885.5,930.27,688.96
2018,9,8,13,0,956.0,89.0,3.8,25.9,876.0,898.55,668.65
2018,9,8,13,15,953.0,88.0,3.9,25.9,858.0,861.31,644.52
2018,9,8,13,30,950.0,87.0,4.0,25.9,840.0,821.15,618.18
2018,9,8,13,45,945.0,85.5,4.1,25.85,814.5,776.29,588.39
2018,9,8,14,0,940.0,84.0,4.2,25.8,789.0,729.05,556.54
2018,9,8,14,15,933.0,83.0,4.25,25.65,757.0,678.87,519.97
2018,9,8,14,30,926.0,82.0,4.3,25.5,725.0,626.92,480.74
2018,9,8,14,45,916.5,80.0,4.35,25.3,687.0,571.15,437.55
2018,9,8,15,0,907.0,78.0,4.4,25.1,649.0,514.38,392.18
2018,9,8,15,15,892.0,76.0,4.4,25.1,604.5,454.51,342.62
2018,9,8,15,30,877.0,74.0,4.4,25.1,560.0,394.77,291.7
2018,9,8,15,45,859.5,71.0,4.45,24.3,512.0,333.75,239.42
2018,9,8,16,0,842.0,68.0,4.5,23.5,464.0,273.7,186.93
2018,9,8,16,15,816.5,65.0,4.5,22.8,413.0,209.38,131.7
2018,9,8,16,30,791.0,62.0,4.5,22.1,362.0,151.29,84.61
2018,9,8,16,45,751.5,58.0,4.5,21.45,309.0,94.2,46.75
2018,9,8,17,0,712.0,54.0,4.5,20.8,256.0,41.92,31.02
2018,9,8,17,15,648.5,49.0,4.35,19.85,203.5,38.29,27.89
2018,9,8,17,30,585.0,44.0,4.2,18.9,151.0,35.93,25.64
2018,9,8,17,45,451.0,36.0,4.1,18.0,102.5,27.9,18.22
2018,9,8,18,0,317.0,28.0,4.0,17.1,54.0,22.87,11.43
2018,9,8,18,15,175.5,16.0,4.0,16.5,28.5,15.25,0.0
2018,9,8,18,30,34.0,4.0,4.0,15.9,3.0,0.0,0.0
2018,9,8,18,45,17.0,2.0,3.95,15.3,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,9,5,45,85.0,9.0,2.0,11.15,12.5,0.0,0.0
2018,9,9,6,0,170.0,18.0,2.0,11.5,25.0,69.3,0.0
2018,9,9,6,15,311.5,29.0,2.0,12.1,64.0,166.94,115.92
2018,9,9,6,30,453.0,40.0,2.0,12.7,103.0,256.85,201.97
2018,9,9,6,45,534.5,48.0,2.0,13.3,153.0,330.45,267.75
2018,9,9,7,0,616.0,56.0,2.0,13.9,203.0,411.93,337.55
2018,9,9,7,15,668.0,61.0,1.9,14.5,256.0,479.83,393.59
2018,9,9,7,30,720.0,66.0,1.8,15.1,309.0,548.51,447.61
2018,9,9,7,45,755.5,70.5,1.7,15.65,362.0,611.57,494.71
2018,9,9,8,0,791.0,75.0,1.6,16.2,415.0,675.6,538.85
2018,9,9,8,15,815.5,78.5,1.55,16.9,465.5,730.61,574.55
2018,9,9,8,30,840.0,82.0,1.5,17.6,516.0,784.88,608.6
2018,9,9,8,45,857.0,84.5,1.45,18.3,562.0,830.58,635.67
2018,9,9,9,0,874.0,87.0,1.4,19.0,608.0,867.26,655.99
2018,9,9,9,15,889.5,88.0,1.4,19.7,650.0,905.45,677.65
2018,9,9,9,30,905.0,89.0,1.4,20.4,692.0,941.12,697.28
2018,9,9,9,45,865.0,110.5,1.45,21.1,711.0,953.7,702.45
2018,9,9,10,0,825.0,132.0,1.5,21.8,730.0,952.97,699.37
2018,9,9,10,15,837.5,133.0,1.55,22.35,760.5,975.05,711.73
2018,9,9,10,30,850.0,134.0,1.6,22.9,791.0,993.88,721.74
2018,9,9,10,45,901.5,114.0,1.7,23.45,828.0,1015.59,734.37
2018,9,9,11,0,953.0,94.0,1.8,24.0,865.0,1042.83,750.46
2018,9,9,11,15,955.0,95.5,1.9,24.4,878.5,1041.57,749.01
2018,9,9,11,30,957.0,97.0,2.0,24.8,892.0,1036.38,745.5
2018,9,9,11,45,957.5,97.0,2.15,25.25,897.0,1024.23,738.15
2018,9,9,12,0,958.0,97.0,2.3,25.7,902.0,1008.28,728.4
2018,9,9,12,15,955.5,98.0,2.45,25.8,899.0,986.88,716.11
2018,9,9,12,30,953.0,99.0,2.6,25.9,896.0,961.94,701.43
2018,9,9,12,45,948.5,100.0,2.8,26.05,885.0,931.85,683.48
2018,9,9,13,0,944.0,101.0,3.0,26.2,874.0,898.6,663.15
2018,9,9,13,15,939.5,100.5,3.15,26.1,855.5,860.85,639.78
2018,9,9,13,30,935.0,100.0,3.3,26.0,837.0,820.32,614.18
2018,9,9,13,45,927.5,99.0,3.45,25.95,810.5,774.54,584.4
2018,9,9,14,0,920.0,98.0,3.6,25.9,784.0,726.64,552.28
2018,9,9,14,15,911.0,96.5,3.65,25.65,751.0,675.41,515.19
2018,9,9,14,30,902.0,95.0,3.7,25.4,718.0,622.67,475.89
2018,9,9,14,45,890.0,93.0,3.8,25.2,679.0,566.59,432.88
2018,9,9,15,0,878.0,91.0,3.9,25.0,640.0,509.83,387.86
2018,9,9,15,15,861.5,88.5,3.9,25.0,595.0,450.27,338.81
2018,9,9,15,30,845.0,86.0,3.9,25.0,550.0,388.42,286.63
2018,9,9,15,45,823.5,82.5,4.0,24.2,501.0,326.98,234.45
2018,9,9,16,0,802.0,79.0,4.1,23.4,452.0,267.14,182.62
2018,9,9,16,15,773.5,74.5,4.1,22.75,400.5,206.96,131.21
2018,9,9,16,30,745.0,70.0,4.1,22.1,349.0,149.8,85.45
2018,9,9,16,45,702.5,64.5,4.15,21.45,296.0,94.14,49.13
2018,9,9,17,0,660.0,59.0,4.2,20.8,243.0,41.16,30.35
2018,9,9,17,15,593.5,52.5,4.1,19.9,191.5,37.99,27.6
2018,9,9,17,30,527.0,46.0,4.0,19.0,140.0,34.73,24.55
2018,9,9,17,45,416.5,36.5,3.95,18.1,95.5,28.58,18.7
2018,9,9,18,0,306.0,27.0,3.9,17.2,51.0,22.17,9.97
2018,9,9,18,15,164.0,15.0,3.85,16.6,26.5,14.3,0.0
2018,9,9,18,30,22.0,3.0,3.8,16.0,2.0,0.0,0.0
