Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,18,45,11.0,1.5,3.75,15.4,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,10,5,45,85.0,8.5,2.15,10.95,11.5,0.0,0.0
2018,9,10,6,0,170.0,17.0,2.2,11.3,23.0,68.27,0.0
2018,9,10,6,15,306.5,28.0,2.25,11.85,61.0,163.65,111.55
2018,9,10,6,30,443.0,39.0,2.3,12.4,99.0,251.46,197.8
2018,9,10,6,45,521.0,47.0,2.3,13.0,148.0,322.73,262.08
2018,9,10,7,0,599.0,55.0,2.3,13.6,197.0,401.54,330.2
2018,9,10,7,15,649.0,61.5,2.15,14.25,249.5,469.2,386.32
2018,9,10,7,30,699.0,68.0,2.0,14.9,302.0,537.22,440.03
2018,9,10,7,45,732.0,73.0,1.85,15.5,353.5,598.21,485.67
2018,9,10,8,0,765.0,78.0,1.7,16.1,405.0,659.98,528.48
2018,9,10,8,15,789.5,82.0,1.65,16.85,455.0,714.5,564.17
2018,9,10,8,30,814.0,86.0,1.6,17.6,505.0,768.34,598.23
2018,9,10,8,45,831.0,90.0,1.55,18.35,551.0,814.88,626.16
2018,9,10,9,0,848.0,94.0,1.5,19.1,597.0,859.56,652.1
2018,9,10,9,15,867.0,94.5,1.45,19.8,639.5,892.21,669.48
2018,9,10,9,30,886.0,95.0,1.4,20.5,682.0,929.83,689.92
2018,9,10,9,45,902.5,94.0,1.4,21.25,719.5,960.82,706.2
2018,9,10,10,0,919.0,93.0,1.4,22.0,757.0,988.89,720.5
2018,9,10,10,15,926.5,94.0,1.45,22.6,785.5,1007.39,729.87
2018,9,10,10,30,934.0,95.0,1.5,23.2,814.0,1022.29,737.14
2018,9,10,10,45,939.0,96.0,1.55,23.75,835.5,1031.02,740.8
2018,9,10,11,0,944.0,97.0,1.6,24.3,857.0,1035.92,742.26
2018,9,10,11,15,947.0,98.0,1.7,24.75,871.0,1034.99,741.26
2018,9,10,11,30,950.0,99.0,1.8,25.2,885.0,1030.16,737.97
2018,9,10,11,45,950.5,99.5,1.95,25.6,890.5,1018.51,731.27
2018,9,10,12,0,951.0,100.0,2.1,26.0,896.0,1003.08,722.19
2018,9,10,12,15,947.5,101.5,2.2,26.25,892.5,981.3,708.88
2018,9,10,12,30,944.0,103.0,2.3,26.5,889.0,956.05,693.33
2018,9,10,12,45,937.0,105.0,2.4,26.75,877.0,924.92,673.9
2018,9,10,13,0,930.0,107.0,2.5,27.0,865.0,890.81,652.37
2018,9,10,13,15,925.0,106.0,2.65,27.0,846.0,852.49,628.84
2018,9,10,13,30,920.0,105.0,2.8,27.0,827.0,811.49,603.11
2018,9,10,13,45,913.0,103.5,2.9,27.0,800.5,766.07,573.64
2018,9,10,14,0,906.0,102.0,3.0,27.0,774.0,718.53,541.58
2018,9,10,14,15,896.0,100.5,3.15,26.8,740.5,667.21,505.16
2018,9,10,14,30,886.0,99.0,3.3,26.6,707.0,614.52,466.49
2018,9,10,14,45,872.5,97.0,3.45,26.35,667.5,558.39,424.0
2018,9,10,15,0,859.0,95.0,3.6,26.1,628.0,500.25,378.49
2018,9,10,15,15,842.0,92.5,3.6,26.1,583.5,440.92,329.92
2018,9,10,15,30,825.0,90.0,3.6,26.1,539.0,382.11,280.35
2018,9,10,15,45,802.0,86.0,3.8,25.2,490.0,320.9,228.92
2018,9,10,16,0,779.0,82.0,4.0,24.3,441.0,261.52,177.99
2018,9,10,16,15,747.0,78.0,4.1,23.5,389.5,202.58,128.22
2018,9,10,16,30,715.0,74.0,4.2,22.7,338.0,143.52,81.58
2018,9,10,16,45,668.5,68.5,4.3,21.9,285.5,89.21,46.89
2018,9,10,17,0,622.0,63.0,4.4,21.1,233.0,44.54,33.25
2018,9,10,17,15,550.0,56.0,4.45,20.05,182.5,41.14,30.29
2018,9,10,17,30,478.0,49.0,4.5,19.0,132.0,37.65,27.02
2018,9,10,17,45,362.0,38.5,4.5,17.9,89.0,30.72,20.41
2018,9,10,18,0,246.0,28.0,4.5,16.8,46.0,23.48,9.49
2018,9,10,18,15,130.0,15.0,4.45,16.2,24.0,14.3,0.0
2018,9,10,18,30,14.0,2.0,4.4,15.6,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,4.35,15.05,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,11,5,45,76.5,8.5,3.2,10.7,11.0,0.0,0.0
2018,9,11,6,0,153.0,17.0,3.3,10.9,22.0,63.01,0.0
2018,9,11,6,15,287.0,28.5,3.35,11.35,59.0,155.99,104.08
2018,9,11,6,30,421.0,40.0,3.4,11.8,96.0,243.16,191.85
2018,9,11,6,45,499.0,49.0,3.4,12.25,144.5,314.46,256.92
2018,9,11,7,0,577.0,58.0,3.4,12.7,193.0,393.32,326.11
2018,9,11,7,15,627.5,64.5,3.35,13.35,244.5,460.19,382.9
2018,9,11,7,30,678.0,71.0,3.3,14.0,296.0,530.58,440.04
2018,9,11,7,45,711.0,77.0,3.25,14.65,347.5,591.56,487.4
2018,9,11,8,0,744.0,83.0,3.2,15.3,399.0,650.22,530.39
2018,9,11,8,15,769.0,87.5,3.1,15.95,448.5,704.86,567.86
2018,9,11,8,30,794.0,92.0,3.0,16.6,498.0,758.88,603.74
2018,9,11,8,45,811.0,96.0,2.95,17.25,543.5,804.68,632.96
2018,9,11,9,0,828.0,100.0,2.9,17.9,589.0,848.66,660.26
2018,9,11,9,15,843.0,102.5,2.9,18.45,630.0,886.98,683.68
2018,9,11,9,30,858.0,105.0,2.9,19.0,671.0,922.8,705.11
2018,9,11,9,45,869.5,107.0,2.85,19.55,706.5,943.91,715.87
2018,9,11,10,0,881.0,109.0,2.8,20.1,742.0,969.91,730.02
2018,9,11,10,15,890.5,109.0,2.85,20.5,770.5,988.51,740.38
2018,9,11,10,30,900.0,109.0,2.9,20.9,799.0,1003.7,748.61
2018,9,11,10,45,907.5,109.0,2.95,21.3,821.0,1013.39,753.32
2018,9,11,11,0,915.0,109.0,3.0,21.7,843.0,1019.39,755.76
2018,9,11,11,15,921.0,108.5,3.15,22.0,857.5,1019.63,755.72
2018,9,11,11,30,927.0,108.0,3.3,22.3,872.0,1016.07,753.3
2018,9,11,11,45,931.5,106.5,3.4,22.55,878.5,1006.18,746.55
2018,9,11,12,0,936.0,105.0,3.5,22.8,885.0,992.5,737.43
2018,9,11,12,15,941.5,102.0,3.65,22.95,884.5,974.39,726.05
2018,9,11,12,30,947.0,99.0,3.8,23.1,884.0,952.52,712.15
2018,9,11,12,45,953.0,94.0,3.95,23.2,875.5,925.28,694.7
2018,9,11,13,0,959.0,89.0,4.1,23.3,867.0,894.36,674.65
2018,9,11,13,15,956.5,87.0,4.2,23.15,848.5,856.12,649.76
2018,9,11,13,30,954.0,85.0,4.3,23.0,830.0,814.93,622.58
2018,9,11,13,45,949.5,83.0,4.45,22.9,804.0,769.54,592.21
2018,9,11,14,0,945.0,81.0,4.6,22.8,778.0,721.74,559.87
2018,9,11,14,15,937.0,80.0,4.7,22.5,745.0,670.51,522.0
2018,9,11,14,30,929.0,79.0,4.8,22.2,712.0,617.63,481.63
2018,9,11,14,45,918.5,77.0,4.85,21.9,673.0,561.04,436.95
2018,9,11,15,0,908.0,75.0,4.9,21.6,634.0,503.58,390.05
2018,9,11,15,15,892.5,72.5,4.9,21.6,589.0,442.94,338.64
2018,9,11,15,30,877.0,70.0,4.9,21.6,544.0,382.51,285.96
2018,9,11,15,45,857.0,68.0,5.0,20.7,495.5,321.67,232.79
2018,9,11,16,0,837.0,66.0,5.1,19.8,447.0,262.07,179.83
2018,9,11,16,15,808.5,62.5,5.05,19.2,395.0,197.28,123.61
2018,9,11,16,30,780.0,59.0,5.0,18.6,343.0,139.04,76.69
2018,9,11,16,45,736.5,55.0,4.95,18.05,290.0,82.73,40.97
2018,9,11,17,0,693.0,51.0,4.9,17.5,237.0,38.68,28.6
2018,9,11,17,15,623.0,46.0,4.8,16.8,185.5,36.19,26.34
2018,9,11,17,30,553.0,41.0,4.7,16.1,134.0,30.86,21.39
2018,9,11,17,45,432.5,33.0,4.55,15.45,90.0,25.87,16.38
2018,9,11,18,0,312.0,25.0,4.4,14.8,46.0,20.78,6.03
2018,9,11,18,15,166.0,14.0,4.4,14.4,24.0,13.34,0.0
2018,9,11,18,30,20.0,3.0,4.4,14.0,2.0,0.0,0.0
2018,9,11,18,45,10.0,1.5,4.35,13.6,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,5,45,5.0,5.0,3.25,11.25,5.0,0.0,0.0
2018,9,12,6,0,10.0,10.0,3.3,11.4,10.0,12.59,0.0
2018,9,12,6,15,32.0,25.5,3.45,11.85,29.0,44.37,25.56
2018,9,12,6,30,54.0,41.0,3.6,12.3,48.0,72.98,54.81
2018,9,12,6,45,96.0,60.0,3.7,12.75,79.5,117.05,93.71
2018,9,12,7,0,138.0,79.0,3.8,13.2,111.0,173.57,142.96
2018,9,12,7,15,257.5,92.5,3.8,13.7,170.5,264.16,220.83
2018,9,12,7,30,377.0,106.0,3.8,14.2,230.0,377.97,315.79
2018,9,12,7,45,424.0,118.0,3.75,14.7,279.5,440.81,366.4
2018,9,12,8,0,471.0,130.0,3.7,15.2,329.0,506.7,418.05
2018,9,12,8,15,450.0,151.0,3.65,15.75,359.5,533.95,436.86
2018,9,12,8,30,429.0,172.0,3.6,16.3,390.0,557.82,452.59
2018,9,12,8,45,463.0,183.0,3.55,16.85,438.0,612.8,492.76
2018,9,12,9,0,497.0,194.0,3.5,17.4,486.0,668.23,532.12
2018,9,12,9,15,597.0,175.0,3.5,17.9,550.0,754.2,595.01
2018,9,12,9,30,697.0,156.0,3.5,18.4,614.0,838.05,652.33
2018,9,12,9,45,637.5,187.5,3.5,18.85,623.5,830.37,643.77
2018,9,12,10,0,578.0,219.0,3.5,19.3,633.0,811.81,627.47
2018,9,12,10,15,448.5,279.5,3.55,19.55,608.5,759.1,584.76
2018,9,12,10,30,319.0,340.0,3.6,19.8,584.0,688.13,529.05
2018,9,12,10,45,280.0,358.0,3.65,20.05,576.0,668.43,513.01
2018,9,12,11,0,241.0,376.0,3.7,20.3,568.0,646.97,495.42
2018,9,12,11,15,354.5,348.0,3.8,20.35,636.0,722.34,553.08
2018,9,12,11,30,468.0,320.0,3.9,20.4,704.0,807.0,615.45
2018,9,12,11,45,416.0,312.5,3.95,20.45,655.5,740.5,566.78
2018,9,12,12,0,364.0,305.0,4.0,20.5,607.0,673.69,518.2
2018,9,12,12,15,369.5,326.5,4.05,20.5,632.0,679.6,522.65
2018,9,12,12,30,375.0,348.0,4.1,20.5,657.0,694.08,532.65
2018,9,12,12,45,411.0,333.5,4.2,20.45,668.5,703.57,540.59
2018,9,12,13,0,447.0,319.0,4.3,20.4,680.0,701.67,540.45
2018,9,12,13,15,475.0,300.0,4.35,20.25,675.5,685.3,529.84
2018,9,12,13,30,503.0,281.0,4.4,20.1,671.0,665.59,516.69
2018,9,12,13,45,355.5,306.0,4.45,19.95,577.0,554.1,431.96
2018,9,12,14,0,208.0,331.0,4.5,19.8,483.0,455.52,355.61
2018,9,12,14,15,139.0,308.0,4.5,19.45,407.5,377.77,295.98
2018,9,12,14,30,70.0,285.0,4.5,19.1,332.0,304.99,239.32
2018,9,12,14,45,144.0,264.5,4.55,18.7,354.5,320.17,252.56
2018,9,12,15,0,218.0,244.0,4.6,18.3,377.0,325.79,257.1
2018,9,12,15,15,193.5,232.5,4.6,18.3,344.0,290.23,228.24
2018,9,12,15,30,169.0,221.0,4.6,18.3,311.0,257.14,201.35
2018,9,12,15,45,135.5,196.0,4.65,17.35,264.0,212.88,166.39
2018,9,12,16,0,102.0,171.0,4.7,16.4,217.0,172.94,134.88
2018,9,12,16,15,91.0,144.5,4.65,16.0,182.0,140.25,108.28
2018,9,12,16,30,80.0,118.0,4.6,15.6,147.0,109.46,83.47
2018,9,12,16,45,216.0,92.0,4.55,15.2,153.0,84.62,59.8
2018,9,12,17,0,352.0,66.0,4.5,14.8,159.0,47.63,36.89
2018,9,12,17,15,343.0,57.5,4.4,14.4,131.0,42.56,32.25
2018,9,12,17,30,334.0,49.0,4.3,14.0,103.0,37.23,27.14
2018,9,12,17,45,246.5,36.0,4.2,13.65,68.0,27.91,18.1
2018,9,12,18,0,159.0,23.0,4.1,13.3,33.0,18.19,2.27
2018,9,12,18,15,79.5,11.5,4.0,13.15,16.5,10.96,0.0
2018,9,12,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,13,5,45,25.0,6.0,3.0,11.4,6.5,0.0,0.0
2018,9,13,6,0,50.0,12.0,3.1,11.6,13.0,26.69,0.0
2018,9,13,6,15,132.0,27.5,3.25,12.0,41.5,96.99,59.21
2018,9,13,6,30,214.0,43.0,3.4,12.4,70.0,158.93,124.07
2018,9,13,6,45,357.5,51.5,3.55,12.8,122.0,249.84,203.73
2018,9,13,7,0,501.0,60.0,3.7,13.2,174.0,355.15,294.61
2018,9,13,7,15,605.5,60.5,3.7,13.7,233.0,442.07,368.47
2018,9,13,7,30,710.0,61.0,3.7,14.2,292.0,534.89,444.69
2018,9,13,7,45,746.0,64.0,3.7,14.7,343.5,595.69,492.64
2018,9,13,8,0,782.0,67.0,3.7,15.2,395.0,657.52,538.05
2018,9,13,8,15,807.5,70.0,3.7,15.7,444.5,711.99,576.37
2018,9,13,8,30,833.0,73.0,3.7,16.2,494.0,759.46,608.56
2018,9,13,8,45,851.5,75.0,3.65,16.7,539.5,804.98,638.47
2018,9,13,9,0,870.0,77.0,3.6,17.2,585.0,848.74,666.51
2018,9,13,9,15,881.5,79.5,3.5,17.6,625.5,884.8,688.56
2018,9,13,9,30,893.0,82.0,3.4,18.0,666.0,918.13,708.4
2018,9,13,9,45,900.0,85.5,3.35,18.4,700.5,945.48,724.2
2018,9,13,10,0,907.0,89.0,3.3,18.8,735.0,969.48,737.64
2018,9,13,10,15,915.0,89.5,3.3,19.05,763.5,987.49,747.81
2018,9,13,10,30,923.0,90.0,3.3,19.3,792.0,1001.97,755.7
2018,9,13,10,45,928.5,91.0,3.3,19.6,813.5,1010.91,759.85
2018,9,13,11,0,934.0,92.0,3.3,19.9,835.0,1016.06,761.64
2018,9,13,11,15,937.5,92.5,3.35,20.0,848.5,1014.87,760.34
2018,9,13,11,30,941.0,93.0,3.4,20.1,862.0,1009.81,756.65
2018,9,13,11,45,943.0,92.5,3.45,20.2,867.5,998.39,748.85
2018,9,13,12,0,945.0,92.0,3.5,20.3,873.0,983.19,738.67
2018,9,13,12,15,947.0,91.0,3.6,20.3,871.0,963.73,726.32
2018,9,13,12,30,949.0,90.0,3.7,20.3,869.0,940.6,711.5
2018,9,13,12,45,950.0,87.5,3.75,20.3,859.0,911.45,692.24
2018,9,13,13,0,951.0,85.0,3.8,20.3,849.0,878.89,670.58
2018,9,13,13,15,947.5,84.5,3.85,20.25,831.0,841.53,645.57
2018,9,13,13,30,944.0,84.0,3.9,20.2,813.0,801.31,618.36
2018,9,13,13,45,938.5,83.0,3.95,20.1,787.0,756.47,587.68
2018,9,13,14,0,933.0,82.0,4.0,20.0,761.0,709.32,554.57
2018,9,13,14,15,917.0,83.5,4.05,19.8,726.0,656.0,514.28
2018,9,13,14,30,901.0,85.0,4.1,19.6,691.0,601.78,472.17
2018,9,13,14,45,894.0,81.0,4.1,19.4,653.0,546.4,427.89
2018,9,13,15,0,887.0,77.0,4.1,19.2,615.0,489.87,381.23
2018,9,13,15,15,859.0,76.5,4.1,19.2,566.0,427.06,328.04
2018,9,13,15,30,831.0,76.0,4.1,19.2,517.0,365.88,274.84
2018,9,13,15,45,826.5,70.5,4.1,18.65,474.5,309.08,224.04
2018,9,13,16,0,822.0,65.0,4.1,18.1,432.0,251.83,172.16
2018,9,13,16,15,771.0,64.0,4.05,17.7,375.0,186.44,116.49
2018,9,13,16,30,720.0,63.0,4.0,17.3,318.0,130.33,72.8
2018,9,13,16,45,698.0,57.0,3.9,16.9,271.5,77.27,39.74
2018,9,13,17,0,676.0,51.0,3.8,16.5,225.0,39.07,29.06
2018,9,13,17,15,600.0,45.0,3.6,15.95,173.5,35.69,25.96
2018,9,13,17,30,524.0,39.0,3.4,15.4,122.0,29.53,20.2
2018,9,13,17,45,395.0,31.0,3.2,14.8,80.0,24.48,14.93
2018,9,13,18,0,266.0,23.0,3.0,14.2,38.0,19.35,0.0
2018,9,13,18,15,133.0,11.5,2.9,13.8,19.0,10.96,0.0
2018,9,13,18,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,14,5,45,4.0,3.5,2.05,9.75,3.5,0.0,0.0
2018,9,14,6,0,8.0,7.0,2.1,10.1,7.0,9.11,0.0
2018,9,14,6,15,13.5,23.5,2.2,10.65,24.5,30.07,14.11
2018,9,14,6,30,19.0,40.0,2.3,11.2,42.0,51.58,37.22
2018,9,14,6,45,52.5,60.0,2.45,11.8,70.5,90.29,71.21
2018,9,14,7,0,86.0,80.0,2.6,12.4,99.0,139.63,114.17
2018,9,14,7,15,117.0,98.5,2.55,12.85,132.0,181.74,150.6
2018,9,14,7,30,148.0,117.0,2.5,13.3,165.0,226.65,188.63
2018,9,14,7,45,142.0,143.5,2.4,13.8,196.0,259.14,214.63
2018,9,14,8,0,136.0,170.0,2.3,14.3,227.0,290.4,238.83
2018,9,14,8,15,210.0,183.0,2.25,14.8,283.0,364.69,298.91
2018,9,14,8,30,284.0,196.0,2.2,15.3,339.0,456.98,370.83
2018,9,14,8,45,323.0,212.0,2.1,15.8,388.5,516.07,414.31
2018,9,14,9,0,362.0,228.0,2.0,16.3,438.0,576.48,457.7
2018,9,14,9,15,502.5,200.5,1.95,16.9,514.5,692.45,543.03
2018,9,14,9,30,643.0,173.0,1.9,17.5,591.0,806.4,622.17
2018,9,14,9,45,679.0,171.0,1.85,18.05,633.5,849.49,647.74
2018,9,14,10,0,715.0,169.0,1.8,18.6,676.0,890.87,672.33
2018,9,14,10,15,646.5,207.0,1.75,19.1,679.0,873.82,657.47
2018,9,14,10,30,578.0,245.0,1.7,19.6,682.0,847.16,635.44
2018,9,14,10,45,594.0,247.0,1.7,20.1,707.0,868.52,648.28
2018,9,14,11,0,610.0,249.0,1.7,20.6,732.0,883.64,656.48
2018,9,14,11,15,603.0,256.5,1.75,20.85,740.5,879.19,652.47
2018,9,14,11,30,596.0,264.0,1.8,21.1,749.0,871.96,646.9
2018,9,14,11,45,614.0,254.5,1.9,21.4,757.0,868.8,645.39
2018,9,14,12,0,632.0,245.0,2.0,21.7,765.0,862.44,641.69
2018,9,14,12,15,647.0,237.0,2.1,21.8,767.5,851.59,635.38
2018,9,14,12,30,662.0,229.0,2.2,21.9,770.0,837.54,626.85
2018,9,14,12,45,634.5,238.0,2.3,22.0,751.0,800.67,601.61
2018,9,14,13,0,607.0,247.0,2.4,22.1,732.0,762.78,575.5
2018,9,14,13,15,683.5,206.5,2.5,22.05,740.5,758.67,575.45
2018,9,14,13,30,760.0,166.0,2.6,22.0,749.0,746.48,569.11
2018,9,14,13,45,762.0,159.5,2.75,21.95,727.5,706.89,541.63
2018,9,14,14,0,764.0,153.0,2.9,21.9,706.0,665.01,511.88
2018,9,14,14,15,805.0,129.0,2.95,21.7,688.0,628.65,485.71
2018,9,14,14,30,846.0,105.0,3.0,21.5,670.0,586.68,454.18
2018,9,14,14,45,745.0,130.0,3.1,21.3,606.0,510.73,395.26
2018,9,14,15,0,644.0,155.0,3.2,21.1,542.0,443.89,342.35
2018,9,14,15,15,637.0,141.5,3.2,21.1,500.5,389.49,297.5
2018,9,14,15,30,630.0,128.0,3.2,21.1,459.0,335.09,251.34
2018,9,14,15,45,629.0,115.0,3.35,20.45,419.0,283.05,206.45
2018,9,14,16,0,628.0,102.0,3.5,19.8,379.0,230.66,160.48
2018,9,14,16,15,545.5,101.5,3.5,19.25,321.0,175.22,115.98
2018,9,14,16,30,463.0,101.0,3.5,18.7,263.0,128.91,82.31
2018,9,14,16,45,404.5,91.0,3.55,18.15,215.5,86.07,55.84
2018,9,14,17,0,346.0,81.0,3.6,17.6,168.0,59.23,46.62
2018,9,14,17,15,278.5,66.5,3.55,16.95,126.0,49.69,38.08
2018,9,14,17,30,211.0,52.0,3.5,16.3,84.0,39.71,28.88
2018,9,14,17,45,146.0,35.5,3.45,15.65,53.5,27.64,17.24
2018,9,14,18,0,81.0,19.0,3.4,15.0,23.0,15.88,0.0
2018,9,14,18,15,40.5,9.5,3.35,14.65,11.5,9.05,0.0
2018,9,14,18,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,15,5,45,70.5,7.0,3.5,11.0,8.5,0.0,0.0
2018,9,15,6,0,141.0,14.0,3.6,11.2,17.0,56.25,0.0
2018,9,15,6,15,295.0,24.0,3.75,11.6,53.0,150.8,84.31
2018,9,15,6,30,449.0,34.0,3.9,12.0,89.0,247.9,193.55
2018,9,15,6,45,515.5,42.5,4.05,12.4,134.5,314.05,255.89
2018,9,15,7,0,582.0,51.0,4.2,12.8,180.0,386.68,321.05
2018,9,15,7,15,644.5,56.0,4.25,13.2,233.5,455.33,380.79
2018,9,15,7,30,707.0,61.0,4.3,13.6,287.0,532.16,444.74
2018,9,15,7,45,739.0,65.0,4.3,14.05,337.5,591.24,491.99
2018,9,15,8,0,771.0,69.0,4.3,14.5,388.0,651.0,536.59
2018,9,15,8,15,808.5,70.5,4.25,14.9,441.5,712.13,580.47
2018,9,15,8,30,846.0,72.0,4.2,15.3,495.0,767.14,618.6
2018,9,15,8,45,864.5,74.0,4.2,15.75,541.0,812.95,649.28
2018,9,15,9,0,883.0,76.0,4.2,16.2,587.0,856.95,678.16
2018,9,15,9,15,896.0,78.0,4.2,16.55,628.0,893.93,701.85
2018,9,15,9,30,909.0,80.0,4.2,16.9,669.0,928.21,723.41
2018,9,15,9,45,918.0,82.0,4.2,17.25,704.0,955.81,740.12
2018,9,15,10,0,927.0,84.0,4.2,17.6,739.0,980.1,754.52
2018,9,15,10,15,935.0,85.0,4.2,17.85,767.5,998.78,765.35
2018,9,15,10,30,943.0,86.0,4.2,18.1,796.0,1013.83,773.78
2018,9,15,10,45,949.5,86.0,4.25,18.4,817.5,1022.52,778.15
2018,9,15,11,0,956.0,86.0,4.3,18.7,839.0,1027.36,780.08
2018,9,15,11,15,959.5,86.0,4.3,18.8,852.5,1025.38,777.82
2018,9,15,11,30,963.0,86.0,4.3,18.9,866.0,1019.46,773.08
2018,9,15,11,45,965.0,86.0,4.35,19.0,871.5,1008.18,765.17
2018,9,15,12,0,967.0,86.0,4.4,19.1,877.0,993.03,754.77
2018,9,15,12,15,967.0,85.5,4.45,19.15,874.5,971.69,740.54
2018,9,15,12,30,967.0,85.0,4.5,19.2,872.0,946.7,723.85
2018,9,15,12,45,965.5,84.5,4.55,19.2,861.0,916.87,703.91
2018,9,15,13,0,964.0,84.0,4.6,19.2,850.0,883.68,681.56
2018,9,15,13,15,960.0,83.0,4.65,19.15,831.0,844.8,655.16
2018,9,15,13,30,956.0,82.0,4.7,19.1,812.0,803.07,626.5
2018,9,15,13,45,950.5,80.5,4.7,19.05,785.5,757.1,594.21
2018,9,15,14,0,945.0,79.0,4.7,19.0,759.0,708.81,559.29
2018,9,15,14,15,937.0,78.0,4.7,18.85,726.0,657.37,519.61
2018,9,15,14,30,929.0,77.0,4.7,18.7,693.0,604.29,477.56
2018,9,15,14,45,918.5,74.5,4.7,18.55,653.5,547.07,431.08
2018,9,15,15,0,908.0,72.0,4.7,18.4,614.0,489.0,382.45
2018,9,15,15,15,891.5,70.5,4.7,18.4,569.0,428.85,330.48
2018,9,15,15,30,875.0,69.0,4.7,18.4,524.0,369.03,277.36
2018,9,15,15,45,854.5,65.5,4.75,17.85,475.0,306.86,221.94
2018,9,15,16,0,834.0,62.0,4.8,17.3,426.0,246.07,167.26
2018,9,15,16,15,805.0,59.0,4.75,16.9,374.5,182.15,111.75
2018,9,15,16,30,776.0,56.0,4.7,16.5,323.0,124.79,66.68
2018,9,15,16,45,731.5,51.5,4.7,16.05,270.0,68.79,34.13
2018,9,15,17,0,687.0,47.0,4.7,15.6,217.0,36.01,26.42
2018,9,15,17,15,614.0,41.5,4.55,15.0,166.5,32.94,23.56
2018,9,15,17,30,541.0,36.0,4.4,14.4,116.0,29.88,20.46
2018,9,15,17,45,392.0,28.0,4.25,13.85,73.5,22.17,12.54
2018,9,15,18,0,243.0,20.0,4.1,13.3,31.0,16.86,0.0
2018,9,15,18,15,121.5,10.0,3.95,12.95,15.5,9.53,0.0
2018,9,15,18,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,16,5,45,78.5,7.0,2.1,9.55,8.5,0.0,0.0
2018,9,16,6,0,157.0,14.0,2.1,9.9,17.0,61.06,0.0
2018,9,16,6,15,318.0,23.0,2.25,10.55,53.0,157.18,81.5
2018,9,16,6,30,479.0,32.0,2.4,11.2,89.0,253.3,196.95
2018,9,16,6,45,565.0,38.0,2.55,11.85,138.0,328.25,266.4
2018,9,16,7,0,651.0,44.0,2.7,12.5,187.0,410.98,339.16
2018,9,16,7,15,703.0,48.0,2.65,13.05,239.5,479.15,397.36
2018,9,16,7,30,755.0,52.0,2.6,13.6,292.0,550.72,455.54
2018,9,16,7,45,789.5,55.5,2.55,14.15,344.5,612.85,503.49
2018,9,16,8,0,824.0,59.0,2.5,14.7,397.0,670.14,544.06
2018,9,16,8,15,848.0,61.5,2.45,15.25,447.0,723.98,580.73
2018,9,16,8,30,872.0,64.0,2.4,15.8,497.0,777.04,615.72
2018,9,16,8,45,889.0,66.0,2.35,16.35,543.0,822.49,644.34
2018,9,16,9,0,906.0,68.0,2.3,16.9,589.0,865.94,670.96
2018,9,16,9,15,919.0,69.0,2.2,17.35,630.0,902.33,691.93
2018,9,16,9,30,932.0,70.0,2.1,17.8,671.0,935.94,710.64
2018,9,16,9,45,941.0,72.0,2.05,18.3,706.5,964.02,725.74
2018,9,16,10,0,950.0,74.0,2.0,18.8,742.0,988.69,738.49
2018,9,16,10,15,957.0,74.5,2.0,19.15,770.0,1006.11,747.49
2018,9,16,10,30,964.0,75.0,2.0,19.5,798.0,1019.79,754.19
2018,9,16,10,45,968.5,76.0,1.95,19.9,819.0,1027.79,756.54
2018,9,16,11,0,973.0,77.0,1.9,20.3,840.0,1031.82,756.51
2018,9,16,11,15,976.0,77.5,1.95,20.55,853.5,1029.84,754.58
2018,9,16,11,30,979.0,78.0,2.0,20.8,867.0,1023.85,750.28
2018,9,16,11,45,980.0,78.0,2.05,21.05,872.0,1011.42,741.98
2018,9,16,12,0,981.0,78.0,2.1,21.3,877.0,995.08,731.31
2018,9,16,12,15,979.0,78.5,2.2,21.45,873.5,972.73,717.64
2018,9,16,12,30,977.0,79.0,2.3,21.6,870.0,946.74,701.56
2018,9,16,12,45,973.0,80.0,2.4,21.7,858.5,916.06,682.4
2018,9,16,13,0,969.0,81.0,2.5,21.8,847.0,882.11,660.89
2018,9,16,13,15,965.0,79.5,2.6,21.8,827.5,842.49,635.53
2018,9,16,13,30,961.0,78.0,2.7,21.8,808.0,800.01,607.88
2018,9,16,13,45,954.5,77.5,2.8,21.75,781.5,754.12,577.54
2018,9,16,14,0,948.0,77.0,2.9,21.7,755.0,705.96,544.42
2018,9,16,14,15,939.5,76.0,3.0,21.5,721.5,654.04,506.17
2018,9,16,14,30,931.0,75.0,3.1,21.3,688.0,600.52,465.43
2018,9,16,14,45,919.0,73.0,3.25,21.15,648.0,542.9,420.21
2018,9,16,15,0,907.0,71.0,3.4,21.0,608.0,484.58,372.74
2018,9,16,15,15,890.5,69.0,3.4,21.0,563.0,424.03,321.45
2018,9,16,15,30,874.0,67.0,3.4,21.0,518.0,363.83,268.97
2018,9,16,15,45,851.5,64.5,3.6,20.25,468.5,302.1,215.11
2018,9,16,16,0,829.0,62.0,3.8,19.5,419.0,241.96,162.02
2018,9,16,16,15,797.5,58.5,3.8,18.95,367.0,177.6,107.17
2018,9,16,16,30,766.0,55.0,3.8,18.4,315.0,120.1,63.01
2018,9,16,16,45,719.0,51.0,3.8,17.85,262.5,65.19,32.44
2018,9,16,17,0,672.0,47.0,3.8,17.3,210.0,36.18,26.37
2018,9,16,17,15,596.0,41.5,3.7,16.6,160.0,33.13,23.53
2018,9,16,17,30,520.0,36.0,3.6,15.9,110.0,30.12,20.46
2018,9,16,17,45,371.5,27.5,3.45,15.25,69.0,21.93,11.89
2018,9,16,18,0,223.0,19.0,3.3,14.6,28.0,18.11,0.0
2018,9,16,18,15,111.5,9.5,3.2,14.15,14.0,9.05,0.0
2018,9,16,18,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,17,5,45,72.5,6.5,2.25,10.35,8.0,0.0,0.0
2018,9,17,6,0,145.0,13.0,2.3,10.6,16.0,56.4,0.0
2018,9,17,6,15,302.5,22.5,2.5,11.2,51.0,150.16,69.63
2018,9,17,6,30,460.0,32.0,2.7,11.8,86.0,249.97,193.45
2018,9,17,6,45,448.5,36.5,2.85,12.35,111.0,274.6,222.82
2018,9,17,7,0,437.0,41.0,3.0,12.9,136.0,297.2,246.58
2018,9,17,7,15,220.0,65.0,2.95,13.3,113.0,219.16,182.78
2018,9,17,7,30,3.0,89.0,2.9,13.7,90.0,87.97,69.5
2018,9,17,7,45,10.5,116.5,2.85,14.15,120.5,121.46,97.8
2018,9,17,8,0,18.0,144.0,2.8,14.6,151.0,155.56,125.92
2018,9,17,8,15,13.5,151.5,2.75,15.0,157.0,158.97,127.97
2018,9,17,8,30,9.0,159.0,2.7,15.4,163.0,162.31,129.93
2018,9,17,8,45,46.0,200.0,2.7,15.8,225.5,247.18,199.28
2018,9,17,9,0,83.0,241.0,2.7,16.2,288.0,325.5,261.37
2018,9,17,9,15,189.5,251.5,2.7,16.6,370.0,444.83,355.9
2018,9,17,9,30,296.0,262.0,2.7,17.0,452.0,569.92,451.05
2018,9,17,9,45,612.0,172.5,2.7,17.4,592.0,786.57,614.35
2018,9,17,10,0,928.0,83.0,2.7,17.8,732.0,977.16,742.94
2018,9,17,10,15,935.5,84.0,2.75,18.15,760.5,995.19,751.5
2018,9,17,10,30,943.0,85.0,2.8,18.5,789.0,1009.56,759.39
2018,9,17,10,45,947.5,85.5,2.85,18.85,809.0,1016.69,762.59
2018,9,17,11,0,952.0,86.0,2.9,19.2,829.0,1019.96,763.43
2018,9,17,11,15,954.5,86.5,3.0,19.35,842.0,1017.39,761.59
2018,9,17,11,30,957.0,87.0,3.1,19.5,855.0,1010.9,757.31
2018,9,17,11,45,958.0,87.5,3.2,19.65,860.0,999.1,749.61
2018,9,17,12,0,959.0,88.0,3.3,19.8,865.0,983.47,739.44
2018,9,17,12,15,958.5,88.0,3.4,19.85,862.0,962.17,725.79
2018,9,17,12,30,958.0,88.0,3.5,19.9,859.0,937.26,709.7
2018,9,17,12,45,955.0,88.0,3.6,19.95,848.0,906.72,689.7
2018,9,17,13,0,952.0,88.0,3.7,20.0,837.0,872.94,667.35
2018,9,17,13,15,948.0,87.0,3.8,19.85,817.5,834.28,641.9
2018,9,17,13,30,944.0,86.0,3.9,19.7,798.0,792.81,614.17
2018,9,17,13,45,938.5,84.5,4.0,19.6,772.0,747.16,582.96
2018,9,17,14,0,933.0,83.0,4.1,19.5,746.0,699.23,548.55
2018,9,17,14,15,924.5,81.5,4.15,19.25,712.5,647.41,509.18
2018,9,17,14,30,916.0,80.0,4.2,19.0,679.0,594.04,467.43
2018,9,17,14,45,905.5,77.0,4.3,18.75,639.5,536.9,421.61
2018,9,17,15,0,895.0,74.0,4.4,18.5,600.0,478.97,373.56
2018,9,17,15,15,878.0,72.0,4.4,18.5,555.0,418.85,321.66
2018,9,17,15,30,861.0,70.0,4.4,18.5,510.0,359.15,268.7
2018,9,17,15,45,839.0,67.0,4.4,17.75,461.0,297.84,214.26
2018,9,17,16,0,817.0,64.0,4.4,17.0,412.0,234.66,158.01
2018,9,17,16,15,786.0,61.0,4.4,16.5,361.0,175.12,106.66
2018,9,17,16,30,755.0,58.0,4.4,16.0,310.0,118.87,63.48
2018,9,17,16,45,707.5,53.5,4.35,15.55,257.5,64.33,33.64
2018,9,17,17,0,660.0,49.0,4.3,15.1,205.0,38.17,28.37
2018,9,17,17,15,579.5,43.0,4.15,14.55,155.0,34.77,25.15
2018,9,17,17,30,499.0,37.0,4.0,14.0,105.0,28.68,19.31
2018,9,17,17,45,348.0,27.5,3.85,13.45,65.0,22.18,11.66
2018,9,17,18,0,197.0,18.0,3.7,12.9,25.0,17.16,0.0
2018,9,17,18,15,98.5,9.0,3.6,12.6,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,18,5,45,35.0,5.0,2.25,9.85,5.5,0.0,0.0
2018,9,18,6,0,70.0,10.0,2.3,10.1,11.0,30.75,0.0
2018,9,18,6,15,197.5,23.0,2.4,10.6,42.0,111.95,43.76
2018,9,18,6,30,325.0,36.0,2.5,11.1,73.0,198.02,152.98
2018,9,18,6,45,316.0,46.5,2.65,11.65,98.0,221.24,179.65
2018,9,18,7,0,307.0,57.0,2.8,12.2,123.0,244.93,203.27
2018,9,18,7,15,180.0,86.5,2.7,12.65,128.0,212.71,177.14
2018,9,18,7,30,53.0,116.0,2.6,13.1,133.0,157.84,129.57
2018,9,18,7,45,62.0,138.0,2.55,13.5,161.0,189.6,156.09
2018,9,18,8,0,71.0,160.0,2.5,13.9,189.0,221.86,182.29
2018,9,18,8,15,75.0,178.5,2.4,14.35,212.5,246.55,201.6
2018,9,18,8,30,79.0,197.0,2.3,14.8,236.0,271.34,220.63
2018,9,18,8,45,90.5,215.0,2.25,15.25,263.5,301.75,244.08
2018,9,18,9,0,102.0,233.0,2.2,15.7,291.0,332.6,267.45
2018,9,18,9,15,140.0,260.5,2.15,16.1,346.5,411.75,328.38
2018,9,18,9,30,178.0,288.0,2.1,16.5,402.0,478.88,378.43
2018,9,18,9,45,463.5,219.0,2.1,16.95,537.0,694.42,543.47
2018,9,18,10,0,749.0,150.0,2.1,17.4,672.0,897.38,685.2
2018,9,18,10,15,838.5,120.0,2.1,17.75,726.0,950.91,717.26
2018,9,18,10,30,928.0,90.0,2.1,18.1,780.0,999.29,746.92
2018,9,18,10,45,933.5,91.0,2.1,18.45,801.0,1007.75,750.09
2018,9,18,11,0,939.0,92.0,2.1,18.8,822.0,1012.39,751.34
2018,9,18,11,15,942.0,92.0,2.1,19.1,834.5,1009.63,748.08
2018,9,18,11,30,945.0,92.0,2.1,19.4,847.0,1003.02,742.54
2018,9,18,11,45,946.0,92.5,2.1,19.7,852.0,991.21,733.79
2018,9,18,12,0,947.0,93.0,2.1,20.0,857.0,975.63,722.76
2018,9,18,12,15,945.5,93.5,2.2,20.15,853.5,954.06,709.43
2018,9,18,12,30,944.0,94.0,2.3,20.3,850.0,928.97,693.74
2018,9,18,12,45,941.0,93.5,2.4,20.45,838.5,898.15,674.12
2018,9,18,13,0,938.0,93.0,2.5,20.6,827.0,864.16,652.2
2018,9,18,13,15,933.5,92.0,2.6,20.6,807.5,825.47,627.2
2018,9,18,13,30,929.0,91.0,2.7,20.6,788.0,784.06,599.99
2018,9,18,13,45,922.5,90.0,2.85,20.65,761.5,738.73,569.76
2018,9,18,14,0,916.0,89.0,3.0,20.7,735.0,691.23,535.95
2018,9,18,14,15,906.0,87.5,3.1,20.5,701.5,639.18,497.24
2018,9,18,14,30,896.0,86.0,3.2,20.3,668.0,585.78,456.22
2018,9,18,14,45,882.0,84.0,3.3,20.15,628.0,528.78,410.97
2018,9,18,15,0,868.0,82.0,3.4,20.0,588.0,471.37,363.82
2018,9,18,15,15,850.0,79.5,3.4,20.0,543.0,411.79,313.12
2018,9,18,15,30,832.0,77.0,3.4,20.0,498.0,350.21,259.51
2018,9,18,15,45,806.0,74.5,3.6,19.3,449.0,289.5,206.49
2018,9,18,16,0,780.0,72.0,3.8,18.6,400.0,230.98,154.95
2018,9,18,16,15,726.5,70.5,3.9,18.0,345.0,171.59,105.56
2018,9,18,16,30,673.0,69.0,4.0,17.4,290.0,114.78,63.45
2018,9,18,16,45,555.0,67.0,4.05,16.8,228.0,65.01,38.45
2018,9,18,17,0,437.0,65.0,4.1,16.2,166.0,48.31,37.17
2018,9,18,17,15,420.0,53.0,4.05,15.45,130.0,40.7,30.22
2018,9,18,17,30,403.0,41.0,4.0,14.7,94.0,32.62,22.55
2018,9,18,17,45,257.5,28.0,4.0,13.95,56.5,22.91,11.42
2018,9,18,18,0,112.0,15.0,4.0,13.2,19.0,14.3,0.0
2018,9,18,18,15,56.0,7.5,3.85,12.8,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,5,45,30.0,5.0,1.6,9.2,5.5,0.0,0.0
2018,9,19,6,0,60.0,10.0,1.6,9.4,11.0,27.7,0.0
2018,9,19,6,15,192.5,24.5,1.65,10.1,43.0,111.49,34.57
2018,9,19,6,30,325.0,39.0,1.7,10.8,75.0,200.37,153.97
2018,9,19,6,45,424.5,48.0,1.75,11.5,121.5,276.64,223.72
2018,9,19,7,0,524.0,57.0,1.8,12.2,168.0,362.37,298.08
2018,9,19,7,15,588.0,64.0,1.7,12.75,220.0,434.5,358.84
2018,9,19,7,30,652.0,71.0,1.6,13.3,272.0,511.47,420.56
2018,9,19,7,45,695.5,75.0,1.45,13.85,324.0,575.31,468.98
2018,9,19,8,0,739.0,79.0,1.3,14.4,376.0,637.57,513.22
2018,9,19,8,15,768.5,83.0,1.25,15.1,426.0,694.24,550.83
2018,9,19,8,30,798.0,87.0,1.2,15.8,476.0,750.59,586.88
2018,9,19,8,45,820.0,89.5,1.15,16.45,522.0,798.27,615.78
2018,9,19,9,0,842.0,92.0,1.1,17.1,568.0,844.36,642.84
2018,9,19,9,15,857.5,94.0,1.1,17.85,609.0,882.2,664.2
2018,9,19,9,30,873.0,96.0,1.1,18.6,650.0,909.8,678.54
2018,9,19,9,45,884.5,98.0,1.1,19.35,685.5,938.46,693.54
2018,9,19,10,0,896.0,100.0,1.1,20.1,721.0,964.01,706.37
2018,9,19,10,15,904.0,101.5,1.15,20.9,749.0,982.34,715.32
2018,9,19,10,30,912.0,103.0,1.2,21.7,777.0,997.13,722.15
2018,9,19,10,45,917.5,104.0,1.25,22.45,798.0,1005.3,725.06
2018,9,19,11,0,923.0,105.0,1.3,23.2,819.0,1009.7,725.8
2018,9,19,11,15,926.5,105.5,1.35,23.7,832.0,1007.82,723.47
2018,9,19,11,30,930.0,106.0,1.4,24.2,845.0,1002.11,718.94
2018,9,19,11,45,931.0,106.0,1.5,24.65,849.5,989.71,711.27
2018,9,19,12,0,932.0,106.0,1.6,25.1,854.0,973.59,701.32
2018,9,19,12,15,931.0,106.0,1.7,25.3,850.5,952.02,688.58
2018,9,19,12,30,930.0,106.0,1.8,25.5,847.0,926.97,673.56
2018,9,19,12,45,927.5,105.0,1.95,25.65,835.5,896.23,655.38
2018,9,19,13,0,925.0,104.0,2.1,25.8,824.0,862.36,634.85
2018,9,19,13,15,920.0,103.5,2.2,25.8,804.5,824.06,610.97
2018,9,19,13,30,915.0,103.0,2.3,25.8,785.0,783.11,584.97
2018,9,19,13,45,907.0,102.0,2.45,25.8,758.0,737.12,555.38
2018,9,19,14,0,899.0,101.0,2.6,25.8,731.0,689.14,521.76
2018,9,19,14,15,888.0,99.0,2.65,25.65,696.5,636.63,483.5
2018,9,19,14,30,877.0,97.0,2.7,25.5,662.0,582.92,443.15
2018,9,19,14,45,862.0,94.5,2.8,25.35,621.5,524.94,398.48
2018,9,19,15,0,847.0,92.0,2.9,25.2,581.0,466.99,352.21
2018,9,19,15,15,827.0,89.0,2.9,25.2,535.5,406.7,302.3
2018,9,19,15,30,807.0,86.0,2.9,25.2,490.0,347.37,251.8
2018,9,19,15,45,779.5,82.5,3.0,24.65,440.5,286.77,200.16
2018,9,19,16,0,752.0,79.0,3.1,24.1,391.0,228.62,150.32
2018,9,19,16,15,713.0,74.5,3.0,23.35,339.5,167.29,100.28
2018,9,19,16,30,674.0,70.0,2.9,22.6,288.0,113.24,61.19
2018,9,19,16,45,616.0,64.0,2.85,21.9,236.0,62.04,35.25
2018,9,19,17,0,558.0,58.0,2.8,21.2,184.0,42.72,31.53
2018,9,19,17,15,466.5,49.5,2.8,20.15,136.0,37.89,27.14
2018,9,19,17,30,375.0,41.0,2.8,19.1,88.0,32.94,22.26
2018,9,19,17,45,237.0,27.5,2.8,18.05,52.5,22.72,9.94
