Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,18,0,99.0,14.0,2.8,17.0,17.0,13.34,0.0
2018,9,19,18,15,49.5,7.0,2.85,16.55,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,20,5,45,39.0,5.0,1.95,12.5,5.5,0.0,0.0
2018,9,20,6,0,78.0,10.0,2.0,12.7,11.0,33.12,0.0
2018,9,20,6,15,227.0,23.0,2.0,13.5,43.5,120.44,24.81
2018,9,20,6,30,376.0,36.0,2.0,14.3,76.0,218.66,165.08
2018,9,20,6,45,474.5,44.5,2.05,15.1,124.0,296.08,236.04
2018,9,20,7,0,573.0,53.0,2.1,15.9,172.0,383.02,310.72
2018,9,20,7,15,633.0,58.5,2.05,16.55,224.0,453.26,369.53
2018,9,20,7,30,693.0,64.0,2.0,17.2,276.0,524.35,426.38
2018,9,20,7,45,733.0,68.5,1.95,17.85,328.5,588.54,475.19
2018,9,20,8,0,773.0,73.0,1.9,18.5,381.0,654.03,521.72
2018,9,20,8,15,801.0,76.0,1.85,19.2,431.0,709.58,558.43
2018,9,20,8,30,829.0,79.0,1.8,19.9,481.0,764.6,593.57
2018,9,20,8,45,849.0,82.0,1.7,20.55,527.5,812.13,622.04
2018,9,20,9,0,869.0,85.0,1.6,21.2,574.0,850.77,643.6
2018,9,20,9,15,884.5,87.0,1.5,21.85,615.5,889.01,664.36
2018,9,20,9,30,900.0,89.0,1.4,22.5,657.0,924.69,682.83
2018,9,20,9,45,912.0,90.0,1.3,23.2,692.5,953.13,696.03
2018,9,20,10,0,924.0,91.0,1.2,23.9,728.0,978.38,706.93
2018,9,20,10,15,931.5,92.5,1.2,24.4,756.5,996.55,715.51
2018,9,20,10,30,939.0,94.0,1.2,24.9,785.0,1011.06,721.93
2018,9,20,10,45,944.5,95.0,1.15,25.45,806.0,1019.3,723.55
2018,9,20,11,0,950.0,96.0,1.1,26.0,827.0,1023.68,722.96
2018,9,20,11,15,953.0,96.0,1.15,26.35,839.5,1020.63,720.45
2018,9,20,11,30,956.0,96.0,1.2,26.7,852.0,1013.67,715.75
2018,9,20,11,45,957.5,96.0,1.25,27.1,857.0,1001.41,707.8
2018,9,20,12,0,959.0,96.0,1.3,27.5,862.0,985.31,697.62
2018,9,20,12,15,958.5,95.5,1.4,27.6,858.5,963.12,685.3
2018,9,20,12,30,958.0,95.0,1.5,27.7,855.0,937.32,670.65
2018,9,20,12,45,956.5,94.0,1.55,27.85,843.5,906.66,652.0
2018,9,20,13,0,955.0,93.0,1.6,28.0,832.0,872.71,631.13
2018,9,20,13,15,950.5,92.5,1.7,28.0,812.5,833.79,607.74
2018,9,20,13,30,946.0,92.0,1.8,28.0,793.0,792.08,582.12
2018,9,20,13,45,939.0,90.5,1.85,28.0,765.5,745.06,552.06
2018,9,20,14,0,932.0,89.0,1.9,28.0,738.0,695.89,518.31
2018,9,20,14,15,922.0,87.0,1.9,27.9,703.5,642.51,479.98
2018,9,20,14,30,912.0,85.0,1.9,27.8,669.0,587.76,439.47
2018,9,20,14,45,898.5,83.0,1.95,27.7,628.5,530.15,395.72
2018,9,20,15,0,885.0,81.0,2.0,27.6,588.0,472.05,349.98
2018,9,20,15,15,866.5,78.5,2.0,27.6,542.0,411.34,300.48
2018,9,20,15,30,848.0,76.0,2.0,27.6,496.0,348.72,248.13
2018,9,20,15,45,822.0,73.0,2.05,27.05,446.5,286.72,195.91
2018,9,20,16,0,796.0,70.0,2.1,26.5,397.0,226.91,145.22
2018,9,20,16,15,759.5,66.0,2.0,25.65,344.5,167.13,97.02
2018,9,20,16,30,723.0,62.0,1.9,24.8,292.0,111.43,57.68
2018,9,20,16,45,667.5,57.0,1.8,23.95,239.5,58.76,32.81
2018,9,20,17,0,612.0,52.0,1.7,23.1,187.0,37.97,27.16
2018,9,20,17,15,522.0,44.0,1.7,22.0,137.5,33.31,22.96
2018,9,20,17,30,432.0,36.0,1.7,20.9,88.0,28.51,18.26
2018,9,20,17,45,279.0,24.5,1.7,19.8,52.0,20.06,6.64
2018,9,20,18,0,126.0,13.0,1.7,18.7,16.0,12.39,0.0
2018,9,20,18,15,63.0,6.5,1.7,18.25,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,21,5,45,41.0,4.5,0.75,12.35,5.0,0.0,0.0
2018,9,21,6,0,82.0,9.0,0.7,12.5,10.0,33.34,0.0
2018,9,21,6,15,233.5,21.5,0.7,13.25,42.0,120.62,9.62
2018,9,21,6,30,385.0,34.0,0.7,14.0,74.0,220.3,164.46
2018,9,21,6,45,482.0,42.0,0.75,14.75,121.5,296.53,234.23
2018,9,21,7,0,579.0,50.0,0.8,15.5,169.0,382.22,306.79
2018,9,21,7,15,638.5,55.5,0.8,16.1,220.5,452.25,364.3
2018,9,21,7,30,698.0,61.0,0.8,16.7,272.0,523.43,420.04
2018,9,21,7,45,737.5,65.5,0.85,17.35,324.5,587.34,467.93
2018,9,21,8,0,777.0,70.0,0.9,18.0,377.0,652.53,513.62
2018,9,21,8,15,804.0,73.0,1.0,18.85,426.5,707.35,549.94
2018,9,21,8,30,831.0,76.0,1.1,19.7,476.0,761.58,584.94
2018,9,21,8,45,850.5,78.5,1.15,20.5,522.0,808.05,613.29
2018,9,21,9,0,870.0,81.0,1.2,21.3,568.0,845.67,635.17
2018,9,21,9,15,883.5,84.0,1.3,21.95,609.0,883.32,657.89
2018,9,21,9,30,897.0,87.0,1.4,22.6,650.0,918.29,678.61
2018,9,21,9,45,906.5,89.0,1.45,23.25,684.5,945.46,693.42
2018,9,21,10,0,916.0,91.0,1.5,23.9,719.0,969.36,706.14
2018,9,21,10,15,923.0,92.0,1.6,24.35,746.5,986.28,715.72
2018,9,21,10,30,930.0,93.0,1.7,24.8,774.0,999.58,723.14
2018,9,21,10,45,934.5,94.5,1.75,25.25,794.5,1007.32,726.47
2018,9,21,11,0,939.0,96.0,1.8,25.7,815.0,1011.21,727.55
2018,9,21,11,15,942.0,96.0,1.9,25.9,827.5,1008.11,725.76
2018,9,21,11,30,945.0,96.0,2.0,26.1,840.0,1001.15,721.67
2018,9,21,11,45,945.5,96.0,2.1,26.3,844.0,988.01,713.75
2018,9,21,12,0,946.0,96.0,2.2,26.5,848.0,971.11,703.49
2018,9,21,12,15,943.5,97.0,2.3,26.5,844.0,948.92,690.39
2018,9,21,12,30,941.0,98.0,2.4,26.5,840.0,923.24,674.98
2018,9,21,12,45,935.5,99.0,2.45,26.5,827.5,891.7,655.19
2018,9,21,13,0,930.0,100.0,2.5,26.5,815.0,857.12,633.3
2018,9,21,13,15,925.0,98.0,2.55,26.4,794.5,817.03,607.75
2018,9,21,13,30,920.0,96.0,2.6,26.3,774.0,774.31,580.14
2018,9,21,13,45,912.0,95.0,2.65,26.15,746.5,728.08,549.85
2018,9,21,14,0,904.0,94.0,2.7,26.0,719.0,679.87,515.55
2018,9,21,14,15,894.0,92.0,2.75,25.75,685.0,627.73,477.49
2018,9,21,14,30,884.0,90.0,2.8,25.5,651.0,574.29,437.23
2018,9,21,14,45,870.0,88.0,2.8,25.25,611.5,517.82,393.19
2018,9,21,15,0,856.0,86.0,2.8,25.0,572.0,459.48,346.28
2018,9,21,15,15,836.5,83.0,2.8,25.0,526.5,399.0,295.95
2018,9,21,15,30,817.0,80.0,2.8,25.0,481.0,339.4,244.98
2018,9,21,15,45,791.5,76.5,2.75,24.15,432.0,278.93,193.29
2018,9,21,16,0,766.0,73.0,2.7,23.3,383.0,220.64,143.3
2018,9,21,16,15,729.0,68.0,2.65,22.6,331.5,161.82,95.4
2018,9,21,16,30,692.0,63.0,2.6,21.9,280.0,107.19,56.69
2018,9,21,16,45,636.0,57.5,2.55,21.15,228.5,52.46,29.99
2018,9,21,17,0,580.0,52.0,2.5,20.4,177.0,38.16,27.64
2018,9,21,17,15,488.0,43.5,2.4,19.45,129.0,33.08,22.97
2018,9,21,17,30,396.0,35.0,2.3,18.5,81.0,27.82,17.74
2018,9,21,17,45,244.0,22.5,2.2,17.55,46.5,18.34,3.81
2018,9,21,18,0,92.0,10.0,2.1,16.6,12.0,9.53,0.0
2018,9,21,18,15,46.0,5.0,2.15,16.1,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,22,5,45,14.5,2.5,1.85,9.8,2.5,0.0,0.0
2018,9,22,6,0,29.0,5.0,1.9,10.0,5.0,13.52,0.0
2018,9,22,6,15,140.0,17.5,1.95,10.55,30.5,81.24,0.0
2018,9,22,6,30,251.0,30.0,2.0,11.1,56.0,160.91,120.93
2018,9,22,6,45,361.0,38.0,2.1,11.65,98.5,235.09,189.76
2018,9,22,7,0,471.0,46.0,2.2,12.2,141.0,320.8,264.91
2018,9,22,7,15,235.5,56.0,2.1,12.85,103.5,216.41,180.29
2018,9,22,7,30,0.0,66.0,2.0,13.5,66.0,61.9,47.34
2018,9,22,7,45,0.0,84.5,1.95,14.1,84.5,80.34,62.95
2018,9,22,8,0,0.0,103.0,1.9,14.7,103.0,98.76,78.09
2018,9,22,8,15,2.5,125.0,1.9,15.35,126.0,122.77,97.65
2018,9,22,8,30,5.0,147.0,1.9,16.0,149.0,146.95,116.99
2018,9,22,8,45,63.0,185.0,1.85,16.65,219.5,244.73,197.15
2018,9,22,9,0,121.0,223.0,1.8,17.3,290.0,350.79,280.52
2018,9,22,9,15,422.5,181.5,1.85,17.95,441.0,596.62,472.44
2018,9,22,9,30,724.0,140.0,1.9,18.6,592.0,835.57,642.02
2018,9,22,9,45,815.0,118.0,1.95,19.2,653.0,901.72,682.39
2018,9,22,10,0,906.0,96.0,2.0,19.8,714.0,964.27,721.24
2018,9,22,10,15,914.5,96.5,2.1,20.3,742.0,981.77,730.72
2018,9,22,10,30,923.0,97.0,2.2,20.8,770.0,995.72,738.43
2018,9,22,10,45,929.0,97.5,2.25,21.3,790.5,1003.59,741.73
2018,9,22,11,0,935.0,98.0,2.3,21.8,811.0,1007.66,742.74
2018,9,22,11,15,938.5,98.5,2.4,22.15,824.0,1005.5,740.82
2018,9,22,11,30,942.0,99.0,2.5,22.5,837.0,999.46,736.55
2018,9,22,11,45,943.5,99.0,2.6,22.85,841.5,987.16,728.3
2018,9,22,12,0,945.0,99.0,2.7,23.2,846.0,971.08,717.68
2018,9,22,12,15,946.0,97.5,2.75,23.3,842.5,949.23,703.57
2018,9,22,12,30,947.0,96.0,2.8,23.4,839.0,923.79,687.13
2018,9,22,12,45,880.5,119.5,2.9,23.5,802.0,864.37,648.02
2018,9,22,13,0,814.0,143.0,3.0,23.6,765.0,809.81,611.87
2018,9,22,13,15,852.0,126.0,3.0,23.6,763.0,790.36,599.34
2018,9,22,13,30,890.0,109.0,3.0,23.6,761.0,762.74,580.84
2018,9,22,13,45,907.5,98.0,3.05,23.55,741.5,725.16,555.49
2018,9,22,14,0,925.0,87.0,3.1,23.5,722.0,683.52,525.2
2018,9,22,14,15,915.5,84.5,3.1,23.4,687.5,630.23,485.12
2018,9,22,14,30,906.0,82.0,3.1,23.3,653.0,575.56,442.86
2018,9,22,14,45,893.0,80.0,3.1,23.15,613.0,518.52,397.54
2018,9,22,15,0,880.0,78.0,3.1,23.0,573.0,460.97,350.31
2018,9,22,15,15,861.5,75.5,3.1,23.0,527.5,400.61,299.29
2018,9,22,15,30,843.0,73.0,3.1,23.0,482.0,338.36,245.5
2018,9,22,15,45,817.5,69.5,3.1,22.5,432.5,276.49,191.72
2018,9,22,16,0,792.0,66.0,3.1,22.0,383.0,216.76,139.84
2018,9,22,16,15,754.5,62.0,3.05,21.45,331.0,157.35,91.2
2018,9,22,16,30,717.0,58.0,3.0,20.9,279.0,102.12,52.41
2018,9,22,16,45,659.0,53.5,2.95,20.3,227.0,50.62,30.05
2018,9,22,17,0,601.0,49.0,2.9,19.7,175.0,35.91,25.73
2018,9,22,17,15,503.5,41.5,2.9,18.8,127.0,31.58,21.68
2018,9,22,17,30,406.0,34.0,2.9,17.9,79.0,27.18,17.06
2018,9,22,17,45,247.5,22.5,2.85,17.0,45.5,18.63,1.15
2018,9,22,18,0,89.0,11.0,2.8,16.1,12.0,10.48,0.0
2018,9,22,18,15,44.5,5.5,2.9,15.7,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.0,2.75,10.75,4.0,0.0,0.0
2018,9,23,6,0,58.0,8.0,2.8,10.8,8.0,25.1,0.0
2018,9,23,6,15,203.0,21.0,2.9,11.3,38.0,107.32,0.0
2018,9,23,6,30,348.0,34.0,3.0,11.8,68.0,204.48,152.71
2018,9,23,6,45,404.5,41.5,3.1,12.25,104.5,259.34,208.95
2018,9,23,7,0,461.0,49.0,3.2,12.7,141.0,319.1,263.62
2018,9,23,7,15,243.0,78.0,3.15,13.3,127.5,238.34,198.51
2018,9,23,7,30,25.0,107.0,3.1,13.9,114.0,130.65,105.86
2018,9,23,7,45,42.0,129.0,3.05,14.45,144.0,166.55,136.19
2018,9,23,8,0,59.0,151.0,3.0,15.0,174.0,203.7,166.74
2018,9,23,8,15,125.0,172.5,2.95,15.6,229.5,289.43,237.34
2018,9,23,8,30,191.0,194.0,2.9,16.2,285.0,368.99,300.98
2018,9,23,8,45,501.5,144.0,2.8,16.8,414.0,595.07,481.17
2018,9,23,9,0,812.0,94.0,2.7,17.4,543.0,816.91,641.19
2018,9,23,9,15,850.0,90.0,2.7,18.0,590.5,866.05,670.87
2018,9,23,9,30,888.0,86.0,2.7,18.6,638.0,906.25,695.26
2018,9,23,9,45,900.5,87.0,2.7,19.25,673.0,934.62,711.16
2018,9,23,10,0,913.0,88.0,2.7,19.9,708.0,959.87,724.93
2018,9,23,10,15,921.5,88.5,2.7,20.3,735.5,977.41,734.2
2018,9,23,10,30,930.0,89.0,2.7,20.7,763.0,991.38,741.21
2018,9,23,10,45,931.5,91.5,2.75,21.15,782.5,997.25,743.29
2018,9,23,11,0,933.0,94.0,2.8,21.6,802.0,999.25,743.04
2018,9,23,11,15,941.0,92.5,2.9,21.85,816.0,999.06,742.54
2018,9,23,11,30,949.0,91.0,3.0,22.1,830.0,994.97,739.58
2018,9,23,11,45,950.5,90.5,3.1,22.35,834.5,982.02,730.88
2018,9,23,12,0,952.0,90.0,3.2,22.6,839.0,965.28,719.8
2018,9,23,12,15,953.0,89.5,3.3,22.6,836.0,944.36,706.65
2018,9,23,12,30,954.0,89.0,3.4,22.6,833.0,919.79,691.06
2018,9,23,12,45,954.0,87.5,3.5,22.55,822.0,889.79,671.82
2018,9,23,13,0,954.0,86.0,3.6,22.5,811.0,856.41,650.16
2018,9,23,13,15,949.0,85.0,3.65,22.35,791.0,816.51,623.75
2018,9,23,13,30,944.0,84.0,3.7,22.2,771.0,773.89,595.18
2018,9,23,13,45,937.0,83.0,3.75,22.05,743.5,727.38,563.49
2018,9,23,14,0,930.0,82.0,3.8,21.9,716.0,678.74,527.67
2018,9,23,14,15,920.5,80.0,3.75,21.65,682.0,625.73,487.22
2018,9,23,14,30,911.0,78.0,3.7,21.4,648.0,571.32,444.53
2018,9,23,14,45,897.5,76.5,3.65,21.2,608.0,514.3,398.42
2018,9,23,15,0,884.0,75.0,3.6,21.0,568.0,456.81,350.46
2018,9,23,15,15,865.0,73.0,3.6,21.0,522.5,396.57,298.78
2018,9,23,15,30,846.0,71.0,3.6,21.0,477.0,337.03,246.37
2018,9,23,15,45,821.0,68.0,3.45,20.45,428.0,273.1,190.29
2018,9,23,16,0,796.0,65.0,3.3,19.9,379.0,213.79,138.25
2018,9,23,16,15,759.0,61.0,3.2,19.35,327.0,154.33,89.35
2018,9,23,16,30,722.0,57.0,3.1,18.8,275.0,98.99,50.72
2018,9,23,16,45,644.0,53.0,3.0,18.25,220.0,47.61,29.68
2018,9,23,17,0,566.0,49.0,2.9,17.7,165.0,36.09,26.09
2018,9,23,17,15,438.5,41.5,2.75,16.85,116.0,31.76,21.97
2018,9,23,17,30,311.0,34.0,2.6,16.0,67.0,27.4,17.18
2018,9,23,17,45,182.5,21.0,2.5,15.2,37.5,17.38,0.0
2018,9,23,18,0,54.0,8.0,2.4,14.4,8.0,7.63,0.0
2018,9,23,18,15,27.0,4.0,2.35,13.95,4.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,9,24,5,45,32.0,3.5,0.4,10.35,3.5,0.0,0.0
2018,9,24,6,0,64.0,7.0,0.4,10.5,7.0,25.93,0.0
2018,9,24,6,15,233.5,19.0,0.45,11.1,38.5,115.7,0.0
2018,9,24,6,30,403.0,31.0,0.5,11.7,70.0,224.11,164.12
2018,9,24,6,45,507.0,38.0,0.55,12.3,117.5,302.71,239.42
2018,9,24,7,0,611.0,45.0,0.6,12.9,165.0,387.63,312.41
2018,9,24,7,15,671.0,50.0,0.6,13.55,217.5,459.21,371.63
2018,9,24,7,30,731.0,55.0,0.6,14.2,270.0,534.83,430.91
2018,9,24,7,45,770.5,59.0,0.55,14.85,323.0,599.23,478.25
2018,9,24,8,0,810.0,63.0,0.5,15.5,376.0,664.84,522.56
2018,9,24,8,15,836.5,66.0,0.55,16.5,426.0,720.24,558.13
2018,9,24,8,30,863.0,69.0,0.6,17.5,476.0,768.53,587.77
2018,9,24,8,45,882.5,71.0,0.65,18.5,522.5,814.88,615.39
2018,9,24,9,0,902.0,73.0,0.7,19.5,569.0,859.38,641.15
2018,9,24,9,15,914.5,75.0,0.7,20.5,609.5,895.58,660.05
2018,9,24,9,30,927.0,77.0,0.7,21.5,650.0,928.94,676.86
2018,9,24,9,45,935.5,79.5,0.7,22.5,684.5,956.17,689.55
2018,9,24,10,0,944.0,82.0,0.7,23.5,719.0,979.96,700.04
2018,9,24,10,15,951.5,82.5,0.65,24.15,747.0,996.85,706.1
2018,9,24,10,30,959.0,83.0,0.6,24.8,775.0,1010.03,709.98
2018,9,24,10,45,963.5,84.0,0.5,25.45,795.0,1017.09,709.09
2018,9,24,11,0,968.0,85.0,0.4,26.1,815.0,1020.2,706.02
2018,9,24,11,15,970.5,85.5,0.45,26.4,827.5,1016.86,703.81
2018,9,24,11,30,973.0,86.0,0.5,26.7,840.0,1009.55,699.47
2018,9,24,11,45,974.0,85.5,0.55,27.05,844.0,995.77,691.3
2018,9,24,12,0,975.0,85.0,0.6,27.4,848.0,978.13,680.97
2018,9,24,12,15,973.5,85.5,0.7,27.5,844.0,955.56,669.41
2018,9,24,12,30,972.0,86.0,0.8,27.6,840.0,929.37,655.51
2018,9,24,12,45,968.5,86.0,0.9,27.7,827.5,897.48,637.85
2018,9,24,13,0,965.0,86.0,1.0,27.8,815.0,862.36,617.86
2018,9,24,13,15,960.0,85.5,1.1,27.75,795.0,822.52,594.8
2018,9,24,13,30,955.0,85.0,1.2,27.7,775.0,779.92,569.45
2018,9,24,13,45,947.5,83.5,1.35,27.6,747.0,732.04,540.59
2018,9,24,14,0,940.0,82.0,1.5,27.5,719.0,682.06,507.18
2018,9,24,14,15,929.5,81.0,1.6,27.3,684.5,628.95,469.82
2018,9,24,14,30,919.0,80.0,1.7,27.1,650.0,574.49,429.98
2018,9,24,14,45,905.0,78.0,1.8,26.85,609.0,516.29,385.88
2018,9,24,15,0,891.0,76.0,1.9,26.6,568.0,457.68,339.63
2018,9,24,15,15,871.5,73.5,1.9,26.6,522.0,396.39,289.13
2018,9,24,15,30,852.0,71.0,1.9,26.6,476.0,335.88,237.83
2018,9,24,15,45,825.0,68.0,2.05,25.8,426.0,271.17,183.45
2018,9,24,16,0,798.0,65.0,2.2,25.0,376.0,211.3,132.83
2018,9,24,16,15,758.5,61.0,2.2,24.05,323.5,151.5,85.33
2018,9,24,16,30,719.0,57.0,2.2,23.1,271.0,96.15,48.24
2018,9,24,16,45,659.5,52.0,2.15,22.1,219.0,44.49,33.0
2018,9,24,17,0,600.0,47.0,2.1,21.1,167.0,34.69,24.46
2018,9,24,17,15,495.0,39.0,2.2,20.05,118.5,29.85,19.96
2018,9,24,17,30,390.0,31.0,2.3,19.0,70.0,24.87,14.59
2018,9,24,17,45,232.0,19.5,2.4,17.95,39.0,16.17,0.0
2018,9,24,18,0,74.0,8.0,2.5,16.9,8.0,7.63,0.0
2018,9,24,18,15,37.0,4.0,2.5,16.35,4.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,25,5,45,0.0,1.0,1.15,9.95,1.0,0.0,0.0
2018,9,25,6,0,0.0,2.0,1.1,10.1,2.0,1.91,0.0
2018,9,25,6,15,93.0,14.0,1.1,10.75,22.5,58.2,0.0
2018,9,25,6,30,186.0,26.0,1.1,11.4,43.0,126.39,91.15
2018,9,25,6,45,387.0,35.5,1.1,12.05,101.0,243.71,194.71
2018,9,25,7,0,588.0,45.0,1.1,12.7,159.0,375.17,305.14
2018,9,25,7,15,341.0,53.0,1.0,13.4,123.5,278.41,229.61
2018,9,25,7,30,94.0,61.0,0.9,14.1,88.0,125.53,102.47
2018,9,25,7,45,50.0,86.5,0.8,14.8,101.0,120.98,97.99
2018,9,25,8,0,6.0,112.0,0.7,15.5,114.0,113.01,89.66
2018,9,25,8,15,60.0,141.5,0.7,16.3,169.0,192.5,155.66
2018,9,25,8,30,114.0,171.0,0.7,17.1,224.0,281.0,225.97
2018,9,25,8,45,369.0,154.0,0.65,17.9,351.0,497.83,394.75
2018,9,25,9,0,624.0,137.0,0.6,18.7,478.0,710.37,545.07
2018,9,25,9,15,727.5,121.0,0.65,19.45,546.5,797.55,599.26
2018,9,25,9,30,831.0,105.0,0.7,20.2,615.0,882.59,651.87
2018,9,25,9,45,880.5,93.5,0.75,20.9,661.0,920.91,673.18
2018,9,25,10,0,930.0,82.0,0.8,21.6,707.0,965.2,698.68
2018,9,25,10,15,937.5,83.5,0.85,22.25,735.0,983.01,707.35
2018,9,25,10,30,945.0,85.0,0.9,22.9,763.0,997.14,714.17
2018,9,25,10,45,950.0,85.5,0.95,23.5,783.0,1003.93,716.7
2018,9,25,11,0,955.0,86.0,1.0,24.1,803.0,1006.85,717.06
2018,9,25,11,15,957.5,87.0,1.1,24.6,815.5,1004.04,715.27
2018,9,25,11,30,960.0,88.0,1.2,25.1,828.0,997.29,711.15
2018,9,25,11,45,961.0,88.5,1.25,25.55,832.5,984.68,702.76
2018,9,25,12,0,962.0,89.0,1.3,26.0,837.0,968.23,692.13
2018,9,25,12,15,960.0,89.0,1.4,26.2,832.5,944.83,678.6
2018,9,25,12,30,958.0,89.0,1.5,26.4,828.0,917.89,662.76
2018,9,25,12,45,954.0,89.0,1.65,26.55,815.5,885.89,644.2
2018,9,25,13,0,950.0,89.0,1.8,26.7,803.0,850.75,623.23
2018,9,25,13,15,945.0,88.5,1.85,26.7,783.0,811.35,598.48
2018,9,25,13,30,940.0,88.0,1.9,26.7,763.0,769.24,571.62
2018,9,25,13,45,932.5,87.0,2.0,26.65,735.5,722.43,541.45
2018,9,25,14,0,925.0,86.0,2.1,26.6,708.0,673.54,507.03
2018,9,25,14,15,914.5,84.5,2.2,26.4,673.5,620.58,468.8
2018,9,25,14,30,904.0,83.0,2.3,26.2,639.0,566.33,428.21
2018,9,25,14,45,889.5,80.5,2.35,26.0,598.0,508.15,383.05
2018,9,25,15,0,875.0,78.0,2.4,25.8,557.0,449.66,336.0
2018,9,25,15,15,855.0,76.0,2.4,25.8,511.5,389.56,285.84
2018,9,25,15,30,835.0,74.0,2.4,25.8,466.0,327.86,233.21
2018,9,25,15,45,807.0,70.5,2.55,24.95,416.0,266.0,180.69
2018,9,25,16,0,779.0,67.0,2.7,24.1,366.0,206.64,130.33
2018,9,25,16,15,739.0,62.5,2.75,23.2,314.0,147.6,83.49
2018,9,25,16,30,699.0,58.0,2.8,22.3,262.0,93.11,47.36
2018,9,25,16,45,637.0,52.5,2.8,21.45,210.5,42.47,31.33
2018,9,25,17,0,575.0,47.0,2.8,20.6,159.0,34.89,24.65
2018,9,25,17,15,463.5,39.5,2.8,19.6,112.0,30.52,20.5
2018,9,25,17,30,352.0,32.0,2.8,18.6,65.0,26.13,15.26
2018,9,25,17,45,197.5,19.0,2.75,17.55,35.5,15.94,0.0
2018,9,25,18,0,43.0,6.0,2.7,16.5,6.0,5.72,0.0
2018,9,25,18,15,21.5,3.0,2.65,16.0,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,26,5,45,6.5,1.0,1.45,10.4,1.0,0.0,0.0
2018,9,26,6,0,13.0,2.0,1.4,10.5,2.0,0.0,0.0
2018,9,26,6,15,151.0,15.5,1.45,11.15,28.5,68.03,0.0
2018,9,26,6,30,289.0,29.0,1.5,11.8,55.0,175.12,125.42
2018,9,26,6,45,196.0,23.0,1.55,12.4,46.0,137.1,108.39
2018,9,26,7,0,103.0,17.0,1.6,13.0,37.0,81.28,64.41
2018,9,26,7,15,54.5,40.0,1.5,13.65,51.0,74.9,59.31
2018,9,26,7,30,6.0,63.0,1.4,14.3,65.0,62.7,48.14
2018,9,26,7,45,22.5,102.5,1.3,15.0,111.0,121.75,98.06
2018,9,26,8,0,39.0,142.0,1.2,15.7,157.0,179.32,145.27
2018,9,26,8,15,83.0,159.5,1.15,16.45,196.5,231.42,187.65
2018,9,26,8,30,127.0,177.0,1.1,17.2,236.0,298.57,240.65
2018,9,26,8,45,286.5,182.5,1.0,18.0,333.0,449.72,358.49
2018,9,26,9,0,446.0,188.0,0.9,18.8,430.0,611.97,476.25
2018,9,26,9,15,499.5,188.5,0.8,19.6,478.5,669.68,512.69
2018,9,26,9,30,553.0,189.0,0.7,20.4,527.0,727.95,549.17
2018,9,26,9,45,561.0,198.0,0.6,21.2,557.0,754.45,562.05
2018,9,26,10,0,569.0,207.0,0.5,22.0,587.0,778.77,573.47
2018,9,26,10,15,585.5,212.0,0.5,22.8,617.0,804.2,587.27
2018,9,26,10,30,602.0,217.0,0.5,23.6,647.0,832.12,602.34
2018,9,26,10,45,667.5,198.5,0.45,24.35,687.0,874.13,625.93
2018,9,26,11,0,733.0,180.0,0.4,25.1,727.0,912.69,645.96
2018,9,26,11,15,744.5,178.0,0.45,25.8,741.5,914.86,645.49
2018,9,26,11,30,756.0,176.0,0.5,26.5,756.0,913.68,643.66
2018,9,26,11,45,819.0,149.0,0.55,27.15,780.0,924.9,649.75
2018,9,26,12,0,882.0,122.0,0.6,27.8,804.0,929.25,651.54
2018,9,26,12,15,870.5,126.5,0.65,28.3,797.0,909.83,639.31
2018,9,26,12,30,859.0,131.0,0.7,28.8,790.0,880.75,621.43
2018,9,26,12,45,771.0,165.5,0.75,29.3,750.0,819.76,583.42
2018,9,26,13,0,683.0,200.0,0.8,29.8,710.0,757.16,542.7
2018,9,26,13,15,640.5,209.0,0.9,29.85,677.5,705.84,510.06
2018,9,26,13,30,598.0,218.0,1.0,29.9,645.0,655.26,476.85
2018,9,26,13,45,618.0,200.0,1.05,29.95,626.5,622.35,455.43
2018,9,26,14,0,638.0,182.0,1.1,30.0,608.0,586.08,430.82
2018,9,26,14,15,707.5,149.0,1.2,29.75,599.0,560.69,414.15
2018,9,26,14,30,777.0,116.0,1.3,29.5,590.0,527.95,390.8
2018,9,26,14,45,734.0,116.5,1.45,29.2,541.0,463.4,343.18
2018,9,26,15,0,691.0,117.0,1.6,28.9,492.0,402.84,296.96
2018,9,26,15,15,704.5,103.0,1.6,28.9,457.5,352.94,255.83
2018,9,26,15,30,718.0,89.0,1.6,28.9,423.0,300.69,211.38
2018,9,26,15,45,701.5,82.5,1.9,27.75,379.5,245.51,165.57
2018,9,26,16,0,685.0,76.0,2.2,26.6,336.0,191.64,120.62
2018,9,26,16,15,637.0,71.0,2.35,25.45,285.5,136.65,78.32
2018,9,26,16,30,589.0,66.0,2.5,24.3,235.0,87.23,46.53
2018,9,26,16,45,520.0,59.5,2.6,23.15,186.5,43.25,31.76
2018,9,26,17,0,451.0,53.0,2.7,22.0,138.0,40.28,29.08
2018,9,26,17,15,352.0,41.5,2.85,20.95,95.5,32.54,22.0
2018,9,26,17,30,253.0,30.0,3.0,19.9,53.0,24.39,13.29
2018,9,26,17,45,142.5,18.0,3.15,18.9,29.0,17.16,0.0
2018,9,26,18,0,32.0,6.0,3.3,17.9,5.0,0.0,0.0
2018,9,26,18,15,16.0,3.0,3.2,17.25,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,27,5,45,6.5,1.0,1.8,10.85,1.0,0.0,0.0
2018,9,27,6,0,13.0,2.0,1.8,10.9,2.0,0.0,0.0
2018,9,27,6,15,136.0,16.0,1.9,11.35,27.5,63.11,0.0
2018,9,27,6,30,259.0,30.0,2.0,11.8,53.0,163.58,115.02
2018,9,27,6,45,377.0,40.5,2.05,12.3,98.5,244.47,194.96
2018,9,27,7,0,495.0,51.0,2.1,12.8,144.0,337.67,276.44
2018,9,27,7,15,288.5,63.0,2.05,13.35,121.0,255.9,212.32
2018,9,27,7,30,82.0,75.0,2.0,13.9,98.0,135.29,110.82
2018,9,27,7,45,58.5,105.5,1.9,14.4,123.5,149.34,122.2
2018,9,27,8,0,35.0,136.0,1.8,14.9,149.0,169.38,137.65
2018,9,27,8,15,38.5,153.5,1.75,15.6,169.5,191.31,154.92
2018,9,27,8,30,42.0,171.0,1.7,16.3,190.0,213.38,171.95
2018,9,27,8,45,82.0,196.5,1.65,16.95,239.0,274.71,221.07
2018,9,27,9,0,122.0,222.0,1.6,17.6,288.0,351.19,280.3
2018,9,27,9,15,261.5,220.0,1.6,18.25,374.5,484.43,383.66
2018,9,27,9,30,401.0,218.0,1.6,18.9,461.0,624.79,486.91
2018,9,27,9,45,437.5,228.5,1.6,19.5,507.5,675.79,520.55
2018,9,27,10,0,474.0,239.0,1.6,20.1,554.0,725.98,553.68
2018,9,27,10,15,503.5,240.5,1.65,20.65,587.0,758.39,574.61
2018,9,27,10,30,533.0,242.0,1.7,21.2,620.0,789.05,594.3
2018,9,27,10,45,546.5,244.0,1.75,21.7,641.0,803.03,602.36
2018,9,27,11,0,560.0,246.0,1.8,22.2,662.0,814.57,608.95
2018,9,27,11,15,560.5,252.5,1.8,22.5,674.5,816.2,608.57
2018,9,27,11,30,561.0,259.0,1.8,22.8,687.0,815.23,606.61
2018,9,27,11,45,572.5,257.0,1.85,23.1,695.5,812.71,604.6
2018,9,27,12,0,584.0,255.0,1.9,23.4,704.0,807.42,600.77
2018,9,27,12,15,594.5,246.5,1.95,23.5,701.5,791.66,590.52
2018,9,27,12,30,605.0,238.0,2.0,23.6,699.0,776.15,580.39
2018,9,27,12,45,729.0,179.5,2.1,23.7,726.5,797.66,598.39
2018,9,27,13,0,853.0,121.0,2.2,23.8,754.0,805.97,604.85
2018,9,27,13,15,842.5,121.0,2.3,23.65,732.5,765.29,578.45
2018,9,27,13,30,832.0,121.0,2.4,23.5,711.0,722.63,550.46
2018,9,27,13,45,718.5,157.0,2.55,23.35,652.5,645.71,494.52
2018,9,27,14,0,605.0,193.0,2.7,23.2,594.0,573.97,441.27
2018,9,27,14,15,565.0,194.0,2.8,22.85,553.5,517.03,399.14
2018,9,27,14,30,525.0,195.0,2.9,22.5,513.0,464.91,359.44
2018,9,27,14,45,509.5,185.5,3.05,22.15,477.0,417.5,322.54
2018,9,27,15,0,494.0,176.0,3.2,21.8,441.0,370.87,285.12
2018,9,27,15,15,478.5,162.5,3.2,21.8,401.5,321.63,244.24
2018,9,27,15,30,463.0,149.0,3.2,21.8,362.0,273.66,203.63
2018,9,27,15,45,449.0,132.5,3.45,20.55,320.5,224.9,162.9
2018,9,27,16,0,435.0,116.0,3.7,19.3,279.0,177.65,123.31
2018,9,27,16,15,348.0,107.0,3.8,18.5,225.0,129.39,87.36
2018,9,27,16,30,261.0,98.0,3.9,17.7,171.0,94.62,65.45
2018,9,27,16,45,218.0,80.0,3.95,16.9,132.5,62.46,49.49
2018,9,27,17,0,175.0,62.0,4.0,16.1,94.0,49.3,37.68
2018,9,27,17,15,133.5,45.0,3.95,15.5,65.0,36.43,25.8
2018,9,27,17,30,92.0,28.0,3.9,14.9,36.0,23.13,12.0
2018,9,27,17,45,55.5,16.0,3.9,14.25,20.0,15.25,0.0
2018,9,27,18,0,19.0,4.0,3.9,13.6,4.0,0.0,0.0
2018,9,27,18,15,9.5,2.0,3.85,13.45,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.3,11.2,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.3,11.3,2.0,0.0,0.0
2018,9,28,6,15,5.0,7.0,2.45,11.6,7.0,8.43,0.0
2018,9,28,6,30,0.0,12.0,2.6,11.9,12.0,11.12,2.59
2018,9,28,6,45,0.0,12.0,2.7,12.2,12.0,11.11,3.66
2018,9,28,7,0,0.0,12.0,2.8,12.5,12.0,11.11,3.85
2018,9,28,7,15,0.0,11.5,2.85,12.8,11.5,10.65,3.53
2018,9,28,7,30,0.0,11.0,2.9,13.1,11.0,10.19,3.15
2018,9,28,7,45,0.0,28.5,2.95,13.4,28.5,26.44,17.15
2018,9,28,8,0,0.0,46.0,3.0,13.7,46.0,42.73,31.03
2018,9,28,8,15,0.0,76.5,3.0,14.1,76.5,71.21,55.02
2018,9,28,8,30,0.0,107.0,3.0,14.5,107.0,101.62,80.23
2018,9,28,8,45,7.0,141.0,3.0,14.85,145.0,141.83,113.42
2018,9,28,9,0,14.0,175.0,3.0,15.2,183.0,182.78,146.62
2018,9,28,9,15,79.0,210.0,3.05,15.65,257.5,287.48,232.49
2018,9,28,9,30,144.0,245.0,3.1,16.1,332.0,398.77,320.55
2018,9,28,9,45,86.5,248.0,3.15,16.5,301.0,336.73,268.89
2018,9,28,10,0,29.0,251.0,3.2,16.9,270.0,286.38,226.56
2018,9,28,10,15,99.0,288.5,3.25,17.2,357.5,392.15,310.79
2018,9,28,10,30,169.0,326.0,3.3,17.5,445.0,512.52,402.84
2018,9,28,10,45,349.0,288.5,3.4,17.8,543.5,651.37,510.12
2018,9,28,11,0,529.0,251.0,3.5,18.1,642.0,789.67,613.02
2018,9,28,11,15,708.0,179.0,3.55,18.2,711.0,878.33,677.28
2018,9,28,11,30,887.0,107.0,3.6,18.3,780.0,943.61,721.76
2018,9,28,11,45,898.5,103.0,3.65,18.45,787.5,936.19,715.79
2018,9,28,12,0,910.0,99.0,3.7,18.6,795.0,924.93,707.88
2018,9,28,12,15,908.5,99.0,3.75,18.6,790.5,902.75,692.9
2018,9,28,12,30,907.0,99.0,3.8,18.6,786.0,877.21,675.66
2018,9,28,12,45,903.0,98.5,3.85,18.6,773.5,845.86,654.31
2018,9,28,13,0,899.0,98.0,3.9,18.6,761.0,811.56,630.8
2018,9,28,13,15,894.0,97.0,3.9,18.5,741.5,773.22,604.26
2018,9,28,13,30,889.0,96.0,3.9,18.4,722.0,732.36,575.7
2018,9,28,13,45,882.0,94.5,3.95,18.35,695.5,687.34,542.75
2018,9,28,14,0,875.0,93.0,4.0,18.3,669.0,640.36,506.62
2018,9,28,14,15,864.5,90.5,4.0,18.05,635.0,588.68,466.2
2018,9,28,14,30,854.0,88.0,4.0,17.8,601.0,535.86,423.7
2018,9,28,14,45,839.5,85.5,4.05,17.6,561.5,479.4,377.05
2018,9,28,15,0,825.0,83.0,4.1,17.4,522.0,423.08,329.02
2018,9,28,15,15,803.0,80.5,4.1,17.4,477.5,364.2,277.37
2018,9,28,15,30,781.0,78.0,4.1,17.4,433.0,306.58,225.7
2018,9,28,15,45,753.5,74.0,4.05,16.65,385.0,247.79,173.44
2018,9,28,16,0,726.0,70.0,4.0,15.9,337.0,191.53,124.09
2018,9,28,16,15,686.5,64.5,3.95,15.45,287.5,135.3,78.67
2018,9,28,16,30,647.0,59.0,3.9,15.0,238.0,80.27,42.12
2018,9,28,16,45,583.0,52.5,3.85,14.5,188.5,38.01,28.26
2018,9,28,17,0,519.0,46.0,3.8,14.0,139.0,34.71,25.09
2018,9,28,17,15,410.5,37.0,3.65,13.55,95.5,28.99,19.48
2018,9,28,17,30,302.0,28.0,3.5,13.1,52.0,23.08,11.17
2018,9,28,17,45,162.0,16.0,3.3,12.65,27.5,15.25,0.0
2018,9,28,18,0,22.0,4.0,3.1,12.2,3.0,0.0,0.0
2018,9,28,18,15,11.0,2.0,3.05,12.0,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,29,5,45,12.5,2.0,1.9,11.05,1.5,0.0,0.0
2018,9,29,6,0,25.0,4.0,1.9,11.2,3.0,0.0,0.0
2018,9,29,6,15,86.5,14.0,2.1,11.85,19.5,43.65,0.0
2018,9,29,6,30,148.0,24.0,2.3,12.5,36.0,107.46,70.34
2018,9,29,6,45,78.5,33.5,2.45,13.1,40.5,84.22,64.26
2018,9,29,7,0,9.0,43.0,2.6,13.7,45.0,44.96,32.56
2018,9,29,7,15,4.5,43.0,2.6,14.15,44.0,42.48,30.76
2018,9,29,7,30,0.0,43.0,2.6,14.6,43.0,39.94,28.58
2018,9,29,7,45,0.0,54.0,2.65,15.1,54.0,50.19,37.25
2018,9,29,8,0,0.0,65.0,2.7,15.6,65.0,60.46,45.78
2018,9,29,8,15,31.5,117.5,2.6,16.0,132.0,143.96,116.27
2018,9,29,8,30,63.0,170.0,2.5,16.4,199.0,228.98,185.86
2018,9,29,8,45,96.0,200.0,2.45,16.8,249.0,290.68,235.12
2018,9,29,9,0,129.0,230.0,2.4,17.2,299.0,367.02,294.54
2018,9,29,9,15,162.0,247.5,2.4,17.55,340.5,416.86,332.46
2018,9,29,9,30,195.0,265.0,2.4,17.9,382.0,467.59,370.46
2018,9,29,9,45,215.0,282.5,2.35,18.25,418.0,507.01,398.77
2018,9,29,10,0,235.0,300.0,2.3,18.6,454.0,546.07,426.41
2018,9,29,10,15,346.5,278.0,2.35,18.85,515.5,638.59,496.0
2018,9,29,10,30,458.0,256.0,2.4,19.1,577.0,732.1,564.04
2018,9,29,10,45,512.0,244.0,2.5,19.4,612.5,768.34,589.56
2018,9,29,11,0,566.0,232.0,2.6,19.7,648.0,802.35,613.76
2018,9,29,11,15,395.0,294.5,2.65,19.85,587.0,704.4,539.1
2018,9,29,11,30,224.0,357.0,2.7,20.0,526.0,583.47,447.55
2018,9,29,11,45,246.5,349.5,2.75,20.15,536.5,601.34,461.5
2018,9,29,12,0,269.0,342.0,2.8,20.3,547.0,605.25,464.67
2018,9,29,12,15,317.0,323.0,2.85,20.3,563.0,617.32,474.94
2018,9,29,12,30,365.0,304.0,2.9,20.3,579.0,626.29,482.82
2018,9,29,12,45,316.5,319.5,2.95,20.35,555.0,588.63,454.03
2018,9,29,13,0,268.0,335.0,3.0,20.4,531.0,552.31,426.33
2018,9,29,13,15,270.5,308.5,3.05,20.35,502.0,513.94,398.84
2018,9,29,13,30,273.0,282.0,3.1,20.3,473.0,475.09,370.56
2018,9,29,13,45,368.0,243.5,3.1,20.3,490.0,490.6,384.0
2018,9,29,14,0,463.0,205.0,3.1,20.3,507.0,491.64,385.65
2018,9,29,14,15,477.5,193.0,3.15,20.15,490.5,462.63,363.12
2018,9,29,14,30,492.0,181.0,3.2,20.0,474.0,431.24,338.16
2018,9,29,14,45,456.0,171.5,3.2,19.8,428.5,376.27,294.24
2018,9,29,15,0,420.0,162.0,3.2,19.6,383.0,324.41,252.08
2018,9,29,15,15,294.5,167.0,3.2,19.6,315.5,256.89,198.19
2018,9,29,15,30,169.0,172.0,3.2,19.6,248.0,204.59,157.58
2018,9,29,15,45,212.5,155.0,3.15,19.1,239.5,186.07,140.41
2018,9,29,16,0,256.0,138.0,3.1,18.6,231.0,163.08,119.02
2018,9,29,16,15,359.0,106.0,3.05,18.2,215.0,127.23,85.33
2018,9,29,16,30,462.0,74.0,3.0,17.8,199.0,81.31,48.91
2018,9,29,16,45,447.5,61.0,2.9,17.35,161.0,45.37,34.36
2018,9,29,17,0,433.0,48.0,2.8,16.9,123.0,36.66,26.42
2018,9,29,17,15,358.0,37.5,2.6,16.35,85.5,29.7,19.73
2018,9,29,17,30,283.0,27.0,2.4,15.8,48.0,22.38,9.26
2018,9,29,17,45,151.0,15.0,2.2,15.25,25.0,14.3,0.0
2018,9,29,18,0,19.0,3.0,2.0,14.7,2.0,0.0,0.0
