Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,19,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,10,6,15,58.5,9.0,0.6,10.7,12.0,28.52,0.0
2018,10,10,6,30,117.0,18.0,0.7,11.1,24.0,79.47,0.0
2018,10,10,6,45,265.5,31.5,0.8,11.45,64.5,180.37,134.45
2018,10,10,7,0,414.0,45.0,0.9,11.8,105.0,283.17,227.48
2018,10,10,7,15,487.5,53.0,0.9,12.15,150.5,353.84,289.25
2018,10,10,7,30,561.0,61.0,0.9,12.5,196.0,430.15,353.09
2018,10,10,7,45,541.5,69.5,0.9,12.85,223.5,452.87,372.13
2018,10,10,8,0,522.0,78.0,0.9,13.2,251.0,472.27,387.45
2018,10,10,8,15,338.0,110.0,0.85,13.7,228.5,392.65,321.79
2018,10,10,8,30,154.0,142.0,0.8,14.2,206.0,277.39,226.61
2018,10,10,8,45,184.5,167.0,0.7,14.7,252.0,334.31,271.61
2018,10,10,9,0,215.0,192.0,0.6,15.2,298.0,405.55,324.67
2018,10,10,9,15,489.5,149.5,0.55,15.7,415.5,603.66,475.35
2018,10,10,9,30,764.0,107.0,0.5,16.2,533.0,801.86,609.69
2018,10,10,9,45,821.5,95.5,0.45,16.75,578.0,851.2,636.09
2018,10,10,10,0,879.0,84.0,0.4,17.3,623.0,891.1,657.89
2018,10,10,10,15,887.0,85.0,0.45,17.7,648.5,906.73,666.29
2018,10,10,10,30,895.0,86.0,0.5,18.1,674.0,918.89,672.97
2018,10,10,10,45,899.5,87.0,0.55,18.55,692.0,924.3,675.38
2018,10,10,11,0,904.0,88.0,0.6,19.0,710.0,926.04,675.68
2018,10,10,11,15,906.5,89.5,0.7,19.25,721.0,922.84,674.53
2018,10,10,11,30,909.0,91.0,0.8,19.5,732.0,915.93,671.12
2018,10,10,11,45,909.0,91.0,0.9,19.75,734.5,901.45,662.89
2018,10,10,12,0,909.0,91.0,1.0,20.0,737.0,883.43,652.39
2018,10,10,12,15,906.5,91.0,1.15,20.1,731.0,859.86,639.27
2018,10,10,12,30,904.0,91.0,1.3,20.2,725.0,833.02,623.7
2018,10,10,12,45,898.5,91.0,1.45,20.25,711.5,800.73,604.2
2018,10,10,13,0,893.0,91.0,1.6,20.3,698.0,765.63,582.38
2018,10,10,13,15,886.0,90.0,1.75,20.25,677.0,725.82,556.99
2018,10,10,13,30,879.0,89.0,1.9,20.2,656.0,683.71,528.58
2018,10,10,13,45,868.0,88.0,2.05,20.15,628.0,637.02,494.78
2018,10,10,14,0,857.0,87.0,2.2,20.1,600.0,588.83,458.68
2018,10,10,14,15,842.5,85.5,2.35,19.9,565.5,537.36,419.05
2018,10,10,14,30,828.0,84.0,2.5,19.7,531.0,484.35,376.75
2018,10,10,14,45,807.5,82.5,2.65,19.45,491.0,428.42,330.75
2018,10,10,15,0,787.0,81.0,2.8,19.2,451.0,373.08,283.63
2018,10,10,15,15,760.5,77.5,2.8,19.2,406.5,314.83,232.65
2018,10,10,15,30,734.0,74.0,2.8,19.2,362.0,258.48,182.6
2018,10,10,15,45,693.5,70.0,3.0,18.4,314.0,198.74,131.29
2018,10,10,16,0,653.0,66.0,3.2,17.6,266.0,145.21,87.24
2018,10,10,16,15,593.0,61.0,3.2,17.0,218.0,93.75,51.11
2018,10,10,16,30,533.0,56.0,3.2,16.4,170.0,49.43,30.89
2018,10,10,16,45,440.0,47.0,3.25,15.75,124.5,36.21,26.08
2018,10,10,17,0,347.0,38.0,3.3,15.1,79.0,30.59,20.41
2018,10,10,17,15,215.5,25.0,3.25,14.55,46.5,20.68,6.22
2018,10,10,17,30,84.0,12.0,3.2,14.0,14.0,11.44,0.0
2018,10,10,17,45,42.0,6.0,3.2,13.45,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.0,1.05,10.4,5.0,4.77,0.0
2018,10,11,6,30,0.0,10.0,1.1,10.8,10.0,9.27,0.0
2018,10,11,6,45,1.0,26.5,1.15,11.2,26.5,26.16,14.89
2018,10,11,7,0,2.0,43.0,1.2,11.6,43.0,43.94,31.4
2018,10,11,7,15,28.0,62.5,1.15,12.0,69.0,83.81,66.18
2018,10,11,7,30,54.0,82.0,1.1,12.4,95.0,121.68,99.15
2018,10,11,7,45,45.5,102.5,1.05,12.8,115.0,140.86,115.22
2018,10,11,8,0,37.0,123.0,1.0,13.2,135.0,158.94,129.85
2018,10,11,8,15,54.0,145.0,0.9,13.65,165.5,196.28,160.49
2018,10,11,8,30,71.0,167.0,0.8,14.1,196.0,234.55,191.04
2018,10,11,8,45,120.5,188.0,0.7,14.6,244.0,310.12,251.02
2018,10,11,9,0,170.0,209.0,0.6,15.1,292.0,376.39,301.48
2018,10,11,9,15,340.5,192.0,0.55,15.6,375.0,513.5,406.55
2018,10,11,9,30,511.0,175.0,0.5,16.1,458.0,660.16,511.66
2018,10,11,9,45,675.5,136.0,0.5,16.65,533.0,773.35,587.36
2018,10,11,10,0,840.0,97.0,0.5,17.2,608.0,877.28,652.58
2018,10,11,10,15,850.5,97.5,0.5,17.65,634.0,893.97,659.62
2018,10,11,10,30,861.0,98.0,0.5,18.1,660.0,899.75,661.05
2018,10,11,10,45,868.5,99.0,0.55,18.55,679.0,907.62,665.17
2018,10,11,11,0,876.0,100.0,0.6,19.0,698.0,911.94,667.1
2018,10,11,11,15,880.5,99.5,0.6,19.35,709.0,908.25,663.31
2018,10,11,11,30,885.0,99.0,0.6,19.7,720.0,900.97,657.5
2018,10,11,11,45,888.0,98.5,0.6,20.05,723.5,888.77,648.74
2018,10,11,12,0,891.0,98.0,0.6,20.4,727.0,873.01,637.89
2018,10,11,12,15,891.5,97.0,0.65,20.6,722.5,851.13,624.5
2018,10,11,12,30,892.0,96.0,0.7,20.8,718.0,825.92,608.98
2018,10,11,12,45,890.5,94.5,0.75,21.0,705.5,795.4,589.9
2018,10,11,13,0,889.0,93.0,0.8,21.2,693.0,761.9,568.7
2018,10,11,13,15,883.5,91.5,0.9,21.25,672.5,722.73,544.4
2018,10,11,13,30,878.0,90.0,1.0,21.3,652.0,681.19,516.95
2018,10,11,13,45,870.0,88.0,1.1,21.35,624.5,635.39,484.69
2018,10,11,14,0,862.0,86.0,1.2,21.4,597.0,587.85,449.98
2018,10,11,14,15,849.0,83.5,1.35,21.3,562.5,535.64,411.06
2018,10,11,14,30,836.0,81.0,1.5,21.2,528.0,482.41,369.68
2018,10,11,14,45,818.5,78.5,1.6,21.1,488.5,426.46,324.35
2018,10,11,15,0,801.0,76.0,1.7,21.0,449.0,370.78,277.59
2018,10,11,15,15,774.5,73.0,1.7,21.0,404.5,312.37,227.23
2018,10,11,15,30,748.0,70.0,1.7,21.0,360.0,255.84,177.7
2018,10,11,15,45,710.5,65.5,1.85,20.45,312.0,197.95,128.32
2018,10,11,16,0,673.0,61.0,2.0,19.9,264.0,143.89,84.35
2018,10,11,16,15,614.5,56.0,2.05,19.15,215.5,89.03,46.38
2018,10,11,16,30,556.0,51.0,2.1,18.4,167.0,43.61,26.83
2018,10,11,16,45,463.0,43.0,2.15,17.65,121.5,32.87,22.92
2018,10,11,17,0,370.0,35.0,2.2,16.9,76.0,28.01,17.91
2018,10,11,17,15,226.0,23.0,2.35,16.25,44.0,18.96,2.98
2018,10,11,17,30,82.0,11.0,2.5,15.6,12.0,10.48,0.0
2018,10,11,17,45,41.0,5.5,2.65,14.95,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,12,6,15,83.5,9.0,1.55,11.1,12.5,8.58,0.0
2018,10,12,6,30,167.0,18.0,1.6,11.6,25.0,82.15,0.0
2018,10,12,6,45,305.0,29.0,1.7,12.05,63.5,194.74,141.23
2018,10,12,7,0,443.0,40.0,1.8,12.5,102.0,290.96,233.39
2018,10,12,7,15,523.5,46.5,1.8,13.1,148.5,364.23,298.35
2018,10,12,7,30,604.0,53.0,1.8,13.7,195.0,443.87,365.71
2018,10,12,7,45,656.0,58.5,1.85,14.35,244.5,509.91,419.6
2018,10,12,8,0,708.0,64.0,1.9,15.0,294.0,575.04,470.62
2018,10,12,8,15,743.0,67.0,1.9,15.85,341.0,630.67,510.39
2018,10,12,8,30,778.0,70.0,1.9,16.7,388.0,686.3,548.45
2018,10,12,8,45,803.0,72.5,1.9,17.55,432.0,733.1,578.85
2018,10,12,9,0,828.0,75.0,1.9,18.4,476.0,778.47,607.47
2018,10,12,9,15,850.0,76.5,1.85,19.05,516.5,811.26,626.6
2018,10,12,9,30,872.0,78.0,1.8,19.7,557.0,848.74,648.69
2018,10,12,9,45,890.0,77.0,1.8,20.35,591.0,877.16,664.69
2018,10,12,10,0,908.0,76.0,1.8,21.0,625.0,902.68,678.67
2018,10,12,10,15,916.5,77.5,1.8,21.6,651.5,919.53,686.96
2018,10,12,10,30,925.0,79.0,1.8,22.2,678.0,932.81,693.01
2018,10,12,10,45,931.0,79.5,1.8,22.85,697.0,938.95,694.36
2018,10,12,11,0,937.0,80.0,1.8,23.5,716.0,941.31,693.44
2018,10,12,11,15,941.0,80.5,1.8,23.85,727.5,938.04,689.86
2018,10,12,11,30,945.0,81.0,1.8,24.2,739.0,930.93,683.98
2018,10,12,11,45,946.0,81.0,1.8,24.6,742.0,916.81,673.59
2018,10,12,12,0,947.0,81.0,1.8,25.0,745.0,898.97,660.97
2018,10,12,12,15,946.0,81.0,1.9,25.15,740.0,875.82,646.68
2018,10,12,12,30,945.0,81.0,2.0,25.3,735.0,849.21,630.04
2018,10,12,12,45,941.5,80.0,2.1,25.45,721.5,816.24,609.0
2018,10,12,13,0,938.0,79.0,2.2,25.6,708.0,780.23,585.7
2018,10,12,13,15,932.0,78.5,2.3,25.5,687.0,740.13,559.86
2018,10,12,13,30,926.0,78.0,2.4,25.4,666.0,697.52,531.2
2018,10,12,13,45,917.0,76.5,2.5,25.35,637.5,649.72,496.52
2018,10,12,14,0,908.0,75.0,2.6,25.3,609.0,600.12,459.44
2018,10,12,14,15,895.5,73.5,2.7,25.1,574.0,547.13,418.85
2018,10,12,14,30,883.0,72.0,2.8,24.9,539.0,493.19,376.08
2018,10,12,14,45,866.0,69.5,2.9,24.7,498.5,435.67,329.1
2018,10,12,15,0,849.0,67.0,3.0,24.5,458.0,378.24,280.58
2018,10,12,15,15,824.0,64.5,3.0,24.5,412.5,316.93,227.63
2018,10,12,15,30,799.0,62.0,3.0,24.5,367.0,258.58,176.39
2018,10,12,15,45,763.5,58.5,2.9,23.6,318.5,199.21,125.82
2018,10,12,16,0,728.0,55.0,2.8,22.7,270.0,143.33,80.77
2018,10,12,16,15,674.5,50.0,2.7,21.65,220.5,88.61,43.97
2018,10,12,16,30,621.0,45.0,2.6,20.6,171.0,40.22,29.3
2018,10,12,16,45,529.5,38.0,2.5,19.55,124.5,31.41,21.41
2018,10,12,17,0,438.0,31.0,2.4,18.5,78.0,24.53,14.7
2018,10,12,17,15,272.0,21.0,2.45,17.8,45.0,17.25,0.0
2018,10,12,17,30,106.0,11.0,2.5,17.1,12.0,10.48,0.0
2018,10,12,17,45,53.0,5.5,2.6,16.4,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,13,6,15,109.0,9.0,1.0,10.75,13.0,0.0,0.0
2018,10,13,6,30,218.0,18.0,1.0,11.3,26.0,101.7,0.0
2018,10,13,6,45,369.5,26.5,1.05,11.8,66.0,220.21,156.38
2018,10,13,7,0,521.0,35.0,1.1,12.3,106.0,317.52,252.78
2018,10,13,7,15,599.0,41.0,1.1,12.9,154.5,393.19,319.39
2018,10,13,7,30,677.0,47.0,1.1,13.5,203.0,474.49,387.16
2018,10,13,7,45,725.5,50.5,1.15,14.05,253.0,539.21,439.41
2018,10,13,8,0,774.0,54.0,1.2,14.6,303.0,605.84,490.44
2018,10,13,8,15,806.0,57.0,1.2,15.35,351.0,661.49,528.94
2018,10,13,8,30,838.0,60.0,1.2,16.1,399.0,710.56,561.29
2018,10,13,8,45,859.5,62.5,1.2,16.85,443.5,756.1,590.15
2018,10,13,9,0,881.0,65.0,1.2,17.6,488.0,799.95,617.05
2018,10,13,9,15,896.0,67.0,1.2,18.2,527.0,835.69,638.13
2018,10,13,9,30,911.0,69.0,1.2,18.8,566.0,868.76,657.14
2018,10,13,9,45,921.0,71.0,1.25,19.35,599.0,894.53,671.93
2018,10,13,10,0,931.0,73.0,1.3,19.9,632.0,916.99,684.55
2018,10,13,10,15,938.5,74.0,1.35,20.4,658.0,932.51,692.79
2018,10,13,10,30,946.0,75.0,1.4,20.9,684.0,944.36,698.79
2018,10,13,10,45,950.5,76.0,1.45,21.4,702.5,949.73,700.73
2018,10,13,11,0,955.0,77.0,1.5,21.9,721.0,951.23,700.37
2018,10,13,11,15,957.5,77.5,1.55,22.15,731.5,946.48,696.79
2018,10,13,11,30,960.0,78.0,1.6,22.4,742.0,937.84,690.89
2018,10,13,11,45,959.5,78.0,1.65,22.65,744.0,922.18,680.54
2018,10,13,12,0,959.0,78.0,1.7,22.9,746.0,902.8,667.91
2018,10,13,12,15,958.0,77.5,1.8,22.95,740.5,878.83,653.35
2018,10,13,12,30,957.0,77.0,1.9,23.0,735.0,851.36,636.37
2018,10,13,12,45,953.5,76.5,2.0,23.05,721.5,818.6,615.65
2018,10,13,13,0,950.0,76.0,2.1,23.1,708.0,782.76,592.59
2018,10,13,13,15,944.0,75.0,2.15,23.05,686.5,741.72,565.5
2018,10,13,13,30,938.0,74.0,2.2,23.0,665.0,698.15,535.63
2018,10,13,13,45,929.0,73.0,2.25,22.95,636.5,650.42,500.53
2018,10,13,14,0,920.0,72.0,2.3,22.9,608.0,600.85,463.05
2018,10,13,14,15,907.0,70.5,2.35,22.7,573.0,547.11,421.5
2018,10,13,14,30,894.0,69.0,2.4,22.5,538.0,492.43,377.79
2018,10,13,14,45,877.0,66.5,2.45,22.3,497.0,434.44,330.04
2018,10,13,15,0,860.0,64.0,2.5,22.1,456.0,376.51,280.73
2018,10,13,15,15,835.0,62.0,2.5,22.1,410.5,316.96,228.72
2018,10,13,15,30,810.0,60.0,2.5,22.1,365.0,256.82,175.7
2018,10,13,15,45,773.5,56.5,2.6,21.3,316.0,196.78,124.31
2018,10,13,16,0,737.0,53.0,2.7,20.5,267.0,140.33,78.69
2018,10,13,16,15,681.5,48.5,2.65,19.65,217.5,85.6,42.18
2018,10,13,16,30,626.0,44.0,2.6,18.8,168.0,37.43,27.07
2018,10,13,16,45,531.0,37.0,2.6,17.9,121.5,30.68,20.88
2018,10,13,17,0,436.0,30.0,2.6,17.0,75.0,23.83,14.01
2018,10,13,17,15,269.5,19.5,2.6,16.25,42.5,16.0,0.0
2018,10,13,17,30,103.0,9.0,2.6,15.5,10.0,8.58,0.0
2018,10,13,17,45,51.5,4.5,2.65,14.75,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,14,6,15,85.5,8.0,1.4,9.45,11.0,0.0,0.0
2018,10,14,6,30,171.0,16.0,1.5,10.0,22.0,81.33,0.0
2018,10,14,6,45,281.0,25.0,1.55,10.55,54.0,177.99,123.79
2018,10,14,7,0,391.0,34.0,1.6,11.1,86.0,257.19,206.42
2018,10,14,7,15,391.5,40.0,1.6,11.7,110.5,283.16,233.44
2018,10,14,7,30,392.0,46.0,1.6,12.3,135.0,308.45,257.44
2018,10,14,7,45,201.5,71.5,1.65,12.9,117.5,219.01,183.07
2018,10,14,8,0,11.0,97.0,1.7,13.5,100.0,102.8,82.19
2018,10,14,8,15,151.0,119.5,1.8,14.15,179.5,244.54,203.51
2018,10,14,8,30,291.0,142.0,1.9,14.8,259.0,391.75,323.41
2018,10,14,8,45,510.0,121.5,2.0,15.5,353.5,558.41,454.98
2018,10,14,9,0,729.0,101.0,2.1,16.2,448.0,730.56,581.38
2018,10,14,9,15,825.5,86.5,2.1,16.75,509.5,806.26,631.57
2018,10,14,9,30,922.0,72.0,2.1,17.3,571.0,879.6,679.48
2018,10,14,9,45,934.0,73.5,2.1,17.85,605.0,906.54,694.43
2018,10,14,10,0,946.0,75.0,2.1,18.4,639.0,930.19,707.5
2018,10,14,10,15,956.5,76.0,2.1,18.9,667.0,948.4,717.04
2018,10,14,10,30,967.0,77.0,2.1,19.4,695.0,962.92,724.2
2018,10,14,10,45,974.5,77.0,2.1,19.9,715.0,969.72,726.35
2018,10,14,11,0,982.0,77.0,2.1,20.4,735.0,972.58,726.11
2018,10,14,11,15,986.0,76.5,2.1,20.8,746.0,967.74,721.25
2018,10,14,11,30,990.0,76.0,2.1,21.2,757.0,958.91,714.02
2018,10,14,11,45,992.0,76.0,2.1,21.6,760.5,944.93,703.58
2018,10,14,12,0,994.0,76.0,2.1,22.0,764.0,927.03,690.74
2018,10,14,12,15,994.5,76.0,2.15,22.3,759.5,904.05,675.42
2018,10,14,12,30,995.0,76.0,2.2,22.6,755.0,877.35,657.67
2018,10,14,12,45,993.0,75.0,2.2,22.9,741.5,844.04,635.02
2018,10,14,13,0,991.0,74.0,2.2,23.2,728.0,807.44,610.11
2018,10,14,13,15,985.5,73.0,2.2,23.35,706.5,765.27,581.6
2018,10,14,13,30,980.0,72.0,2.2,23.5,685.0,720.41,550.28
2018,10,14,13,45,972.5,70.5,2.2,23.6,656.0,671.31,513.85
2018,10,14,14,0,965.0,69.0,2.2,23.7,627.0,620.15,474.92
2018,10,14,14,15,953.0,67.5,2.2,23.7,591.0,564.83,431.94
2018,10,14,14,30,941.0,66.0,2.2,23.7,555.0,508.38,386.7
2018,10,14,14,45,924.0,64.5,2.2,23.7,513.0,449.0,337.76
2018,10,14,15,0,907.0,63.0,2.2,23.7,471.0,389.57,287.22
2018,10,14,15,15,883.0,60.0,2.2,23.7,424.0,326.82,232.98
2018,10,14,15,30,859.0,57.0,2.2,23.7,377.0,265.43,179.16
2018,10,14,15,45,823.5,54.0,1.9,23.0,326.5,201.21,124.5
2018,10,14,16,0,788.0,51.0,1.6,22.3,276.0,142.5,77.59
2018,10,14,16,15,733.0,46.5,1.6,21.1,224.5,84.91,40.2
2018,10,14,16,30,678.0,42.0,1.6,19.9,173.0,33.78,23.74
2018,10,14,16,45,581.5,36.0,1.55,18.7,125.0,30.0,20.18
2018,10,14,17,0,485.0,30.0,1.5,17.5,77.0,26.42,15.82
2018,10,14,17,15,297.5,20.0,1.65,16.9,43.5,16.77,0.0
2018,10,14,17,30,110.0,10.0,1.8,16.3,10.0,9.53,0.0
2018,10,14,17,45,55.0,5.0,1.95,15.65,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,10,15,6,15,108.0,8.5,2.7,10.05,12.0,0.0,0.0
2018,10,15,6,30,216.0,17.0,2.8,10.6,24.0,99.36,0.0
2018,10,15,6,45,381.5,25.0,2.9,11.2,64.0,220.32,148.87
2018,10,15,7,0,547.0,33.0,3.0,11.8,104.0,326.38,261.31
2018,10,15,7,15,626.0,39.0,3.05,12.45,153.5,403.33,331.44
2018,10,15,7,30,705.0,45.0,3.1,13.1,203.0,485.99,402.76
2018,10,15,7,45,752.5,48.5,3.1,13.7,253.0,550.94,457.0
2018,10,15,8,0,800.0,52.0,3.1,14.3,303.0,617.64,509.77
2018,10,15,8,15,831.5,54.5,3.0,15.05,351.5,667.03,544.82
2018,10,15,8,30,863.0,57.0,2.9,15.8,400.0,721.63,582.45
2018,10,15,8,45,884.5,59.5,2.75,16.55,445.0,767.75,612.17
2018,10,15,9,0,906.0,62.0,2.6,17.3,490.0,812.08,639.61
2018,10,15,9,15,920.5,64.0,2.4,18.0,529.5,847.83,659.83
2018,10,15,9,30,935.0,66.0,2.2,18.7,569.0,880.8,677.45
2018,10,15,9,45,945.0,67.5,2.05,19.35,602.0,906.21,689.95
2018,10,15,10,0,955.0,69.0,1.9,20.0,635.0,928.21,699.9
2018,10,15,10,15,962.5,70.5,1.8,20.5,661.5,944.43,706.79
2018,10,15,10,30,970.0,72.0,1.7,21.0,688.0,956.87,711.2
2018,10,15,10,45,975.0,73.0,1.55,21.5,707.0,962.6,710.56
2018,10,15,11,0,980.0,74.0,1.4,22.0,726.0,964.38,707.41
2018,10,15,11,15,983.0,74.0,1.3,22.45,736.5,959.22,700.79
2018,10,15,11,30,986.0,74.0,1.2,22.9,747.0,950.09,691.85
2018,10,15,11,45,986.5,74.0,1.1,23.35,749.5,934.85,679.19
2018,10,15,12,0,987.0,74.0,1.0,23.8,752.0,915.78,664.32
2018,10,15,12,15,986.0,73.5,0.9,24.0,746.5,891.15,646.71
2018,10,15,12,30,985.0,73.0,0.8,24.2,741.0,862.94,626.96
2018,10,15,12,45,981.5,73.0,0.75,24.45,727.5,829.9,604.94
2018,10,15,13,0,978.0,73.0,0.7,24.7,714.0,793.69,580.89
2018,10,15,13,15,972.0,72.0,0.75,24.7,692.0,751.66,554.98
2018,10,15,13,30,966.0,71.0,0.8,24.7,670.0,707.03,526.05
2018,10,15,13,45,957.0,70.0,0.85,24.7,641.0,658.18,492.02
2018,10,15,14,0,948.0,69.0,0.9,24.7,612.0,607.43,455.46
2018,10,15,14,15,935.0,67.5,1.0,24.55,576.0,552.47,415.14
2018,10,15,14,30,922.0,66.0,1.1,24.4,540.0,496.51,372.29
2018,10,15,14,45,905.0,64.0,1.25,24.25,498.5,437.71,325.67
2018,10,15,15,0,888.0,62.0,1.4,24.1,457.0,378.91,277.02
2018,10,15,15,15,863.0,59.5,1.4,24.1,411.0,317.53,224.47
2018,10,15,15,30,838.0,57.0,1.4,24.1,365.0,257.63,172.44
2018,10,15,15,45,802.0,54.0,1.45,23.15,315.5,194.74,119.74
2018,10,15,16,0,766.0,51.0,1.5,22.2,266.0,137.41,74.53
2018,10,15,16,15,709.5,46.5,1.55,21.1,215.5,81.27,38.66
2018,10,15,16,30,653.0,42.0,1.6,20.0,165.0,33.86,23.77
2018,10,15,16,45,552.5,35.5,1.6,18.9,118.0,29.71,19.84
2018,10,15,17,0,452.0,29.0,1.6,17.8,71.0,25.61,14.76
2018,10,15,17,15,265.0,18.0,1.7,17.05,39.0,14.97,0.0
2018,10,15,17,30,78.0,7.0,1.8,16.3,7.0,6.67,0.0
2018,10,15,17,45,39.0,3.5,1.9,15.6,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,16,6,15,95.0,7.5,0.9,9.55,10.5,0.0,0.0
2018,10,16,6,30,190.0,15.0,0.9,10.0,21.0,87.17,0.0
2018,10,16,6,45,360.0,24.0,0.95,10.4,60.5,208.12,134.42
2018,10,16,7,0,530.0,33.0,1.0,10.8,100.0,317.02,251.38
2018,10,16,7,15,611.0,38.5,1.0,11.4,148.5,393.59,319.84
2018,10,16,7,30,692.0,44.0,1.0,12.0,197.0,475.89,389.07
2018,10,16,7,45,740.0,48.5,1.0,12.6,247.5,541.66,442.17
2018,10,16,8,0,788.0,53.0,1.0,13.2,298.0,609.3,493.92
2018,10,16,8,15,820.0,56.0,1.0,14.0,346.0,665.07,532.45
2018,10,16,8,30,852.0,59.0,1.0,14.8,394.0,714.23,564.76
2018,10,16,8,45,873.5,61.0,0.95,15.55,438.0,759.18,592.49
2018,10,16,9,0,895.0,63.0,0.9,16.3,482.0,802.41,618.09
2018,10,16,9,15,910.0,65.0,0.85,17.0,521.0,838.17,637.98
2018,10,16,9,30,925.0,67.0,0.8,17.7,560.0,871.21,655.63
2018,10,16,9,45,936.0,68.0,0.8,18.4,593.0,896.58,668.8
2018,10,16,10,0,947.0,69.0,0.8,19.1,626.0,918.62,679.8
2018,10,16,10,15,954.5,70.0,0.8,19.65,652.0,934.07,686.92
2018,10,16,10,30,962.0,71.0,0.8,20.2,678.0,945.79,691.82
2018,10,16,10,45,967.0,72.0,0.85,20.75,696.5,951.45,694.0
2018,10,16,11,0,972.0,73.0,0.9,21.3,715.0,953.2,693.89
2018,10,16,11,15,974.0,73.5,0.9,21.7,725.5,947.74,688.85
2018,10,16,11,30,976.0,74.0,0.9,22.1,736.0,938.37,681.58
2018,10,16,11,45,977.0,74.0,0.95,22.55,738.5,923.67,671.89
2018,10,16,12,0,978.0,74.0,1.0,23.0,741.0,905.15,659.9
2018,10,16,12,15,976.0,73.5,1.05,23.25,735.0,879.89,644.11
2018,10,16,12,30,974.0,73.0,1.1,23.5,729.0,851.13,626.06
2018,10,16,12,45,969.5,73.0,1.1,23.75,715.0,817.66,604.15
2018,10,16,13,0,965.0,73.0,1.1,24.0,701.0,781.11,580.16
2018,10,16,13,15,958.5,72.0,1.15,24.05,679.0,739.23,553.44
2018,10,16,13,30,952.0,71.0,1.2,24.1,657.0,694.82,523.51
2018,10,16,13,45,942.5,70.0,1.25,24.1,628.0,646.3,488.84
2018,10,16,14,0,933.0,69.0,1.3,24.1,599.0,595.97,451.72
2018,10,16,14,15,919.5,67.5,1.4,24.0,563.5,541.52,410.75
2018,10,16,14,30,906.0,66.0,1.5,23.9,528.0,486.17,367.43
2018,10,16,14,45,888.0,64.0,1.55,23.75,486.5,427.88,320.08
2018,10,16,15,0,870.0,62.0,1.6,23.6,445.0,369.73,271.18
2018,10,16,15,15,844.0,59.5,1.6,23.6,399.0,309.17,219.02
2018,10,16,15,30,818.0,57.0,1.6,23.6,353.0,248.2,166.02
2018,10,16,15,45,779.5,53.5,1.7,22.65,304.0,187.79,115.32
2018,10,16,16,0,741.0,50.0,1.8,21.7,255.0,131.21,70.89
2018,10,16,16,15,680.5,45.5,1.85,20.6,205.0,76.58,36.49
2018,10,16,16,30,620.0,41.0,1.9,19.5,155.0,33.08,23.11
2018,10,16,16,45,517.0,34.5,2.0,18.4,109.5,28.91,19.12
2018,10,16,17,0,414.0,28.0,2.1,17.3,64.0,22.63,11.98
2018,10,16,17,15,240.5,17.5,2.2,16.6,35.0,16.68,0.0
2018,10,16,17,30,67.0,7.0,2.3,15.9,6.0,0.0,0.0
2018,10,16,17,45,33.5,3.5,2.45,15.25,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,10,17,6,15,20.0,4.0,0.65,9.45,4.5,0.0,0.0
2018,10,17,6,30,40.0,8.0,0.7,9.8,9.0,22.91,0.0
2018,10,17,6,45,143.5,22.0,0.75,10.15,37.5,107.44,64.16
2018,10,17,7,0,247.0,36.0,0.8,10.5,66.0,185.44,147.07
2018,10,17,7,15,335.5,45.0,0.8,11.0,106.0,257.98,211.42
2018,10,17,7,30,424.0,54.0,0.8,11.5,146.0,335.6,277.74
2018,10,17,7,45,272.0,84.5,0.85,12.0,149.0,292.38,242.65
2018,10,17,8,0,120.0,115.0,0.9,12.5,152.0,216.24,178.75
2018,10,17,8,15,334.5,110.0,0.85,13.15,235.5,386.62,319.83
2018,10,17,8,30,549.0,105.0,0.8,13.8,319.0,554.82,449.45
2018,10,17,8,45,701.0,87.0,0.8,14.45,392.0,667.04,529.21
2018,10,17,9,0,853.0,69.0,0.8,15.1,465.0,774.41,601.33
2018,10,17,9,15,870.0,71.0,0.8,15.75,504.0,810.6,621.87
2018,10,17,9,30,887.0,73.0,0.8,16.4,543.0,844.3,641.31
2018,10,17,9,45,899.5,74.5,0.85,17.05,575.5,870.76,656.52
2018,10,17,10,0,912.0,76.0,0.9,17.7,608.0,894.08,669.66
2018,10,17,10,15,920.5,77.0,0.9,18.3,634.0,909.92,677.14
2018,10,17,10,30,929.0,78.0,0.9,18.9,660.0,922.19,682.44
2018,10,17,10,45,935.0,78.5,0.9,19.5,678.5,927.96,683.66
2018,10,17,11,0,941.0,79.0,0.9,20.1,697.0,929.95,682.68
2018,10,17,11,15,944.5,79.5,0.85,20.6,708.0,925.91,677.34
2018,10,17,11,30,948.0,80.0,0.8,21.1,719.0,918.04,669.8
2018,10,17,11,45,949.0,80.5,0.75,21.55,722.0,904.22,658.79
2018,10,17,12,0,950.0,81.0,0.7,22.0,725.0,886.68,645.65
2018,10,17,12,15,949.0,80.5,0.65,22.25,719.5,862.76,629.08
2018,10,17,12,30,948.0,80.0,0.6,22.5,714.0,835.39,610.47
2018,10,17,12,45,943.5,80.0,0.55,22.75,700.0,802.61,588.43
2018,10,17,13,0,939.0,80.0,0.5,23.0,686.0,766.84,564.5
2018,10,17,13,15,932.5,78.5,0.6,23.05,664.5,725.31,539.37
2018,10,17,13,30,926.0,77.0,0.7,23.1,643.0,681.36,510.53
2018,10,17,13,45,916.5,76.0,0.8,23.2,614.5,633.9,477.47
2018,10,17,14,0,907.0,75.0,0.9,23.3,586.0,584.71,441.86
2018,10,17,14,15,893.0,73.5,1.0,23.1,550.5,531.23,402.16
2018,10,17,14,30,879.0,72.0,1.1,22.9,515.0,476.97,360.13
2018,10,17,14,45,859.5,69.5,1.2,22.75,474.0,418.98,313.5
2018,10,17,15,0,840.0,67.0,1.3,22.6,433.0,360.14,264.47
2018,10,17,15,15,812.5,64.5,1.3,22.6,387.5,300.46,213.17
2018,10,17,15,30,785.0,62.0,1.3,22.6,342.0,242.72,162.92
2018,10,17,15,45,744.5,58.0,1.45,21.7,293.5,183.53,113.5
2018,10,17,16,0,704.0,54.0,1.6,20.8,245.0,128.48,70.59
2018,10,17,16,15,640.5,49.0,1.7,19.7,196.0,75.7,37.82
2018,10,17,16,30,577.0,44.0,1.8,18.6,147.0,33.01,23.11
2018,10,17,16,45,470.0,36.0,1.9,17.55,102.5,27.99,18.33
2018,10,17,17,0,363.0,28.0,2.0,16.5,58.0,22.85,11.61
2018,10,17,17,15,207.5,17.0,2.05,15.8,31.5,16.2,0.0
2018,10,17,17,30,52.0,6.0,2.1,15.1,5.0,0.0,0.0
2018,10,17,17,45,26.0,3.0,2.2,14.45,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,18,6,15,3.0,2.0,1.05,9.9,2.0,0.0,0.0
2018,10,18,6,30,6.0,4.0,1.0,10.3,4.0,6.1,0.0
2018,10,18,6,45,3.0,11.5,0.95,10.65,11.5,11.95,1.66
2018,10,18,7,0,0.0,19.0,0.9,11.0,19.0,17.62,9.02
2018,10,18,7,15,136.5,32.0,0.85,11.5,61.0,127.8,103.86
2018,10,18,7,30,273.0,45.0,0.8,12.0,103.0,229.47,191.12
2018,10,18,7,45,136.5,58.0,0.75,12.5,87.0,160.03,132.68
2018,10,18,8,0,0.0,71.0,0.7,13.0,71.0,67.22,51.93
2018,10,18,8,15,180.0,89.5,0.6,13.55,159.0,238.01,198.57
2018,10,18,8,30,360.0,108.0,0.5,14.1,247.0,412.5,337.6
2018,10,18,8,45,602.5,89.0,0.4,14.65,353.0,592.36,471.76
2018,10,18,9,0,845.0,70.0,0.3,15.2,459.0,773.99,594.08
2018,10,18,9,15,862.5,72.0,0.35,15.8,497.5,803.52,609.28
2018,10,18,9,30,880.0,74.0,0.4,16.4,536.0,837.37,629.62
2018,10,18,9,45,892.5,76.0,0.4,17.05,569.0,864.21,643.96
2018,10,18,10,0,905.0,78.0,0.4,17.7,602.0,887.93,656.23
2018,10,18,10,15,914.0,79.0,0.45,18.3,628.0,904.04,664.73
2018,10,18,10,30,923.0,80.0,0.5,18.9,654.0,916.61,671.16
2018,10,18,10,45,928.5,80.5,0.55,19.55,672.0,921.84,672.93
2018,10,18,11,0,934.0,81.0,0.6,20.2,690.0,923.32,672.55
2018,10,18,11,15,937.5,81.5,0.65,20.7,701.0,919.25,669.21
2018,10,18,11,30,941.0,82.0,0.7,21.2,712.0,911.39,663.66
2018,10,18,11,45,942.0,82.0,0.7,21.7,714.5,897.04,653.16
2018,10,18,12,0,943.0,82.0,0.7,22.2,717.0,879.02,640.54
2018,10,18,12,15,941.5,81.5,0.7,22.55,711.0,854.82,624.45
2018,10,18,12,30,940.0,81.0,0.7,22.9,705.0,827.23,606.29
2018,10,18,12,45,935.5,81.0,0.65,23.2,691.5,794.68,584.21
2018,10,18,13,0,931.0,81.0,0.6,23.5,678.0,759.17,560.24
2018,10,18,13,15,925.0,79.5,0.6,23.65,656.5,718.28,533.69
2018,10,18,13,30,919.0,78.0,0.6,23.8,635.0,674.95,503.53
2018,10,18,13,45,909.0,77.0,0.6,23.9,606.5,627.52,469.51
2018,10,18,14,0,899.0,76.0,0.6,24.0,578.0,578.42,433.34
2018,10,18,14,15,885.0,74.5,0.7,23.9,543.0,525.37,394.36
2018,10,18,14,30,871.0,73.0,0.8,23.8,508.0,471.55,353.07
2018,10,18,14,45,851.5,70.5,0.9,23.7,467.0,413.31,306.75
2018,10,18,15,0,832.0,68.0,1.0,23.6,426.0,355.76,259.13
2018,10,18,15,15,804.5,64.5,1.0,23.6,380.5,295.67,207.98
2018,10,18,15,30,777.0,61.0,1.0,23.6,335.0,237.55,157.89
2018,10,18,15,45,736.0,57.5,1.15,22.7,287.0,179.38,109.79
2018,10,18,16,0,695.0,54.0,1.3,21.8,239.0,125.42,68.28
2018,10,18,16,15,631.0,48.5,1.4,20.75,190.5,72.92,36.3
2018,10,18,16,30,567.0,43.0,1.5,19.7,142.0,32.34,22.38
2018,10,18,16,45,452.0,35.0,1.55,18.6,98.0,27.28,17.56
2018,10,18,17,0,337.0,27.0,1.6,17.5,54.0,22.11,10.22
2018,10,18,17,15,176.0,14.5,1.7,16.85,28.0,13.82,0.0
2018,10,18,17,30,15.0,2.0,1.8,16.2,2.0,0.0,0.0
2018,10,18,17,45,7.5,1.0,1.9,15.5,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,19,6,15,65.5,6.5,0.65,10.65,8.0,0.0,0.0
2018,10,19,6,30,131.0,13.0,0.7,11.0,16.0,62.06,0.0
2018,10,19,6,45,281.5,23.5,0.75,11.35,50.0,168.43,85.2
2018,10,19,7,0,432.0,34.0,0.8,11.7,84.0,274.09,214.21
2018,10,19,7,15,520.0,41.0,0.85,12.25,130.0,349.69,282.57
2018,10,19,7,30,608.0,48.0,0.9,12.8,176.0,427.95,349.29
2018,10,19,7,45,663.0,53.0,1.0,13.35,224.5,494.87,404.53
2018,10,19,8,0,718.0,58.0,1.1,13.9,273.0,564.26,459.35
2018,10,19,8,15,754.0,61.5,1.1,14.65,320.0,620.53,499.97
2018,10,19,8,30,790.0,65.0,1.1,15.4,367.0,676.85,538.46
2018,10,19,8,45,815.5,67.5,1.1,16.2,410.5,723.5,568.54
2018,10,19,9,0,841.0,70.0,1.1,17.0,454.0,768.72,596.81
2018,10,19,9,15,858.5,72.0,1.15,17.75,492.5,798.06,614.15
2018,10,19,9,30,876.0,74.0,1.2,18.5,531.0,831.71,634.39
2018,10,19,9,45,888.0,76.0,1.25,19.3,563.5,857.96,649.19
2018,10,19,10,0,900.0,78.0,1.3,20.1,596.0,881.09,661.88
2018,10,19,10,15,909.5,79.5,1.3,20.8,622.0,898.11,670.04
2018,10,19,10,30,919.0,81.0,1.3,21.5,648.0,911.62,675.99
2018,10,19,10,45,925.0,81.0,1.35,22.25,666.0,916.62,677.09
2018,10,19,11,0,931.0,81.0,1.4,23.0,684.0,917.89,675.98
2018,10,19,11,15,934.0,81.5,1.35,23.45,694.5,913.36,670.66
2018,10,19,11,30,937.0,82.0,1.3,23.9,705.0,905.05,663.13
2018,10,19,11,45,938.0,82.0,1.25,24.4,707.5,890.73,651.77
2018,10,19,12,0,939.0,82.0,1.2,24.9,710.0,872.76,638.28
2018,10,19,12,15,935.0,83.0,1.15,25.1,703.5,848.29,621.47
2018,10,19,12,30,931.0,84.0,1.1,25.3,697.0,820.56,602.67
2018,10,19,12,45,924.0,85.0,1.05,25.55,683.0,787.45,580.29
2018,10,19,13,0,917.0,86.0,1.0,25.8,669.0,751.58,556.09
2018,10,19,13,15,910.5,84.5,0.95,25.85,647.5,710.82,528.89
2018,10,19,13,30,904.0,83.0,0.9,25.9,626.0,667.71,498.0
2018,10,19,13,45,894.0,81.5,0.85,25.9,597.5,620.38,463.56
2018,10,19,14,0,884.0,80.0,0.8,25.9,569.0,571.43,427.09
2018,10,19,14,15,869.5,78.0,0.85,25.8,534.0,518.36,387.55
2018,10,19,14,30,855.0,76.0,0.9,25.7,499.0,464.42,345.86
2018,10,19,14,45,834.5,73.0,0.9,25.55,458.0,406.42,299.46
2018,10,19,15,0,814.0,70.0,0.9,25.4,417.0,349.02,252.02
2018,10,19,15,15,785.0,67.0,0.9,25.4,372.0,290.08,202.27
2018,10,19,15,30,756.0,64.0,0.9,25.4,327.0,233.31,153.82
2018,10,19,15,45,714.0,59.5,1.0,24.45,279.0,175.41,106.55
2018,10,19,16,0,672.0,55.0,1.1,23.5,231.0,121.86,66.01
2018,10,19,16,15,606.5,49.0,1.25,22.4,183.0,67.7,33.11
2018,10,19,16,30,541.0,43.0,1.4,21.3,135.0,32.52,22.33
2018,10,19,16,45,430.5,34.5,1.5,20.2,92.5,27.02,17.11
2018,10,19,17,0,320.0,26.0,1.6,19.1,50.0,21.36,8.6
