Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,0,15,0.0,0.0,5.7,12.75,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.75,12.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,12.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.5,12.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.25,11.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.65,11.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.75,11.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.85,11.35,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.95,11.45,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,6.2,11.5,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,6.3,11.5,1.0,0.0,0.0
2018,11,29,7,15,7.5,10.0,6.35,11.55,10.5,12.74,0.0
2018,11,29,7,30,15.0,19.0,6.4,11.6,20.0,26.89,8.86
2018,11,29,7,45,29.5,30.0,6.45,11.6,34.0,54.92,39.4
2018,11,29,8,0,44.0,41.0,6.5,11.6,48.0,75.81,58.95
2018,11,29,8,15,84.0,57.5,6.45,11.65,75.0,120.52,98.66
2018,11,29,8,30,124.0,74.0,6.4,11.7,102.0,167.23,140.09
2018,11,29,8,45,81.0,57.5,6.35,11.75,77.0,118.41,98.33
2018,11,29,9,0,38.0,41.0,6.3,11.8,52.0,70.7,56.55
2018,11,29,9,15,89.0,78.0,6.25,11.8,109.0,150.46,126.28
2018,11,29,9,30,140.0,115.0,6.2,11.8,166.0,233.07,197.28
2018,11,29,9,45,83.5,79.0,6.15,11.85,110.0,148.7,124.39
2018,11,29,10,0,27.0,43.0,6.1,11.9,54.0,66.2,52.23
2018,11,29,10,15,17.0,44.5,6.1,11.95,51.5,55.28,42.47
2018,11,29,10,30,7.0,46.0,6.1,12.0,49.0,48.11,35.89
2018,11,29,10,45,6.5,58.0,6.05,12.0,61.0,58.93,45.05
2018,11,29,11,0,6.0,70.0,6.0,12.0,73.0,69.74,54.16
2018,11,29,11,15,95.5,135.5,5.95,12.1,183.5,218.8,182.32
2018,11,29,11,30,185.0,201.0,5.9,12.2,294.0,358.55,298.9
2018,11,29,11,45,139.5,169.5,5.85,12.25,240.0,284.94,237.13
2018,11,29,12,0,94.0,138.0,5.8,12.3,186.0,213.67,177.07
2018,11,29,12,15,62.5,104.5,5.7,12.4,136.5,152.65,125.34
2018,11,29,12,30,31.0,71.0,5.6,12.5,87.0,89.14,71.04
2018,11,29,12,45,208.0,121.0,5.55,12.55,221.5,266.85,223.32
2018,11,29,13,0,385.0,171.0,5.5,12.6,356.0,430.65,358.06
2018,11,29,13,15,339.5,138.0,5.3,12.6,296.5,353.63,294.09
2018,11,29,13,30,294.0,105.0,5.1,12.6,237.0,278.79,231.78
2018,11,29,13,45,264.0,112.0,4.95,12.6,225.5,250.94,207.54
2018,11,29,14,0,234.0,119.0,4.8,12.6,214.0,231.7,190.29
2018,11,29,14,15,270.0,123.5,4.6,12.5,225.0,239.29,195.05
2018,11,29,14,30,306.0,128.0,4.4,12.4,236.0,242.67,195.49
2018,11,29,14,45,336.0,108.5,4.2,12.25,215.0,219.23,173.06
2018,11,29,15,0,366.0,89.0,4.0,12.1,194.0,188.75,143.92
2018,11,29,15,15,340.0,74.5,4.0,12.1,161.0,147.5,107.21
2018,11,29,15,30,314.0,60.0,4.0,12.1,128.0,108.85,73.5
2018,11,29,15,45,380.5,49.5,3.65,11.6,114.0,87.7,52.44
2018,11,29,16,0,447.0,39.0,3.3,11.1,100.0,57.56,29.11
2018,11,29,16,15,328.0,30.0,3.3,10.85,66.0,24.2,14.17
2018,11,29,16,30,209.0,21.0,3.3,10.6,32.0,17.63,0.0
2018,11,29,16,45,104.5,10.5,3.35,10.3,16.0,10.01,0.0
2018,11,29,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.25,9.1,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,8.95,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,8.8,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,11,30,6,45,12.5,1.5,2.9,6.9,1.0,0.0,0.0
2018,11,30,7,0,25.0,3.0,2.9,6.9,2.0,0.0,0.0
2018,11,30,7,15,25.0,10.5,3.0,7.45,11.0,20.65,0.0
2018,11,30,7,30,25.0,18.0,3.1,8.0,20.0,35.5,11.42
2018,11,30,7,45,14.0,32.5,3.2,8.5,33.5,43.94,30.54
2018,11,30,8,0,3.0,47.0,3.3,9.0,47.0,49.85,36.84
2018,11,30,8,15,5.5,62.0,3.4,9.35,63.0,66.85,52.02
2018,11,30,8,30,8.0,77.0,3.5,9.7,79.0,83.81,67.0
2018,11,30,8,45,127.5,93.0,3.6,10.05,130.5,195.54,165.28
2018,11,30,9,0,247.0,109.0,3.7,10.4,182.0,308.84,262.6
2018,11,30,9,15,399.0,105.5,3.7,10.7,241.0,426.89,362.03
2018,11,30,9,30,551.0,102.0,3.7,11.0,300.0,543.09,456.99
2018,11,30,9,45,663.5,90.0,3.65,11.35,349.0,620.42,517.91
2018,11,30,10,0,776.0,78.0,3.6,11.7,398.0,693.55,572.71
2018,11,30,10,15,769.5,83.5,3.55,11.95,416.5,701.33,576.65
2018,11,30,10,30,763.0,89.0,3.5,12.2,435.0,705.96,578.63
2018,11,30,10,45,807.0,83.5,3.45,12.5,462.0,733.41,597.91
2018,11,30,11,0,851.0,78.0,3.4,12.8,489.0,757.53,614.39
2018,11,30,11,15,867.0,76.5,3.4,12.9,503.0,761.6,616.57
2018,11,30,11,30,883.0,75.0,3.4,13.0,517.0,756.64,612.26
2018,11,30,11,45,882.5,75.5,3.4,13.15,520.0,744.09,602.38
2018,11,30,12,0,882.0,76.0,3.4,13.3,523.0,728.34,590.25
2018,11,30,12,15,883.0,74.5,3.4,13.35,518.5,708.17,575.13
2018,11,30,12,30,884.0,73.0,3.4,13.4,514.0,684.9,557.75
2018,11,30,12,45,884.0,70.5,3.45,13.45,503.0,656.83,535.64
2018,11,30,13,0,884.0,68.0,3.5,13.5,492.0,625.91,510.79
2018,11,30,13,15,875.5,67.0,3.45,13.45,473.0,588.98,480.58
2018,11,30,13,30,867.0,66.0,3.4,13.4,454.0,550.04,448.15
2018,11,30,13,45,854.5,64.5,3.4,13.4,428.5,506.7,411.53
2018,11,30,14,0,842.0,63.0,3.4,13.4,403.0,463.35,373.93
2018,11,30,14,15,823.0,60.0,3.35,13.25,371.0,412.96,329.87
2018,11,30,14,30,804.0,57.0,3.3,13.1,339.0,362.44,284.61
2018,11,30,14,45,776.0,55.0,3.25,12.95,303.0,310.24,237.11
2018,11,30,15,0,748.0,53.0,3.2,12.8,267.0,259.37,190.1
2018,11,30,15,15,704.0,49.5,3.2,12.8,227.0,205.14,140.98
2018,11,30,15,30,660.0,46.0,3.2,12.8,187.0,154.62,96.55
2018,11,30,15,45,591.5,41.0,2.8,11.8,146.5,104.04,57.0
2018,11,30,16,0,523.0,36.0,2.4,10.8,106.0,60.69,29.37
2018,11,30,16,15,394.0,28.5,2.4,10.35,70.0,22.85,13.04
2018,11,30,16,30,265.0,21.0,2.4,9.9,34.0,17.71,0.0
2018,11,30,16,45,132.5,10.5,2.35,9.4,17.0,10.01,0.0
2018,11,30,17,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,3.35,9.2,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,3.3,9.2,2.0,0.0,0.0
2018,12,1,7,15,50.5,12.0,3.4,9.45,15.0,32.83,0.0
2018,12,1,7,30,97.0,22.0,3.5,9.7,28.0,90.78,30.08
2018,12,1,7,45,98.0,22.0,3.6,9.95,32.0,97.12,73.61
2018,12,1,8,0,99.0,22.0,3.7,10.2,36.0,96.36,77.05
2018,12,1,8,15,71.5,19.0,3.75,10.3,31.0,75.73,60.69
2018,12,1,8,30,44.0,16.0,3.8,10.4,26.0,48.23,37.17
2018,12,1,8,45,22.0,24.5,3.85,10.5,29.5,40.72,30.35
2018,12,1,9,0,0.0,33.0,3.9,10.6,33.0,30.62,21.0
2018,12,1,9,15,0.0,50.5,4.05,10.75,50.5,46.93,35.09
2018,12,1,9,30,0.0,68.0,4.2,10.9,68.0,63.26,49.09
2018,12,1,9,45,24.5,92.0,4.35,11.0,102.0,111.09,90.76
2018,12,1,10,0,49.0,116.0,4.5,11.1,136.0,156.07,129.49
2018,12,1,10,15,320.0,121.5,4.65,11.2,264.5,402.93,341.45
2018,12,1,10,30,591.0,127.0,4.8,11.3,393.0,621.61,520.37
2018,12,1,10,45,419.0,130.0,4.9,11.4,322.5,487.67,409.68
2018,12,1,11,0,247.0,133.0,5.0,11.5,252.0,343.88,289.52
2018,12,1,11,15,323.5,125.0,5.05,11.6,284.0,402.65,339.23
2018,12,1,11,30,400.0,117.0,5.1,11.7,316.0,445.45,375.06
2018,12,1,11,45,550.0,109.0,5.15,11.8,385.0,545.9,457.54
2018,12,1,12,0,700.0,101.0,5.2,11.9,454.0,632.98,527.47
2018,12,1,12,15,432.0,128.5,5.2,11.95,345.5,455.29,380.9
2018,12,1,12,30,164.0,156.0,5.2,12.0,237.0,274.11,228.05
2018,12,1,12,45,361.5,142.0,5.15,12.0,316.0,398.41,333.26
2018,12,1,13,0,559.0,128.0,5.1,12.0,395.0,495.66,412.89
2018,12,1,13,15,641.0,113.0,5.1,12.0,407.5,506.2,420.53
2018,12,1,13,30,723.0,98.0,5.1,12.0,420.0,508.99,421.43
2018,12,1,13,45,446.0,112.5,5.05,11.95,307.5,349.74,289.6
2018,12,1,14,0,169.0,127.0,5.0,11.9,195.0,209.91,172.49
2018,12,1,14,15,370.0,101.5,4.9,11.75,235.0,263.59,215.41
2018,12,1,14,30,571.0,76.0,4.8,11.6,275.0,295.44,236.47
2018,12,1,14,45,575.5,71.5,4.75,11.45,254.0,262.14,204.31
2018,12,1,15,0,580.0,67.0,4.7,11.3,233.0,227.35,170.39
2018,12,1,15,15,586.0,60.5,4.7,11.3,206.5,189.54,133.64
2018,12,1,15,30,592.0,54.0,4.7,11.3,180.0,150.35,96.67
2018,12,1,15,45,518.5,48.0,4.2,10.7,140.5,101.71,58.44
2018,12,1,16,0,445.0,42.0,3.7,10.1,101.0,60.87,31.88
2018,12,1,16,15,321.0,32.0,3.6,9.7,66.5,26.27,15.8
2018,12,1,16,30,197.0,22.0,3.5,9.3,32.0,18.77,0.0
2018,12,1,16,45,98.5,11.0,3.35,8.85,16.0,10.48,0.0
2018,12,1,17,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.65,5.6,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,2,7,15,163.0,11.0,1.25,4.5,20.5,79.19,0.0
2018,12,2,7,30,326.0,22.0,1.2,4.8,41.0,195.96,52.59
2018,12,2,7,45,452.0,28.5,1.15,5.1,79.0,284.58,223.19
2018,12,2,8,0,578.0,35.0,1.1,5.4,117.0,378.8,311.95
2018,12,2,8,15,642.5,39.5,1.05,5.8,158.5,442.72,368.78
2018,12,2,8,30,707.0,44.0,1.0,6.2,200.0,508.9,424.64
2018,12,2,8,45,748.0,47.0,0.95,6.55,240.0,559.88,466.1
2018,12,2,9,0,789.0,50.0,0.9,6.9,280.0,610.68,505.13
2018,12,2,9,15,813.0,53.0,0.9,7.3,316.0,649.05,532.82
2018,12,2,9,30,837.0,56.0,0.9,7.7,352.0,679.59,553.93
2018,12,2,9,45,852.0,58.0,0.9,8.1,382.5,705.99,571.55
2018,12,2,10,0,867.0,60.0,0.9,8.5,413.0,729.8,586.98
2018,12,2,10,15,880.0,61.5,0.95,8.75,438.0,748.62,599.64
2018,12,2,10,30,893.0,63.0,1.0,9.0,463.0,764.37,610.11
2018,12,2,10,45,901.0,64.0,1.0,9.25,481.5,772.43,614.42
2018,12,2,11,0,909.0,65.0,1.0,9.5,500.0,777.1,616.51
2018,12,2,11,15,913.5,65.0,1.0,9.75,510.5,774.43,613.5
2018,12,2,11,30,918.0,65.0,1.0,10.0,521.0,768.29,608.26
2018,12,2,11,45,920.0,65.0,1.0,10.3,524.5,756.84,599.3
2018,12,2,12,0,922.0,65.0,1.0,10.6,528.0,741.98,588.1
2018,12,2,12,15,907.0,68.5,1.0,10.75,520.5,716.06,569.37
2018,12,2,12,30,892.0,72.0,1.0,10.9,513.0,687.53,548.85
2018,12,2,12,45,902.5,67.5,1.05,11.05,505.0,663.91,531.29
2018,12,2,13,0,913.0,63.0,1.1,11.2,497.0,636.82,510.5
2018,12,2,13,15,878.5,67.5,1.05,11.1,472.0,590.29,473.82
2018,12,2,13,30,844.0,72.0,1.0,11.0,447.0,545.6,437.95
2018,12,2,13,45,855.5,65.5,1.0,10.95,427.0,509.47,408.31
2018,12,2,14,0,867.0,59.0,1.0,10.9,407.0,468.94,374.07
2018,12,2,14,15,847.0,57.5,0.9,10.65,375.0,419.31,331.35
2018,12,2,14,30,827.0,56.0,0.8,10.4,343.0,369.93,287.74
2018,12,2,14,45,661.5,68.5,0.75,10.15,282.5,286.89,219.46
2018,12,2,15,0,496.0,81.0,0.7,9.9,222.0,218.54,163.9
2018,12,2,15,15,529.5,67.0,0.7,9.9,197.0,183.8,130.17
2018,12,2,15,30,563.0,53.0,0.7,9.9,172.0,144.91,93.07
2018,12,2,15,45,525.5,44.0,0.8,9.35,136.0,98.97,55.88
2018,12,2,16,0,488.0,35.0,0.9,8.8,100.0,56.81,27.21
2018,12,2,16,15,343.0,27.0,1.0,8.45,64.5,21.45,11.92
2018,12,2,16,30,198.0,19.0,1.1,8.1,29.0,15.7,0.0
2018,12,2,16,45,99.0,9.5,1.2,7.8,14.5,9.05,0.0
2018,12,2,17,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.15,2.65,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.25,2.45,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.3,2.05,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.3,1.95,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,12,3,7,15,30.5,10.0,2.4,2.45,11.5,22.32,0.0
2018,12,3,7,30,61.0,20.0,2.5,3.0,23.0,61.78,5.47
2018,12,3,7,45,76.0,31.0,2.6,3.6,39.0,91.12,69.07
2018,12,3,8,0,91.0,42.0,2.7,4.2,55.0,113.43,92.77
2018,12,3,8,15,49.5,54.5,2.7,4.7,62.0,96.86,79.57
2018,12,3,8,30,8.0,67.0,2.7,5.2,69.0,71.94,57.69
2018,12,3,8,45,40.5,90.0,2.7,5.75,101.5,125.87,105.58
2018,12,3,9,0,73.0,113.0,2.7,6.3,134.0,175.64,149.13
2018,12,3,9,15,253.5,113.0,2.65,6.85,199.5,320.46,275.4
2018,12,3,9,30,434.0,113.0,2.6,7.4,265.0,465.35,396.35
2018,12,3,9,45,640.5,88.0,2.6,8.0,335.0,597.32,503.14
2018,12,3,10,0,847.0,63.0,2.6,8.6,405.0,723.47,598.21
2018,12,3,10,15,828.0,70.0,2.65,8.8,421.5,724.95,597.26
2018,12,3,10,30,809.0,77.0,2.7,9.0,438.0,722.78,594.66
2018,12,3,10,45,618.0,123.0,2.7,9.25,405.0,635.61,525.98
2018,12,3,11,0,427.0,169.0,2.7,9.5,372.0,535.35,443.63
2018,12,3,11,15,359.5,188.5,2.7,9.65,362.0,490.4,406.78
2018,12,3,11,30,292.0,208.0,2.7,9.8,352.0,457.35,378.51
2018,12,3,11,45,337.5,201.0,2.75,9.95,368.5,476.35,394.32
2018,12,3,12,0,383.0,194.0,2.8,10.1,385.0,493.0,407.81
2018,12,3,12,15,519.5,159.0,2.75,10.2,416.0,549.51,453.83
2018,12,3,12,30,656.0,124.0,2.7,10.3,447.0,592.94,488.45
2018,12,3,12,45,598.5,134.5,2.7,10.4,424.0,546.84,450.5
2018,12,3,13,0,541.0,145.0,2.7,10.5,401.0,498.1,410.8
2018,12,3,13,15,548.0,136.5,2.65,10.55,387.5,472.55,389.77
2018,12,3,13,30,555.0,128.0,2.6,10.6,374.0,445.01,366.55
2018,12,3,13,45,335.5,147.5,2.6,10.65,293.5,324.05,266.96
2018,12,3,14,0,116.0,167.0,2.6,10.7,213.0,221.91,182.13
2018,12,3,14,15,74.0,150.0,2.55,10.55,178.5,176.56,144.48
2018,12,3,14,30,32.0,133.0,2.5,10.4,144.0,139.84,113.92
2018,12,3,14,45,16.0,96.0,2.5,10.3,101.5,94.9,76.0
2018,12,3,15,0,0.0,59.0,2.5,10.2,59.0,54.87,42.01
2018,12,3,15,15,14.5,49.5,2.5,10.2,52.5,49.71,36.95
2018,12,3,15,30,29.0,40.0,2.5,10.2,46.0,42.32,29.68
2018,12,3,15,45,27.5,34.5,2.4,9.35,39.0,35.33,23.54
2018,12,3,16,0,26.0,29.0,2.3,8.5,32.0,28.44,17.63
2018,12,3,16,15,24.0,17.5,2.3,8.2,19.5,15.85,7.3
2018,12,3,16,30,22.0,6.0,2.3,7.9,7.0,5.22,0.0
2018,12,3,16,45,11.0,3.0,2.3,7.55,3.5,2.86,0.0
2018,12,3,17,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.85,6.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.9,5.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.05,5.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.15,5.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.4,5.25,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.4,5.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,12,4,7,15,2.0,5.0,3.5,5.3,5.0,5.6,0.0
2018,12,4,7,30,4.0,10.0,3.6,5.5,10.0,11.23,0.0
2018,12,4,7,45,2.0,18.0,3.7,5.75,18.0,17.69,8.59
2018,12,4,8,0,0.0,26.0,3.8,6.0,26.0,24.13,15.02
2018,12,4,8,15,0.0,35.0,3.8,6.4,35.0,32.5,22.63
2018,12,4,8,30,0.0,44.0,3.8,6.8,44.0,40.88,30.16
2018,12,4,8,45,0.0,52.5,3.8,7.25,52.5,48.81,37.18
2018,12,4,9,0,0.0,61.0,3.8,7.7,61.0,56.97,44.3
2018,12,4,9,15,0.0,71.5,3.85,8.25,71.5,67.4,53.27
2018,12,4,9,30,0.0,82.0,3.9,8.8,82.0,77.84,62.12
2018,12,4,9,45,0.0,92.5,3.95,9.35,92.5,88.28,70.87
2018,12,4,10,0,0.0,103.0,4.0,9.9,103.0,98.72,79.54
2018,12,4,10,15,0.0,105.5,3.9,10.25,105.5,100.75,81.03
2018,12,4,10,30,0.0,108.0,3.8,10.6,108.0,102.88,82.61
2018,12,4,10,45,0.0,114.5,3.75,10.95,114.5,109.2,87.74
2018,12,4,11,0,0.0,121.0,3.7,11.3,121.0,115.54,92.86
2018,12,4,11,15,0.0,125.0,3.5,11.55,125.0,119.32,95.86
2018,12,4,11,30,0.0,129.0,3.3,11.8,129.0,123.13,98.88
2018,12,4,11,45,0.0,126.0,3.15,12.05,126.0,119.85,95.99
2018,12,4,12,0,0.0,123.0,3.0,12.3,123.0,116.65,93.21
2018,12,4,12,15,0.0,112.0,2.8,12.35,112.0,105.58,83.93
2018,12,4,12,30,0.0,101.0,2.6,12.4,101.0,94.72,74.83
2018,12,4,12,45,0.0,97.5,2.4,12.4,97.5,91.29,72.0
2018,12,4,13,0,0.0,94.0,2.2,12.4,94.0,87.9,69.2
2018,12,4,13,15,0.0,89.0,2.2,12.25,89.0,83.09,65.26
2018,12,4,13,30,0.0,84.0,2.2,12.1,84.0,78.31,61.34
2018,12,4,13,45,20.0,95.0,2.15,11.95,103.0,101.44,81.24
2018,12,4,14,0,40.0,106.0,2.1,11.8,122.0,120.53,97.4
2018,12,4,14,15,23.5,103.5,2.2,11.5,112.5,109.11,87.78
2018,12,4,14,30,7.0,101.0,2.3,11.2,103.0,97.24,77.94
2018,12,4,14,45,3.5,82.0,2.4,10.85,83.0,77.63,61.39
2018,12,4,15,0,0.0,63.0,2.5,10.5,63.0,58.61,45.2
2018,12,4,15,15,0.0,51.5,2.5,10.5,51.5,47.88,35.87
2018,12,4,15,30,0.0,40.0,2.5,10.5,40.0,37.15,26.47
2018,12,4,15,45,0.0,32.0,2.45,9.75,32.0,29.71,19.88
2018,12,4,16,0,0.0,24.0,2.4,9.0,24.0,22.27,13.18
2018,12,4,16,15,11.0,16.5,2.35,8.65,17.0,15.52,6.98
2018,12,4,16,30,22.0,9.0,2.3,8.3,10.0,7.75,0.0
2018,12,4,16,45,11.0,4.5,2.25,8.0,5.0,4.29,0.0
2018,12,4,17,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.15,7.05,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.45,7.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.45,7.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.35,7.05,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,5,7,15,1.0,2.0,3.35,7.1,2.0,2.32,0.0
2018,12,5,7,30,2.0,4.0,3.4,7.2,4.0,4.66,0.0
2018,12,5,7,45,1.0,7.0,3.45,7.25,7.0,6.97,0.0
2018,12,5,8,0,0.0,10.0,3.5,7.3,10.0,9.26,2.23
2018,12,5,8,15,23.5,15.5,3.5,7.45,20.5,30.35,21.12
2018,12,5,8,30,47.0,21.0,3.5,7.6,31.0,56.63,44.86
2018,12,5,8,45,23.5,19.5,3.45,7.75,24.5,35.92,26.5
2018,12,5,9,0,0.0,18.0,3.4,7.9,18.0,16.68,9.02
2018,12,5,9,15,0.0,36.0,3.4,8.2,36.0,33.42,23.68
2018,12,5,9,30,0.0,54.0,3.4,8.5,54.0,50.19,38.24
2018,12,5,9,45,0.0,63.5,3.35,8.8,63.5,59.06,45.82
2018,12,5,10,0,0.0,73.0,3.3,9.1,73.0,67.93,53.35
2018,12,5,10,15,0.5,83.5,3.25,9.45,83.5,78.54,62.31
2018,12,5,10,30,1.0,94.0,3.2,9.8,94.0,89.31,71.36
2018,12,5,10,45,0.5,94.5,3.1,10.15,94.5,89.22,71.06
2018,12,5,11,0,0.0,95.0,3.0,10.5,95.0,89.19,70.84
2018,12,5,11,15,0.0,100.5,2.95,10.75,100.5,94.55,75.25
2018,12,5,11,30,0.0,106.0,2.9,11.0,106.0,99.92,79.66
2018,12,5,11,45,0.0,78.5,2.8,11.3,78.5,73.09,56.84
2018,12,5,12,0,0.0,51.0,2.7,11.6,51.0,47.42,34.98
2018,12,5,12,15,0.5,66.0,2.6,11.7,66.0,61.76,47.21
2018,12,5,12,30,1.0,81.0,2.5,11.8,81.0,76.09,59.36
2018,12,5,12,45,1.5,101.5,2.4,11.95,102.0,96.16,76.3
2018,12,5,13,0,2.0,122.0,2.3,12.1,123.0,116.54,93.41
2018,12,5,13,15,10.0,119.0,2.25,12.1,123.5,118.1,94.92
2018,12,5,13,30,18.0,116.0,2.2,12.1,124.0,119.1,95.94
2018,12,5,13,45,32.0,118.0,2.2,12.1,131.0,130.52,105.68
2018,12,5,14,0,46.0,120.0,2.2,12.1,138.0,137.33,111.36
2018,12,5,14,15,118.5,127.0,2.15,11.95,169.0,176.02,143.2
2018,12,5,14,30,191.0,134.0,2.1,11.8,200.0,203.24,164.07
2018,12,5,14,45,220.0,119.5,2.1,11.65,187.5,190.38,151.34
2018,12,5,15,0,249.0,105.0,2.1,11.5,175.0,171.05,132.57
2018,12,5,15,15,229.0,91.0,2.1,11.5,148.0,138.3,103.7
2018,12,5,15,30,209.0,77.0,2.1,11.5,121.0,107.55,77.0
2018,12,5,15,45,177.5,62.0,2.0,10.75,93.5,76.75,51.95
2018,12,5,16,0,146.0,47.0,1.9,10.0,66.0,49.52,31.34
2018,12,5,16,15,104.0,32.5,1.9,9.65,43.5,26.63,15.89
2018,12,5,16,30,62.0,18.0,1.9,9.3,21.0,15.05,0.0
2018,12,5,16,45,31.0,9.0,1.95,8.95,10.5,8.58,0.0
2018,12,5,17,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,6,7,15,112.0,10.0,2.35,5.4,15.5,55.81,0.0
2018,12,6,7,30,224.0,20.0,2.5,5.8,31.0,140.63,0.0
2018,12,6,7,45,326.0,29.0,2.65,6.2,62.5,225.78,169.62
2018,12,6,8,0,428.0,38.0,2.8,6.6,94.0,302.81,249.69
2018,12,6,8,15,468.5,46.0,2.8,7.0,127.5,350.69,295.22
2018,12,6,8,30,509.0,54.0,2.8,7.4,161.0,400.13,339.75
2018,12,6,8,45,547.0,62.0,2.8,7.85,197.5,449.03,382.0
2018,12,6,9,0,585.0,70.0,2.8,8.3,234.0,498.29,422.99
2018,12,6,9,15,681.5,65.0,2.75,8.8,280.5,571.3,482.25
2018,12,6,9,30,778.0,60.0,2.7,9.3,327.0,642.69,536.8
2018,12,6,9,45,802.5,61.0,2.7,9.8,358.5,674.03,558.94
2018,12,6,10,0,827.0,62.0,2.7,10.3,390.0,703.14,579.22
2018,12,6,10,15,840.5,63.0,2.6,10.75,414.5,715.33,585.94
2018,12,6,10,30,854.0,64.0,2.5,11.2,439.0,730.8,595.17
2018,12,6,10,45,863.0,65.5,2.45,11.6,457.5,740.44,600.36
2018,12,6,11,0,872.0,67.0,2.4,12.0,476.0,746.84,603.24
2018,12,6,11,15,877.0,67.5,2.3,12.25,487.0,745.68,600.62
2018,12,6,11,30,882.0,68.0,2.2,12.5,498.0,741.19,595.73
2018,12,6,11,45,883.5,68.5,2.15,12.8,502.0,730.79,586.89
2018,12,6,12,0,885.0,69.0,2.1,13.1,506.0,717.14,575.84
2018,12,6,12,15,884.0,68.0,2.05,13.2,502.0,696.77,560.39
2018,12,6,12,30,883.0,67.0,2.0,13.3,498.0,673.38,542.82
2018,12,6,12,45,878.5,67.0,2.0,13.45,487.5,645.98,521.17
2018,12,6,13,0,874.0,67.0,2.0,13.6,477.0,615.96,497.07
2018,12,6,13,15,865.5,65.5,1.95,13.6,458.5,579.45,467.61
2018,12,6,13,30,857.0,64.0,1.9,13.6,440.0,540.94,436.03
2018,12,6,13,45,844.0,63.0,1.85,13.65,415.5,498.91,400.88
2018,12,6,14,0,831.0,62.0,1.8,13.7,391.0,456.99,364.91
2018,12,6,14,15,811.5,59.5,1.75,13.6,360.0,407.96,322.67
2018,12,6,14,30,792.0,57.0,1.7,13.5,329.0,358.84,279.27
2018,12,6,14,45,763.5,55.0,1.6,13.35,294.0,307.52,233.22
2018,12,6,15,0,735.0,53.0,1.5,13.2,259.0,257.54,187.64
2018,12,6,15,15,691.5,49.0,1.5,13.2,220.0,203.92,139.67
2018,12,6,15,30,648.0,45.0,1.5,13.2,181.0,153.91,96.04
2018,12,6,15,45,580.0,40.0,1.2,12.15,141.5,104.16,57.15
2018,12,6,16,0,512.0,35.0,0.9,11.1,102.0,61.49,29.53
2018,12,6,16,15,387.0,27.0,0.9,10.8,67.0,21.57,11.73
2018,12,6,16,30,262.0,19.0,0.9,10.5,32.0,15.8,0.0
2018,12,6,16,45,131.0,9.5,0.95,10.25,16.0,9.05,0.0
2018,12,6,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,7,7,15,23.0,8.0,1.65,5.05,9.0,17.08,0.0
2018,12,7,7,30,46.0,16.0,1.7,5.4,18.0,47.05,0.0
2018,12,7,7,45,73.5,31.0,1.7,5.7,38.5,92.07,65.58
2018,12,7,8,0,101.0,46.0,1.7,6.0,59.0,126.63,102.33
2018,12,7,8,15,145.5,61.0,1.7,6.3,87.0,172.52,144.14
2018,12,7,8,30,190.0,76.0,1.7,6.6,115.0,221.04,187.41
2018,12,7,8,45,184.0,91.5,1.7,6.9,136.0,240.54,204.65
2018,12,7,9,0,178.0,107.0,1.7,7.2,157.0,258.97,220.34
2018,12,7,9,15,245.5,117.0,1.6,7.5,195.5,319.3,271.65
2018,12,7,9,30,313.0,127.0,1.5,7.8,234.0,382.0,323.33
2018,12,7,9,45,355.0,133.0,1.45,8.1,264.5,435.45,365.71
2018,12,7,10,0,397.0,139.0,1.4,8.4,295.0,476.67,397.71
2018,12,7,10,15,582.5,111.5,1.3,8.95,357.0,589.97,486.87
2018,12,7,10,30,768.0,84.0,1.2,9.5,419.0,695.47,563.55
2018,12,7,10,45,825.0,75.0,1.15,10.05,448.5,728.51,584.21
2018,12,7,11,0,882.0,66.0,1.1,10.6,478.0,752.16,598.58
2018,12,7,11,15,887.5,66.5,1.0,11.2,489.5,751.42,594.69
2018,12,7,11,30,893.0,67.0,0.9,11.8,501.0,747.32,588.77
2018,12,7,11,45,895.5,67.0,0.8,12.4,505.0,737.02,578.61
2018,12,7,12,0,898.0,67.0,0.7,13.0,509.0,723.4,566.32
2018,12,7,12,15,897.0,66.5,0.7,13.3,505.5,703.49,551.8
2018,12,7,12,30,896.0,66.0,0.7,13.6,502.0,680.51,535.22
2018,12,7,12,45,891.5,65.5,0.65,13.9,491.0,652.31,513.04
2018,12,7,13,0,887.0,65.0,0.6,14.2,480.0,621.45,488.51
2018,12,7,13,15,878.5,64.5,0.65,14.25,462.0,585.76,461.59
2018,12,7,13,30,870.0,64.0,0.7,14.3,444.0,548.01,432.37
2018,12,7,13,45,857.0,62.0,0.7,14.3,419.0,504.48,397.57
2018,12,7,14,0,844.0,60.0,0.7,14.3,394.0,459.7,360.82
2018,12,7,14,15,823.5,58.5,0.7,14.15,363.0,412.21,321.06
2018,12,7,14,30,803.0,57.0,0.7,14.0,332.0,363.31,279.0
2018,12,7,14,45,772.5,54.5,0.7,13.85,296.0,310.35,232.79
2018,12,7,15,0,742.0,52.0,0.7,13.7,260.0,258.93,186.97
2018,12,7,15,15,693.0,49.0,0.7,13.7,220.5,204.78,139.35
2018,12,7,15,30,644.0,46.0,0.7,13.7,181.0,154.79,96.4
2018,12,7,15,45,558.5,41.5,0.65,12.8,140.0,102.49,56.39
2018,12,7,16,0,473.0,37.0,0.6,11.9,99.0,60.1,29.34
2018,12,7,16,15,353.0,28.0,0.6,11.6,64.5,22.63,12.52
2018,12,7,16,30,233.0,19.0,0.6,11.3,30.0,15.79,0.0
2018,12,7,16,45,116.5,9.5,0.65,11.0,15.0,9.05,0.0
2018,12,7,17,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,8,7,15,106.0,9.5,2.05,4.3,14.0,52.45,0.0
2018,12,8,7,30,212.0,19.0,2.1,4.8,28.0,113.39,0.0
2018,12,8,7,45,348.5,27.5,2.1,5.3,62.5,232.81,169.41
2018,12,8,8,0,485.0,36.0,2.1,5.8,97.0,328.92,269.71
2018,12,8,8,15,558.0,42.0,2.15,6.2,137.0,394.57,330.52
2018,12,8,8,30,631.0,48.0,2.2,6.6,177.0,458.59,387.33
2018,12,8,8,45,677.5,51.5,2.25,7.05,216.0,511.55,432.88
2018,12,8,9,0,724.0,55.0,2.3,7.5,255.0,564.7,476.85
2018,12,8,9,15,758.5,57.0,2.35,8.1,291.5,607.62,510.44
2018,12,8,9,30,793.0,59.0,2.4,8.7,328.0,649.33,541.52
2018,12,8,9,45,817.5,60.5,2.45,9.35,360.0,681.63,564.49
2018,12,8,10,0,842.0,62.0,2.5,10.0,392.0,711.66,585.34
2018,12,8,10,15,850.5,64.5,2.5,10.45,416.0,728.5,596.05
2018,12,8,10,30,859.0,67.0,2.5,10.9,440.0,742.26,604.48
2018,12,8,10,45,873.0,66.5,2.5,11.35,459.5,747.17,606.33
2018,12,8,11,0,887.0,66.0,2.5,11.8,479.0,754.99,610.5
2018,12,8,11,15,887.0,68.5,2.45,12.05,489.5,752.67,607.35
2018,12,8,11,30,887.0,71.0,2.4,12.3,500.0,747.0,601.93
2018,12,8,11,45,880.0,73.0,2.35,12.5,501.5,732.32,590.12
2018,12,8,12,0,873.0,75.0,2.3,12.7,503.0,714.59,576.25
2018,12,8,12,15,874.5,74.0,2.25,12.8,500.5,696.33,562.33
2018,12,8,12,30,876.0,73.0,2.2,12.9,498.0,674.98,545.98
2018,12,8,12,45,807.5,86.5,2.15,12.95,471.5,625.75,506.71
2018,12,8,13,0,739.0,100.0,2.1,13.0,445.0,574.63,465.87
2018,12,8,13,15,790.5,86.0,2.05,13.0,442.0,561.39,454.91
2018,12,8,13,30,842.0,72.0,2.0,13.0,439.0,544.09,439.78
2018,12,8,13,45,835.5,69.0,1.95,13.0,416.0,503.35,405.55
2018,12,8,14,0,829.0,66.0,1.9,13.0,393.0,460.91,369.23
2018,12,8,14,15,808.5,63.5,1.8,12.8,362.0,411.66,326.71
2018,12,8,14,30,788.0,61.0,1.7,12.6,331.0,362.39,283.13
2018,12,8,14,45,758.0,58.5,1.55,12.45,295.5,310.31,236.37
2018,12,8,15,0,728.0,56.0,1.4,12.3,260.0,259.73,190.26
2018,12,8,15,15,682.5,52.0,1.4,12.3,220.5,206.05,142.28
2018,12,8,15,30,637.0,48.0,1.4,12.3,181.0,156.2,98.76
2018,12,8,15,45,566.0,42.5,1.4,11.2,141.5,104.9,58.52
2018,12,8,16,0,495.0,37.0,1.4,10.1,102.0,61.93,30.24
2018,12,8,16,15,359.0,28.0,1.5,9.7,66.0,23.1,13.0
2018,12,8,16,30,223.0,19.0,1.6,9.3,30.0,15.78,0.0
2018,12,8,16,45,111.5,9.5,1.7,8.9,15.0,9.05,0.0
2018,12,8,17,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,9,7,15,0.0,1.5,1.8,5.3,1.5,1.43,0.0
2018,12,9,7,30,0.0,3.0,1.8,5.4,3.0,2.86,0.0
2018,12,9,7,45,0.0,6.0,1.8,5.5,6.0,5.55,0.0
2018,12,9,8,0,0.0,9.0,1.8,5.6,9.0,8.33,1.44
2018,12,9,8,15,0.0,8.0,1.85,5.8,8.0,7.4,0.79
2018,12,9,8,30,0.0,7.0,1.9,6.0,7.0,6.48,0.04
2018,12,9,8,45,5.0,31.5,1.95,6.2,33.0,32.37,23.05
2018,12,9,9,0,10.0,56.0,2.0,6.4,59.0,58.64,46.3
2018,12,9,9,15,29.0,64.5,2.0,6.6,74.0,84.13,69.12
2018,12,9,9,30,48.0,73.0,2.0,6.8,89.0,106.83,89.32
2018,12,9,9,45,49.0,94.0,2.0,7.0,111.5,131.38,110.27
2018,12,9,10,0,50.0,115.0,2.0,7.2,134.0,155.98,130.99
2018,12,9,10,15,32.0,115.0,2.0,7.4,127.5,141.8,118.01
2018,12,9,10,30,14.0,115.0,2.0,7.6,121.0,120.95,99.42
