Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,16,15,409.0,28.5,0.7,12.25,73.0,30.99,13.89
2018,12,19,16,30,287.0,21.0,0.7,12.0,37.0,17.44,0.0
2018,12,19,16,45,143.5,10.5,0.7,11.75,18.5,10.01,0.0
2018,12,19,17,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,20,7,15,9.0,2.0,2.2,5.8,2.0,0.0,0.0
2018,12,20,7,30,18.0,4.0,2.2,5.9,4.0,11.52,0.0
2018,12,20,7,45,9.0,8.0,2.15,5.95,8.0,13.19,0.0
2018,12,20,8,0,0.0,12.0,2.1,6.0,12.0,11.11,3.49
2018,12,20,8,15,0.0,17.5,2.1,6.2,17.5,16.22,8.31
2018,12,20,8,30,0.0,23.0,2.1,6.4,23.0,21.32,12.97
2018,12,20,8,45,0.0,26.5,2.05,6.55,26.5,24.58,15.97
2018,12,20,9,0,0.0,30.0,2.0,6.7,30.0,27.83,18.9
2018,12,20,9,15,0.0,35.5,1.9,6.95,35.5,32.95,23.42
2018,12,20,9,30,0.0,41.0,1.8,7.2,41.0,38.07,27.89
2018,12,20,9,45,0.0,73.0,1.75,7.45,73.0,68.41,54.29
2018,12,20,10,0,0.0,105.0,1.7,7.7,105.0,101.83,82.96
2018,12,20,10,15,2.5,118.0,1.6,7.9,119.0,116.85,95.64
2018,12,20,10,30,5.0,131.0,1.5,8.1,133.0,131.93,108.28
2018,12,20,10,45,12.5,150.0,1.45,8.3,155.5,157.36,129.7
2018,12,20,11,0,20.0,169.0,1.4,8.5,178.0,182.85,150.89
2018,12,20,11,15,16.0,168.0,1.4,8.6,175.5,177.62,146.12
2018,12,20,11,30,12.0,167.0,1.4,8.7,173.0,172.63,141.68
2018,12,20,11,45,15.5,173.0,1.35,8.85,180.5,180.77,148.39
2018,12,20,12,0,19.0,179.0,1.3,9.0,188.0,188.81,154.95
2018,12,20,12,15,17.5,176.0,1.35,9.05,184.5,183.69,150.61
2018,12,20,12,30,16.0,173.0,1.4,9.1,181.0,178.71,146.47
2018,12,20,12,45,11.0,162.5,1.4,9.15,168.0,163.84,134.01
2018,12,20,13,0,6.0,152.0,1.4,9.2,155.0,149.46,121.98
2018,12,20,13,15,6.5,147.0,1.4,9.25,150.0,144.33,117.81
2018,12,20,13,30,7.0,142.0,1.4,9.3,145.0,139.23,113.63
2018,12,20,13,45,10.0,141.5,1.45,9.3,145.5,139.9,114.37
2018,12,20,14,0,13.0,141.0,1.5,9.3,146.0,140.32,114.83
2018,12,20,14,15,18.0,128.0,1.45,9.25,134.5,128.94,105.29
2018,12,20,14,30,23.0,115.0,1.4,9.2,123.0,119.67,97.41
2018,12,20,14,45,22.0,107.5,1.35,9.1,114.5,110.4,89.46
2018,12,20,15,0,21.0,100.0,1.3,9.0,106.0,101.21,81.49
2018,12,20,15,15,19.5,88.0,1.3,9.0,93.0,87.67,69.66
2018,12,20,15,30,18.0,76.0,1.3,9.0,80.0,74.35,57.91
2018,12,20,15,45,11.0,60.5,1.15,8.7,63.0,57.14,43.05
2018,12,20,16,0,4.0,45.0,1.0,8.4,46.0,41.5,29.47
2018,12,20,16,15,3.5,30.5,1.0,8.3,31.0,27.89,16.73
2018,12,20,16,30,3.0,16.0,1.0,8.2,16.0,14.86,0.0
2018,12,20,16,45,1.5,8.0,1.0,8.1,8.0,7.63,0.0
2018,12,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,8.75,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,21,7,15,35.5,4.0,1.1,8.75,4.5,0.0,0.0
2018,12,21,7,30,71.0,8.0,1.2,8.9,9.0,37.94,0.0
2018,12,21,7,45,259.0,19.0,1.25,9.05,42.0,163.79,48.79
2018,12,21,8,0,447.0,30.0,1.3,9.2,75.0,292.27,226.2
2018,12,21,8,15,325.0,28.5,1.4,9.4,69.5,237.96,194.81
2018,12,21,8,30,203.0,27.0,1.5,9.6,64.0,172.88,144.13
2018,12,21,8,45,101.5,30.0,1.6,9.8,48.5,102.3,84.64
2018,12,21,9,0,0.0,33.0,1.7,10.0,33.0,30.62,21.01
2018,12,21,9,15,0.0,43.5,1.7,10.25,43.5,40.4,29.55
2018,12,21,9,30,0.0,54.0,1.7,10.5,54.0,50.19,37.99
2018,12,21,9,45,2.5,80.0,1.75,10.75,81.0,77.54,61.49
2018,12,21,10,0,5.0,106.0,1.8,11.0,108.0,106.57,86.12
2018,12,21,10,15,9.5,127.5,1.85,11.25,131.5,132.52,107.9
2018,12,21,10,30,14.0,149.0,1.9,11.5,155.0,158.65,129.59
2018,12,21,10,45,9.0,134.0,1.9,11.75,138.0,137.3,111.29
2018,12,21,11,0,4.0,119.0,1.9,12.0,121.0,117.03,93.99
2018,12,21,11,15,40.0,141.5,1.9,12.2,160.5,174.46,142.88
2018,12,21,11,30,76.0,164.0,1.9,12.4,200.0,225.13,185.14
2018,12,21,11,45,92.5,182.5,1.9,12.6,226.5,256.26,210.31
2018,12,21,12,0,109.0,201.0,1.9,12.8,253.0,296.64,242.62
2018,12,21,12,15,149.5,202.0,1.95,12.9,273.5,322.03,263.52
2018,12,21,12,30,190.0,203.0,2.0,13.0,294.0,345.34,282.57
2018,12,21,12,45,244.0,196.0,2.0,13.1,310.0,374.64,306.23
2018,12,21,13,0,298.0,189.0,2.0,13.2,326.0,391.13,319.41
2018,12,21,13,15,255.5,176.5,2.0,13.15,291.0,341.12,278.84
2018,12,21,13,30,213.0,164.0,2.0,13.1,256.0,293.43,240.02
2018,12,21,13,45,219.0,158.0,2.0,13.1,248.5,280.25,229.01
2018,12,21,14,0,225.0,152.0,2.0,13.1,241.0,266.1,216.78
2018,12,21,14,15,352.0,118.5,1.95,12.9,245.5,280.03,226.7
2018,12,21,14,30,479.0,85.0,1.9,12.7,250.0,279.54,222.84
2018,12,21,14,45,554.0,73.5,1.85,12.5,245.5,268.33,208.88
2018,12,21,15,0,629.0,62.0,1.8,12.3,241.0,248.93,186.61
2018,12,21,15,15,549.0,61.5,1.8,12.3,201.5,195.21,139.95
2018,12,21,15,30,469.0,61.0,1.8,12.3,162.0,148.78,100.74
2018,12,21,15,45,432.0,50.0,1.65,11.15,128.0,105.78,64.94
2018,12,21,16,0,395.0,39.0,1.5,10.0,94.0,66.49,35.43
2018,12,21,16,15,315.0,30.5,1.55,9.7,65.0,32.53,15.89
2018,12,21,16,30,235.0,22.0,1.6,9.4,36.0,18.28,0.0
2018,12,21,16,45,117.5,11.0,1.65,9.15,18.0,10.48,0.0
2018,12,21,17,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,22,7,15,51.0,5.0,1.5,3.85,6.0,0.0,0.0
2018,12,22,7,30,102.0,10.0,1.5,4.3,12.0,52.96,0.0
2018,12,22,7,45,82.0,23.0,1.5,4.7,27.0,77.67,16.83
2018,12,22,8,0,62.0,36.0,1.5,5.1,42.0,84.3,63.41
2018,12,22,8,15,77.5,51.5,1.6,5.5,63.0,112.62,91.42
2018,12,22,8,30,93.0,67.0,1.7,5.9,84.0,141.45,117.89
2018,12,22,8,45,125.5,82.5,1.75,6.35,111.0,181.26,153.42
2018,12,22,9,0,158.0,98.0,1.8,6.8,138.0,222.59,189.6
2018,12,22,9,15,171.5,108.5,1.75,7.1,158.0,245.5,209.34
2018,12,22,9,30,185.0,119.0,1.7,7.4,178.0,280.34,238.44
2018,12,22,9,45,254.5,127.5,1.7,7.7,217.0,340.96,289.51
2018,12,22,10,0,324.0,136.0,1.7,8.0,256.0,403.16,340.56
2018,12,22,10,15,343.0,145.5,1.6,8.25,281.0,430.35,361.28
2018,12,22,10,30,362.0,155.0,1.5,8.5,306.0,456.6,381.05
2018,12,22,10,45,411.0,153.5,1.35,8.8,332.5,503.43,416.7
2018,12,22,11,0,460.0,152.0,1.2,9.1,359.0,536.5,440.88
2018,12,22,11,15,451.5,158.5,1.15,9.45,366.5,534.17,437.12
2018,12,22,11,30,443.0,165.0,1.1,9.8,374.0,530.02,432.33
2018,12,22,11,45,360.0,183.5,1.05,10.15,354.5,472.6,385.55
2018,12,22,12,0,277.0,202.0,1.0,10.5,335.0,427.69,348.35
2018,12,22,12,15,252.0,202.5,1.0,10.75,323.0,403.65,328.93
2018,12,22,12,30,227.0,203.0,1.0,11.0,311.0,370.38,302.17
2018,12,22,12,45,176.0,199.5,0.95,11.3,282.5,326.16,265.92
2018,12,22,13,0,125.0,196.0,0.9,11.6,254.0,284.19,231.36
2018,12,22,13,15,75.0,178.0,0.9,11.55,212.5,222.72,181.37
2018,12,22,13,30,25.0,160.0,0.9,11.5,171.0,167.38,135.74
2018,12,22,13,45,46.0,162.0,0.9,11.5,180.5,184.08,149.95
2018,12,22,14,0,67.0,164.0,0.9,11.5,190.0,193.7,157.79
2018,12,22,14,15,46.0,145.5,0.9,11.4,163.0,162.03,131.55
2018,12,22,14,30,25.0,127.0,0.9,11.3,136.0,132.55,107.19
2018,12,22,14,45,35.0,104.0,0.9,11.25,115.0,111.48,89.3
2018,12,22,15,0,45.0,81.0,0.9,11.2,94.0,89.95,70.57
2018,12,22,15,15,35.0,65.0,0.9,11.2,74.0,69.69,53.23
2018,12,22,15,30,25.0,49.0,0.9,11.2,54.0,50.69,37.0
2018,12,22,15,45,12.5,38.5,0.85,10.45,41.0,37.73,26.22
2018,12,22,16,0,0.0,28.0,0.8,9.7,28.0,25.99,16.44
2018,12,22,16,15,11.0,20.0,0.8,9.55,20.5,19.06,9.6
2018,12,22,16,30,22.0,12.0,0.8,9.4,13.0,10.97,0.0
2018,12,22,16,45,22.0,7.5,0.85,9.25,7.5,7.15,0.0
2018,12,22,17,0,22.0,3.0,0.9,9.1,2.0,0.0,0.0
2018,12,22,17,15,11.0,1.5,0.9,9.0,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,23,7,15,21.0,3.5,1.0,6.55,4.0,0.0,0.0
2018,12,23,7,30,42.0,7.0,0.9,6.8,8.0,24.5,0.0
2018,12,23,7,45,106.0,19.0,0.8,7.05,28.0,89.23,14.96
2018,12,23,8,0,170.0,31.0,0.7,7.3,48.0,150.7,115.54
2018,12,23,8,15,211.5,42.0,0.7,7.65,73.0,191.19,156.36
2018,12,23,8,30,253.0,53.0,0.7,8.0,98.0,234.71,195.66
2018,12,23,8,45,244.0,67.5,0.65,8.35,119.5,254.48,213.43
2018,12,23,9,0,235.0,82.0,0.6,8.7,141.0,259.92,218.71
2018,12,23,9,15,128.0,87.0,0.7,9.2,120.0,187.48,157.37
2018,12,23,9,30,21.0,92.0,0.8,9.7,99.0,110.9,90.46
2018,12,23,9,45,44.5,117.5,0.9,10.25,133.5,157.27,130.25
2018,12,23,10,0,68.0,143.0,1.0,10.8,168.0,204.42,169.5
2018,12,23,10,15,201.0,148.5,1.1,11.15,230.5,330.09,274.55
2018,12,23,10,30,334.0,154.0,1.2,11.5,293.0,434.66,358.86
2018,12,23,10,45,267.5,170.5,1.3,11.9,285.0,404.52,332.28
2018,12,23,11,0,201.0,187.0,1.4,12.3,277.0,360.96,296.08
2018,12,23,11,15,164.0,196.0,1.4,12.45,271.0,341.44,279.4
2018,12,23,11,30,127.0,205.0,1.4,12.6,265.0,321.64,262.33
2018,12,23,11,45,214.0,193.0,1.4,12.7,295.5,367.13,300.38
2018,12,23,12,0,301.0,181.0,1.4,12.8,326.0,420.79,343.5
2018,12,23,12,15,394.5,165.5,1.4,12.85,354.5,471.45,383.52
2018,12,23,12,30,488.0,150.0,1.4,12.9,383.0,506.4,410.91
2018,12,23,12,45,313.0,174.5,1.4,12.95,323.0,395.99,322.1
2018,12,23,13,0,138.0,199.0,1.4,13.0,263.0,295.74,240.24
2018,12,23,13,15,111.5,190.5,1.4,12.95,241.0,264.96,215.6
2018,12,23,13,30,85.0,182.0,1.4,12.9,219.0,229.37,186.58
2018,12,23,13,45,82.0,164.0,1.35,12.9,198.0,204.85,166.59
2018,12,23,14,0,79.0,146.0,1.3,12.9,177.0,180.83,146.76
2018,12,23,14,15,42.5,116.0,1.25,12.75,132.5,130.67,105.15
2018,12,23,14,30,6.0,86.0,1.2,12.6,88.0,82.75,65.18
2018,12,23,14,45,5.5,67.0,1.15,12.45,68.5,64.25,49.57
2018,12,23,15,0,5.0,48.0,1.1,12.3,49.0,46.06,34.01
2018,12,23,15,15,4.0,35.5,1.1,12.3,36.5,33.92,23.53
2018,12,23,15,30,3.0,23.0,1.1,12.3,24.0,21.89,13.11
2018,12,23,15,45,1.5,16.5,0.9,11.45,17.0,15.49,7.6
2018,12,23,16,0,0.0,10.0,0.7,10.6,10.0,9.26,2.21
2018,12,23,16,15,15.5,7.5,0.7,10.35,8.5,7.5,0.17
2018,12,23,16,30,31.0,5.0,0.7,10.1,7.0,3.8,0.0
2018,12,23,16,45,24.5,4.0,0.7,9.9,4.5,3.81,0.0
2018,12,23,17,0,18.0,3.0,0.7,9.7,2.0,0.0,0.0
2018,12,23,17,15,9.0,1.5,0.65,9.6,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.35,9.35,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.35,9.3,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,1.85,7.95,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,1.9,8.3,1.0,0.95,0.0
2018,12,24,7,45,0.0,3.5,2.0,8.6,3.5,3.24,0.0
2018,12,24,8,0,0.0,6.0,2.1,8.9,6.0,5.55,0.0
2018,12,24,8,15,0.0,9.0,2.2,9.25,9.0,8.33,1.42
2018,12,24,8,30,0.0,12.0,2.3,9.6,12.0,11.11,3.93
2018,12,24,8,45,0.0,15.0,2.35,9.9,15.0,13.89,6.42
2018,12,24,9,0,0.0,18.0,2.4,10.2,18.0,16.68,8.89
2018,12,24,9,15,4.0,45.0,2.5,10.5,46.5,44.45,33.14
2018,12,24,9,30,8.0,72.0,2.6,10.8,75.0,73.52,58.27
2018,12,24,9,45,4.0,67.5,2.65,11.15,69.0,65.62,51.22
2018,12,24,10,0,0.0,63.0,2.7,11.5,63.0,58.59,44.93
2018,12,24,10,15,0.0,78.0,2.8,11.8,78.0,72.89,57.03
2018,12,24,10,30,0.0,93.0,2.9,12.1,93.0,87.92,69.64
2018,12,24,10,45,0.0,97.5,3.05,12.45,97.5,92.22,73.07
2018,12,24,11,0,0.0,102.0,3.2,12.8,102.0,96.53,76.53
2018,12,24,11,15,0.0,100.0,3.3,12.85,100.0,94.29,74.55
2018,12,24,11,30,0.0,98.0,3.4,12.9,98.0,92.14,72.68
2018,12,24,11,45,0.0,71.5,3.5,12.95,71.5,66.54,51.04
2018,12,24,12,0,0.0,45.0,3.6,13.0,45.0,41.83,30.07
2018,12,24,12,15,0.0,42.0,3.6,12.9,42.0,39.03,27.71
2018,12,24,12,30,0.0,39.0,3.6,12.8,39.0,36.24,25.35
2018,12,24,12,45,0.0,34.0,3.65,12.65,34.0,31.58,21.4
2018,12,24,13,0,0.0,29.0,3.7,12.5,29.0,26.93,17.46
2018,12,24,13,15,0.0,33.5,3.65,12.4,33.5,31.11,21.07
2018,12,24,13,30,0.0,38.0,3.6,12.3,38.0,35.3,24.69
2018,12,24,13,45,0.0,38.5,3.55,12.2,38.5,35.76,25.14
2018,12,24,14,0,0.0,39.0,3.5,12.1,39.0,36.22,25.58
2018,12,24,14,15,21.5,40.5,3.45,12.05,48.0,47.55,35.35
2018,12,24,14,30,43.0,42.0,3.4,12.0,57.0,58.25,44.23
2018,12,24,14,45,66.5,46.5,3.4,11.95,67.0,68.48,52.28
2018,12,24,15,0,90.0,51.0,3.4,11.9,77.0,77.78,59.05
2018,12,24,15,15,140.5,47.5,3.4,11.9,81.5,81.27,59.42
2018,12,24,15,30,191.0,44.0,3.4,11.9,86.0,80.5,55.44
2018,12,24,15,45,150.5,34.0,3.65,11.75,63.0,53.51,33.32
2018,12,24,16,0,110.0,24.0,3.9,11.6,40.0,31.05,16.23
2018,12,24,16,15,102.0,18.0,4.05,11.4,29.0,17.68,6.8
2018,12,24,16,30,94.0,12.0,4.2,11.2,18.0,9.27,0.0
2018,12,24,16,45,53.5,7.0,4.3,11.05,10.0,6.67,0.0
2018,12,24,17,0,13.0,2.0,4.4,10.9,2.0,0.0,0.0
2018,12,24,17,15,6.5,1.0,4.3,10.6,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.0,8.95,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.2,4.55,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.15,4.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,12,25,7,15,64.5,5.0,2.5,5.1,6.0,0.0,0.0
2018,12,25,7,30,129.0,10.0,2.5,5.7,12.0,64.0,0.0
2018,12,25,7,45,301.0,19.0,2.55,6.3,42.5,180.24,15.8
2018,12,25,8,0,473.0,28.0,2.6,6.9,73.0,293.65,226.91
2018,12,25,8,15,559.0,32.5,2.65,7.3,111.5,364.24,300.23
2018,12,25,8,30,645.0,37.0,2.7,7.7,150.0,438.62,367.37
2018,12,25,8,45,698.5,40.0,2.8,8.05,190.0,495.05,417.54
2018,12,25,9,0,752.0,43.0,2.9,8.4,230.0,552.46,466.61
2018,12,25,9,15,782.0,46.5,3.0,8.8,267.5,589.86,497.64
2018,12,25,9,30,812.0,50.0,3.1,9.2,305.0,631.44,530.01
2018,12,25,9,45,831.0,53.0,3.15,9.65,337.5,663.09,553.48
2018,12,25,10,0,850.0,56.0,3.2,10.1,370.0,692.49,574.75
2018,12,25,10,15,867.5,57.0,3.35,10.45,397.5,715.63,591.53
2018,12,25,10,30,885.0,58.0,3.5,10.8,425.0,736.01,606.08
2018,12,25,10,45,896.5,59.0,3.6,11.15,446.0,748.89,614.67
2018,12,25,11,0,908.0,60.0,3.7,11.5,467.0,758.53,620.88
2018,12,25,11,15,915.0,60.5,3.75,11.7,481.0,760.79,621.73
2018,12,25,11,30,922.0,61.0,3.8,11.9,495.0,759.6,620.14
2018,12,25,11,45,926.0,61.0,3.85,12.15,501.5,752.1,613.82
2018,12,25,12,0,930.0,61.0,3.9,12.4,508.0,741.15,605.05
2018,12,25,12,15,929.5,61.0,3.95,12.55,506.5,723.61,591.63
2018,12,25,12,30,929.0,61.0,4.0,12.7,505.0,702.83,575.84
2018,12,25,12,45,924.0,61.5,4.0,12.85,496.5,676.55,555.11
2018,12,25,13,0,919.0,62.0,4.0,13.0,488.0,647.45,531.08
2018,12,25,13,15,912.0,61.0,4.0,13.05,471.5,612.78,502.53
2018,12,25,13,30,905.0,60.0,4.0,13.1,455.0,575.76,471.58
2018,12,25,13,45,893.0,59.0,4.0,13.1,432.0,534.0,436.24
2018,12,25,14,0,881.0,58.0,4.0,13.1,409.0,490.69,398.78
2018,12,25,14,15,863.0,56.5,3.85,12.95,379.5,442.88,356.78
2018,12,25,14,30,845.0,55.0,3.7,12.8,350.0,394.53,313.31
2018,12,25,14,45,819.0,52.5,3.55,12.65,315.0,342.43,265.92
2018,12,25,15,0,793.0,50.0,3.4,12.5,280.0,290.44,217.85
2018,12,25,15,15,753.5,47.0,3.4,12.5,241.0,235.78,167.69
2018,12,25,15,30,714.0,44.0,3.4,12.5,202.0,184.01,120.74
2018,12,25,15,45,652.5,40.0,3.05,11.35,162.0,131.41,76.84
2018,12,25,16,0,591.0,36.0,2.7,10.2,122.0,84.82,42.55
2018,12,25,16,15,484.5,29.5,2.65,9.65,84.5,40.9,18.41
2018,12,25,16,30,378.0,23.0,2.6,9.1,47.0,20.83,4.51
2018,12,25,16,45,205.0,13.0,2.55,8.6,24.5,12.39,0.0
2018,12,25,17,0,32.0,3.0,2.5,8.1,2.0,0.0,0.0
2018,12,25,17,15,16.0,1.5,2.5,7.9,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.2,4.25,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.15,4.15,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,26,7,15,7.5,3.0,2.0,4.75,3.0,0.0,0.0
2018,12,26,7,30,15.0,6.0,1.9,5.2,6.0,12.04,0.0
2018,12,26,7,45,22.5,18.5,1.8,5.6,20.0,35.66,0.0
2018,12,26,8,0,30.0,31.0,1.7,6.0,34.0,51.66,36.03
2018,12,26,8,15,30.0,45.5,1.9,6.6,49.5,69.04,53.56
2018,12,26,8,30,30.0,60.0,2.1,7.2,65.0,85.76,68.89
2018,12,26,8,45,48.5,77.0,2.25,7.75,88.0,117.1,96.76
2018,12,26,9,0,67.0,94.0,2.4,8.3,111.0,149.12,124.88
2018,12,26,9,15,204.0,102.0,2.6,8.7,164.0,269.28,229.54
2018,12,26,9,30,341.0,110.0,2.8,9.1,217.0,387.9,329.81
2018,12,26,9,45,433.0,108.5,2.95,9.45,259.0,455.68,385.99
2018,12,26,10,0,525.0,107.0,3.1,9.8,301.0,525.13,442.57
2018,12,26,10,15,702.0,83.5,3.1,10.1,362.5,637.3,531.71
2018,12,26,10,30,879.0,60.0,3.1,10.4,424.0,734.34,604.45
2018,12,26,10,45,893.5,60.5,3.1,10.65,446.0,748.88,613.43
2018,12,26,11,0,908.0,61.0,3.1,10.9,468.0,760.21,620.64
2018,12,26,11,15,914.0,62.0,3.05,11.05,482.0,762.46,621.08
2018,12,26,11,30,920.0,63.0,3.0,11.2,496.0,761.25,619.11
2018,12,26,11,45,922.0,63.0,2.9,11.4,502.0,752.4,611.19
2018,12,26,12,0,924.0,63.0,2.8,11.6,508.0,740.16,600.93
2018,12,26,12,15,891.0,70.5,2.85,11.7,498.5,709.11,577.7
2018,12,26,12,30,858.0,78.0,2.9,11.8,489.0,680.22,555.93
2018,12,26,12,45,873.5,74.0,3.0,11.85,486.0,663.3,542.73
2018,12,26,13,0,889.0,70.0,3.1,11.9,483.0,639.23,523.66
2018,12,26,13,15,884.5,69.0,3.1,11.9,468.0,606.94,497.25
2018,12,26,13,30,880.0,68.0,3.1,11.9,453.0,572.23,468.4
2018,12,26,13,45,865.5,67.0,3.1,11.9,429.5,532.14,434.58
2018,12,26,14,0,851.0,66.0,3.1,11.9,406.0,488.18,396.93
2018,12,26,14,15,811.5,66.5,2.95,11.65,372.0,433.79,350.2
2018,12,26,14,30,772.0,67.0,2.8,11.4,338.0,380.76,303.7
2018,12,26,14,45,682.0,69.5,2.65,11.15,291.0,313.87,246.0
2018,12,26,15,0,592.0,72.0,2.5,10.9,244.0,254.02,194.06
2018,12,26,15,15,574.0,64.0,2.5,10.9,212.0,209.32,152.73
2018,12,26,15,30,556.0,56.0,2.5,10.9,180.0,165.7,112.62
2018,12,26,15,45,477.5,50.5,2.45,9.9,142.0,117.22,73.08
2018,12,26,16,0,399.0,45.0,2.4,8.9,104.0,76.8,43.51
2018,12,26,16,15,300.5,35.0,2.45,8.55,71.0,39.86,20.95
2018,12,26,16,30,202.0,25.0,2.5,8.2,38.0,19.81,4.98
2018,12,26,16,45,114.0,14.0,2.55,7.85,20.0,13.34,0.0
2018,12,26,17,0,26.0,3.0,2.6,7.5,2.0,0.0,0.0
2018,12,26,17,15,13.0,1.5,2.65,7.3,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.75,4.7,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.6,4.35,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.55,4.15,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.5,3.65,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.65,3.35,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.9,3.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.95,3.15,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.0,3.25,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,12,27,7,15,72.0,5.0,3.15,3.9,6.0,0.0,0.0
2018,12,27,7,30,144.0,10.0,3.3,4.5,12.0,70.05,0.0
2018,12,27,7,45,324.5,17.5,3.45,5.15,42.5,183.75,0.0
2018,12,27,8,0,505.0,25.0,3.6,5.8,73.0,306.54,236.67
2018,12,27,8,15,587.5,30.0,3.75,6.3,112.5,375.91,311.62
2018,12,27,8,30,670.0,35.0,3.9,6.8,152.0,449.6,379.25
2018,12,27,8,45,720.0,38.0,4.05,7.35,192.0,499.83,425.2
2018,12,27,9,0,770.0,41.0,4.2,7.9,232.0,555.1,473.26
2018,12,27,9,15,800.5,44.0,4.4,8.4,269.5,598.03,509.26
2018,12,27,9,30,831.0,47.0,4.6,8.9,307.0,639.92,542.65
2018,12,27,9,45,850.0,49.5,4.85,9.4,340.0,671.52,567.29
2018,12,27,10,0,869.0,52.0,5.1,9.9,373.0,700.84,589.71
2018,12,27,10,15,885.5,53.5,5.2,10.2,401.0,724.42,607.17
2018,12,27,10,30,902.0,55.0,5.3,10.5,429.0,745.14,622.26
2018,12,27,10,45,914.0,55.0,5.4,10.8,450.0,757.46,630.75
2018,12,27,11,0,926.0,55.0,5.5,11.1,471.0,766.5,636.77
2018,12,27,11,15,932.5,55.5,5.55,11.25,485.0,768.64,637.68
2018,12,27,11,30,939.0,56.0,5.6,11.4,499.0,767.27,636.01
2018,12,27,11,45,943.0,56.0,5.65,11.55,505.5,759.9,629.83
2018,12,27,12,0,947.0,56.0,5.7,11.7,512.0,748.99,621.06
2018,12,27,12,15,947.0,56.5,5.7,11.75,511.5,732.39,608.01
2018,12,27,12,30,947.0,57.0,5.7,11.8,511.0,712.44,592.46
2018,12,27,12,45,942.5,56.5,5.7,11.85,502.0,685.12,570.96
2018,12,27,13,0,938.0,56.0,5.7,11.9,493.0,654.89,545.66
2018,12,27,13,15,931.5,56.0,5.65,11.85,477.5,621.31,517.28
2018,12,27,13,30,925.0,56.0,5.6,11.8,462.0,585.27,486.38
2018,12,27,13,45,913.0,55.0,5.55,11.75,438.5,542.94,449.77
2018,12,27,14,0,901.0,54.0,5.5,11.7,415.0,498.99,411.0
2018,12,27,14,15,884.5,52.0,5.4,11.5,385.5,450.57,367.82
2018,12,27,14,30,868.0,50.0,5.3,11.3,356.0,401.44,322.98
2018,12,27,14,45,843.5,48.0,5.2,11.15,321.0,349.07,274.49
2018,12,27,15,0,819.0,46.0,5.1,11.0,286.0,297.29,225.7
2018,12,27,15,15,782.0,44.0,5.1,11.0,247.5,243.27,175.09
2018,12,27,15,30,745.0,42.0,5.1,11.0,209.0,191.12,126.86
2018,12,27,15,45,684.5,38.0,4.7,10.1,168.0,136.81,80.59
2018,12,27,16,0,624.0,34.0,4.3,9.2,127.0,88.32,44.01
2018,12,27,16,15,522.0,28.5,4.2,8.8,89.0,43.22,18.69
2018,12,27,16,30,420.0,23.0,4.1,8.4,51.0,20.62,6.26
2018,12,27,16,45,229.5,13.5,4.0,7.95,27.0,12.87,0.0
2018,12,27,17,0,39.0,4.0,3.9,7.5,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,3.9,7.3,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.9,6.95,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.85,6.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.75,6.25,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.7,5.85,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.65,5.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.55,5.25,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.45,4.95,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.45,4.7,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.45,4.1,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.45,3.9,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.55,3.75,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.6,3.6,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.6,3.45,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.55,3.3,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.5,3.2,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.45,3.1,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.4,2.95,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.4,2.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.4,2.8,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.4,2.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.35,2.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.3,2.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.3,2.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.3,2.45,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.3,2.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.25,2.35,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.15,2.3,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.1,2.3,0.0,0.0,0.0
2018,12,28,7,15,35.5,3.5,3.15,2.75,4.0,0.0,0.0
2018,12,28,7,30,71.0,7.0,3.2,3.2,8.0,36.45,0.0
2018,12,28,7,45,163.0,20.0,3.3,3.65,32.5,115.67,0.0
2018,12,28,8,0,255.0,33.0,3.4,4.1,57.0,196.62,151.55
2018,12,28,8,15,468.0,34.0,3.5,4.55,105.0,321.19,268.25
2018,12,28,8,30,681.0,35.0,3.6,5.0,153.0,455.52,386.29
2018,12,28,8,45,730.0,37.5,3.7,5.45,193.0,504.82,431.41
2018,12,28,9,0,779.0,40.0,3.8,5.9,233.0,559.1,478.79
2018,12,28,9,15,811.0,42.0,3.85,6.4,270.5,601.94,514.16
2018,12,28,9,30,843.0,44.0,3.9,6.9,308.0,643.84,546.91
2018,12,28,9,45,865.0,45.5,3.95,7.4,341.0,676.59,571.49
2018,12,28,10,0,887.0,47.0,4.0,7.9,374.0,707.15,593.84
2018,12,28,10,15,901.5,48.0,3.95,8.3,401.5,729.03,608.9
2018,12,28,10,30,916.0,49.0,3.9,8.7,429.0,747.96,621.52
2018,12,28,10,45,925.0,49.5,3.9,9.1,449.5,758.96,628.19
2018,12,28,11,0,934.0,50.0,3.9,9.5,470.0,766.61,632.37
2018,12,28,11,15,940.0,51.0,3.9,9.75,484.0,769.19,633.13
2018,12,28,11,30,946.0,52.0,3.9,10.0,498.0,768.22,631.35
2018,12,28,11,45,948.0,52.5,3.85,10.2,504.5,760.11,624.19
2018,12,28,12,0,950.0,53.0,3.8,10.4,511.0,748.48,614.56
2018,12,28,12,15,947.0,54.5,3.75,10.55,510.5,731.1,600.81
2018,12,28,12,30,944.0,56.0,3.7,10.7,510.0,710.45,584.71
2018,12,28,12,45,937.0,57.5,3.6,10.85,501.5,684.04,563.89
2018,12,28,13,0,930.0,59.0,3.5,11.0,493.0,654.82,539.37
2018,12,28,13,15,923.5,58.0,3.45,11.0,477.0,620.36,510.96
2018,12,28,13,30,917.0,57.0,3.4,11.0,461.0,583.49,480.09
2018,12,28,13,45,906.5,55.5,3.3,11.05,438.0,541.72,444.46
2018,12,28,14,0,896.0,54.0,3.2,11.1,415.0,498.23,406.65
2018,12,28,14,15,879.5,52.5,3.0,10.95,385.5,450.6,364.68
2018,12,28,14,30,863.0,51.0,2.8,10.8,356.0,402.25,321.1
2018,12,28,14,45,838.0,49.0,2.65,10.65,321.5,349.92,273.45
2018,12,28,15,0,813.0,47.0,2.5,10.5,287.0,298.23,225.47
2018,12,28,15,15,776.0,44.5,2.5,10.5,248.0,243.94,175.3
2018,12,28,15,30,739.0,42.0,2.5,10.5,209.0,191.55,127.3
2018,12,28,15,45,680.0,38.0,2.1,9.05,168.5,137.67,81.64
2018,12,28,16,0,621.0,34.0,1.7,7.6,128.0,89.44,45.11
2018,12,28,16,15,519.5,29.0,1.7,7.15,90.5,44.79,19.73
2018,12,28,16,30,418.0,24.0,1.7,6.7,53.0,21.6,7.77
2018,12,28,16,45,228.5,14.0,1.7,6.25,28.0,13.34,0.0
2018,12,28,17,0,39.0,4.0,1.7,5.8,3.0,0.0,0.0
2018,12,28,17,15,19.5,2.0,1.7,5.7,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,29,7,15,61.0,5.0,1.25,3.35,5.5,0.0,0.0
2018,12,29,7,30,122.0,10.0,1.3,3.8,11.0,60.6,0.0
2018,12,29,7,45,288.5,18.5,1.3,4.3,40.0,171.66,0.0
2018,12,29,8,0,455.0,27.0,1.3,4.8,69.0,282.1,215.46
2018,12,29,8,15,538.5,32.0,1.35,5.25,107.0,350.96,288.7
2018,12,29,8,30,622.0,37.0,1.4,5.7,145.0,423.8,354.18
2018,12,29,8,45,672.5,41.5,1.45,6.15,184.5,479.77,403.25
2018,12,29,9,0,723.0,46.0,1.5,6.6,224.0,536.75,451.12
2018,12,29,9,15,756.0,48.0,1.5,7.1,260.5,579.37,485.5
2018,12,29,9,30,789.0,50.0,1.5,7.6,297.0,621.01,516.74
2018,12,29,9,45,800.0,54.5,1.45,8.1,327.5,649.1,536.21
2018,12,29,10,0,811.0,59.0,1.4,8.6,358.0,674.67,553.3
2018,12,29,10,15,837.5,59.0,1.3,9.0,387.5,696.99,567.27
2018,12,29,10,30,864.0,59.0,1.2,9.4,417.0,722.91,583.55
2018,12,29,10,45,874.0,60.0,1.1,9.85,437.5,735.01,589.23
2018,12,29,11,0,884.0,61.0,1.0,10.3,458.0,743.94,592.68
2018,12,29,11,15,890.0,62.0,1.0,10.6,472.0,746.59,593.28
2018,12,29,11,30,896.0,63.0,1.0,10.9,486.0,745.87,591.65
2018,12,29,11,45,898.5,63.0,1.05,11.25,492.0,737.96,585.57
2018,12,29,12,0,901.0,63.0,1.1,11.6,498.0,726.71,577.26
2018,12,29,12,15,898.0,63.5,1.15,11.8,496.5,708.91,564.62
2018,12,29,12,30,895.0,64.0,1.2,12.0,495.0,688.04,549.83
2018,12,29,12,45,888.5,64.5,1.2,12.15,486.5,661.91,530.29
2018,12,29,13,0,882.0,65.0,1.2,12.3,478.0,633.14,507.7
2018,12,29,13,15,869.0,65.0,1.2,12.35,460.5,597.42,479.7
2018,12,29,13,30,856.0,65.0,1.2,12.4,443.0,559.83,449.73
2018,12,29,13,45,818.5,68.5,1.2,12.45,415.5,513.72,412.44
2018,12,29,14,0,781.0,72.0,1.2,12.5,388.0,465.36,372.73
2018,12,29,14,15,746.0,72.0,1.1,12.35,356.5,415.21,330.61
2018,12,29,14,30,711.0,72.0,1.0,12.2,325.0,366.24,288.55
2018,12,29,14,45,632.0,74.5,0.9,12.1,283.0,305.61,237.13
2018,12,29,15,0,553.0,77.0,0.8,12.0,241.0,250.96,190.41
2018,12,29,15,15,456.0,75.5,0.8,12.0,198.5,194.45,143.13
2018,12,29,15,30,359.0,74.0,0.8,12.0,156.0,145.51,103.11
2018,12,29,15,45,373.0,59.0,0.7,11.25,129.5,111.8,72.69
2018,12,29,16,0,387.0,44.0,0.6,10.5,103.0,77.46,43.91
2018,12,29,16,15,374.0,34.0,0.65,10.3,76.5,43.74,21.57
2018,12,29,16,30,361.0,24.0,0.7,10.1,50.0,19.57,7.04
2018,12,29,16,45,196.5,14.0,0.75,9.85,26.5,13.34,0.0
2018,12,29,17,0,32.0,4.0,0.8,9.6,3.0,0.0,0.0
2018,12,29,17,15,16.0,2.0,0.9,9.4,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,12,30,7,15,20.5,4.0,2.35,4.2,4.0,0.0,0.0
2018,12,30,7,30,41.0,8.0,2.4,4.4,8.0,24.75,0.0
2018,12,30,7,45,124.0,20.5,2.45,4.6,30.0,98.06,0.0
2018,12,30,8,0,207.0,33.0,2.5,4.8,52.0,172.55,131.29
2018,12,30,8,15,282.0,43.5,2.35,5.05,84.0,230.81,191.39
2018,12,30,8,30,357.0,54.0,2.2,5.3,116.0,294.94,249.79
2018,12,30,8,45,448.5,59.5,2.05,5.6,157.0,370.49,315.98
2018,12,30,9,0,540.0,65.0,1.9,5.9,198.0,448.3,381.88
2018,12,30,9,15,651.0,61.0,1.7,6.25,246.5,530.27,448.82
2018,12,30,9,30,762.0,57.0,1.5,6.6,295.0,611.57,511.76
2018,12,30,9,45,788.5,59.0,1.35,6.95,328.5,646.92,536.02
2018,12,30,10,0,815.0,61.0,1.2,7.3,362.0,680.36,558.29
2018,12,30,10,15,838.5,61.5,1.05,7.6,391.0,707.44,575.1
2018,12,30,10,30,862.0,62.0,0.9,7.9,420.0,725.77,584.96
2018,12,30,10,45,835.0,70.5,0.8,8.25,431.5,725.75,581.85
2018,12,30,11,0,808.0,79.0,0.7,8.6,443.0,715.89,571.88
2018,12,30,11,15,790.5,85.5,0.95,9.0,450.5,707.4,567.88
2018,12,30,11,30,773.0,92.0,1.2,9.4,458.0,695.82,561.14
2018,12,30,11,45,843.5,77.5,1.45,9.85,482.0,721.66,581.65
2018,12,30,12,0,914.0,63.0,1.7,10.3,506.0,737.18,593.98
2018,12,30,12,15,911.5,64.0,1.9,10.6,505.0,720.19,582.24
2018,12,30,12,30,909.0,65.0,2.1,10.9,504.0,700.06,568.3
2018,12,30,12,45,903.0,65.5,2.25,11.2,495.5,673.99,548.98
2018,12,30,13,0,897.0,66.0,2.4,11.5,487.0,645.19,526.24
2018,12,30,13,15,889.0,65.5,2.45,11.7,471.0,611.48,498.94
2018,12,30,13,30,881.0,65.0,2.5,11.9,455.0,575.52,469.34
2018,12,30,13,45,868.0,64.0,2.55,12.05,432.5,534.3,435.01
2018,12,30,14,0,855.0,63.0,2.6,12.2,410.0,491.63,398.68
2018,12,30,14,15,837.0,61.5,2.55,12.1,381.0,446.21,359.3
2018,12,30,14,30,819.0,60.0,2.5,12.0,352.0,398.6,317.14
2018,12,30,14,45,793.0,57.5,2.45,11.95,318.0,346.86,270.69
2018,12,30,15,0,767.0,55.0,2.4,11.9,284.0,295.98,224.06
2018,12,30,15,15,728.0,51.5,2.4,11.9,245.5,241.92,174.76
2018,12,30,15,30,689.0,48.0,2.4,11.9,207.0,190.7,128.32
2018,12,30,15,45,576.0,46.5,2.3,10.7,162.0,132.47,81.53
2018,12,30,16,0,463.0,45.0,2.2,9.5,117.0,86.58,48.59
2018,12,30,16,15,336.5,36.0,2.35,9.05,79.5,45.06,23.38
2018,12,30,16,30,210.0,27.0,2.5,8.6,42.0,21.32,8.88
2018,12,30,16,45,126.0,16.0,2.65,8.1,23.0,15.25,0.0
2018,12,30,17,0,42.0,5.0,2.8,7.6,4.0,0.0,0.0
2018,12,30,17,15,21.0,2.5,2.8,7.4,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.95,4.65,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.15,4.35,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.2,4.25,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.3,4.15,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.45,4.05,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.8,3.95,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.9,3.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.05,3.95,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2018,12,31,7,15,78.0,5.0,4.95,4.2,6.0,0.0,0.0
2018,12,31,7,30,156.0,10.0,5.0,4.4,12.0,74.6,0.0
2018,12,31,7,45,346.0,17.5,5.1,4.65,43.0,191.54,0.0
2018,12,31,8,0,536.0,25.0,5.2,4.9,74.0,320.44,246.43
2018,12,31,8,15,620.0,29.5,5.3,5.35,114.5,391.38,326.62
2018,12,31,8,30,704.0,34.0,5.4,5.8,155.0,462.66,393.93
2018,12,31,8,45,753.5,37.0,5.5,6.2,196.5,517.64,444.87
2018,12,31,9,0,803.0,40.0,5.6,6.6,238.0,573.91,494.79
2018,12,31,9,15,833.5,42.5,5.75,7.0,276.5,617.37,531.76
2018,12,31,9,30,864.0,45.0,5.9,7.4,315.0,659.76,566.05
2018,12,31,9,45,884.0,47.0,6.05,7.8,349.0,692.5,591.72
2018,12,31,10,0,904.0,49.0,6.2,8.2,383.0,722.91,615.05
2018,12,31,10,15,918.5,50.5,6.2,8.5,411.5,745.99,631.91
2018,12,31,10,30,933.0,52.0,6.2,8.8,440.0,766.05,646.22
2018,12,31,10,45,943.0,52.5,6.2,9.05,461.5,778.2,654.34
2018,12,31,11,0,953.0,53.0,6.2,9.3,483.0,786.95,659.85
2018,12,31,11,15,958.5,54.0,6.15,9.5,497.5,789.42,660.44
2018,12,31,11,30,964.0,55.0,6.1,9.7,512.0,788.27,658.35
2018,12,31,11,45,966.0,55.5,6.05,9.85,519.0,780.27,651.19
2018,12,31,12,0,968.0,56.0,6.0,10.0,526.0,768.69,641.39
2018,12,31,12,15,964.5,57.5,5.95,10.1,525.0,750.9,627.01
2018,12,31,12,30,961.0,59.0,5.9,10.2,524.0,729.79,610.15
2018,12,31,12,45,953.5,60.0,5.85,10.3,515.0,702.25,588.3
2018,12,31,13,0,946.0,61.0,5.8,10.4,506.0,671.86,562.51
2018,12,31,13,15,938.0,60.0,5.8,10.4,489.5,636.21,532.51
2018,12,31,13,30,930.0,59.0,5.8,10.4,473.0,598.16,500.02
2018,12,31,13,45,918.5,58.5,5.75,10.4,450.0,556.64,463.88
2018,12,31,14,0,907.0,58.0,5.7,10.4,427.0,513.38,425.53
2018,12,31,14,15,890.5,56.0,5.6,10.3,397.5,464.76,381.98
2018,12,31,14,30,874.0,54.0,5.5,10.2,368.0,415.37,336.77
2018,12,31,14,45,849.5,52.0,5.35,10.05,333.0,362.62,287.87
2018,12,31,15,0,825.0,50.0,5.2,9.9,298.0,310.41,238.59
2018,12,31,15,15,788.5,47.5,5.2,9.9,259.0,255.13,186.68
2018,12,31,15,30,752.0,45.0,5.2,9.9,220.0,202.27,137.41
2018,12,31,15,45,407.5,47.0,2.85,10.2,139.5,108.65,69.16
2018,12,31,16,0,63.0,49.0,0.5,10.5,59.0,51.33,35.3
2018,12,31,16,15,43.0,37.5,0.55,10.25,43.5,35.35,22.6
2018,12,31,16,30,23.0,26.0,0.6,10.0,28.0,23.18,10.74
2018,12,31,16,45,28.0,15.0,0.65,9.75,16.0,14.3,0.0
2018,12,31,17,0,33.0,4.0,0.7,9.5,4.0,0.0,0.0
2018,12,31,17,15,16.5,2.0,0.65,9.4,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
